Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,7.4,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,14.84,6.84
2016,1,1,8,15,0.0,31.0,4.25,4.0,31.0,25.61,17.51
2016,1,1,8,30,0.0,44.0,4.3,4.0,44.0,36.25,27.68
2016,1,1,8,45,0.0,58.5,4.4,4.0,58.5,47.72,38.54
2016,1,1,9,0,0.0,73.0,4.5,4.0,73.0,59.08,49.17
2016,1,1,9,15,0.0,87.0,4.5,4.0,87.0,69.96,59.22
2016,1,1,9,30,0.0,101.0,4.5,4.0,101.0,80.74,69.04
2016,1,1,9,45,0.0,121.0,4.55,4.5,121.0,95.55,82.3
2016,1,1,10,0,0.0,141.0,4.6,5.0,141.0,110.09,95.14
2016,1,1,10,15,0.0,133.5,4.5,5.0,133.5,105.78,91.01
2016,1,1,10,30,0.0,126.0,4.4,5.0,126.0,101.07,86.56
2016,1,1,10,45,92.0,184.5,4.35,5.0,233.5,140.01,112.77
2016,1,1,11,0,184.0,243.0,4.3,5.0,341.0,197.78,156.55
2016,1,1,11,15,256.5,243.5,4.25,5.0,385.5,224.57,175.63
2016,1,1,11,30,329.0,244.0,4.2,5.0,430.0,262.0,205.28
2016,1,1,11,45,199.5,254.0,4.2,5.5,367.5,255.88,206.1
2016,1,1,12,0,70.0,264.0,4.2,6.0,305.0,234.43,192.37
2016,1,1,12,15,41.5,238.5,4.15,6.0,263.0,211.08,173.84
2016,1,1,12,30,13.0,213.0,4.1,6.0,221.0,181.21,149.34
2016,1,1,12,45,42.0,239.5,4.05,6.0,264.5,222.19,183.77
2016,1,1,13,0,71.0,266.0,4.0,6.0,308.0,264.85,219.51
2016,1,1,13,15,37.5,224.5,3.95,6.0,247.0,216.13,179.09
2016,1,1,13,30,4.0,183.0,3.9,6.0,186.0,157.17,129.43
2016,1,1,13,45,39.5,212.0,3.85,6.0,234.0,214.28,178.43
2016,1,1,14,0,75.0,241.0,3.8,6.0,282.0,269.96,225.78
2016,1,1,14,15,39.0,203.5,3.7,6.0,225.0,214.3,178.93
2016,1,1,14,30,3.0,166.0,3.6,6.0,168.0,146.5,121.11
2016,1,1,14,45,1.5,136.0,3.5,6.0,137.0,118.46,97.4
2016,1,1,15,0,0.0,106.0,3.4,6.0,106.0,90.15,73.17
2016,1,1,15,15,0.0,96.5,3.2,6.0,96.5,82.02,66.3
2016,1,1,15,30,0.0,87.0,3.0,6.0,87.0,73.84,59.32
2016,1,1,15,45,0.0,76.0,2.8,6.0,76.0,64.17,50.97
2016,1,1,16,0,0.0,65.0,2.6,6.0,65.0,54.43,42.46
2016,1,1,16,15,0.0,54.0,2.35,5.5,54.0,44.71,33.94
2016,1,1,16,30,0.0,43.0,2.1,5.0,43.0,35.56,25.78
2016,1,1,16,45,0.0,32.0,1.85,5.0,32.0,26.42,17.49
2016,1,1,17,0,0.0,21.0,1.6,5.0,21.0,17.31,9.15
2016,1,1,17,15,0.0,12.0,1.55,4.5,12.0,9.87,1.26
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.56,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,6.5,0.8,3.5,6.5,5.34,0.0
2016,1,2,8,0,0.0,13.0,0.8,4.0,13.0,10.69,3.37
2016,1,2,8,15,0.0,22.5,0.8,4.0,22.5,18.54,11.19
2016,1,2,8,30,0.0,32.0,0.8,4.0,32.0,26.41,18.74
2016,1,2,8,45,0.0,43.0,0.85,4.5,43.0,35.55,27.34
2016,1,2,9,0,0.0,54.0,0.9,5.0,54.0,44.7,35.83
2016,1,2,9,15,0.0,64.0,0.85,5.0,64.0,52.99,43.47
2016,1,2,9,30,0.0,74.0,0.8,5.0,74.0,61.01,50.75
2016,1,2,9,45,10.0,117.0,0.8,5.0,121.5,92.9,79.63
2016,1,2,10,0,20.0,160.0,0.8,5.0,169.0,122.82,106.22
2016,1,2,10,15,19.5,171.0,0.8,5.0,180.0,131.11,113.26
2016,1,2,10,30,19.0,182.0,0.8,5.0,191.0,139.42,120.33
2016,1,2,10,45,13.0,181.5,0.8,5.5,188.0,142.22,116.5
2016,1,2,11,0,7.0,181.0,0.8,6.0,185.0,143.77,117.51
2016,1,2,11,15,20.5,206.0,0.8,6.0,217.5,166.25,135.52
2016,1,2,11,30,34.0,231.0,0.8,6.0,250.0,187.22,152.21
2016,1,2,11,45,17.0,200.0,0.8,6.0,210.0,166.27,135.44
2016,1,2,12,0,0.0,169.0,0.8,6.0,170.0,138.4,112.73
2016,1,2,12,15,0.0,154.5,0.85,6.0,155.0,127.44,103.61
2016,1,2,12,30,0.0,140.0,0.9,6.0,140.0,116.07,94.06
2016,1,2,12,45,0.0,114.5,0.95,6.5,114.5,95.23,76.32
2016,1,2,13,0,0.0,89.0,1.0,7.0,89.0,74.02,58.21
2016,1,2,13,15,0.0,71.5,0.95,7.0,71.5,59.38,45.75
2016,1,2,13,30,0.0,54.0,0.9,7.0,54.0,44.78,33.24
2016,1,2,13,45,0.0,101.5,0.9,7.5,101.5,84.65,67.41
2016,1,2,14,0,0.0,149.0,0.9,8.0,149.0,126.49,102.66
2016,1,2,14,15,0.0,143.5,0.8,8.0,143.5,122.31,99.14
2016,1,2,14,30,0.0,138.0,0.7,8.0,138.0,118.15,95.8
2016,1,2,14,45,1.5,145.0,0.6,8.0,145.5,126.96,103.44
2016,1,2,15,0,3.0,152.0,0.5,8.0,153.0,136.78,111.89
2016,1,2,15,15,1.5,139.0,0.4,7.5,139.5,124.99,102.25
2016,1,2,15,30,0.0,126.0,0.3,7.0,126.0,113.14,92.54
2016,1,2,15,45,0.0,110.5,0.25,7.0,110.5,99.64,81.2
2016,1,2,16,0,0.0,95.0,0.2,7.0,95.0,85.99,69.58
2016,1,2,16,15,0.0,79.0,0.2,6.5,79.0,71.58,57.23
2016,1,2,16,30,0.0,63.0,0.2,6.0,63.0,56.88,44.38
2016,1,2,16,45,0.0,47.0,0.2,6.0,47.0,41.77,30.84
2016,1,2,17,0,0.0,31.0,0.2,6.0,31.0,25.94,16.55
2016,1,2,17,15,0.0,18.0,0.25,5.5,18.0,14.85,5.09
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.27,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,172.0,15.0,2.65,4.5,30.5,12.27,0.0
2016,1,3,8,0,344.0,30.0,3.0,5.0,61.0,24.92,15.16
2016,1,3,8,15,445.0,39.5,3.0,5.5,105.5,32.34,23.42
2016,1,3,8,30,546.0,49.0,3.0,6.0,150.0,39.71,30.61
2016,1,3,8,45,292.5,77.5,3.05,7.0,133.5,57.26,46.78
2016,1,3,9,0,39.0,106.0,3.1,8.0,117.0,79.71,67.12
2016,1,3,9,15,45.5,124.0,3.1,8.5,139.0,92.33,78.39
2016,1,3,9,30,52.0,142.0,3.1,9.0,161.0,104.69,89.22
2016,1,3,9,45,63.5,161.0,3.15,9.5,186.5,117.39,100.18
2016,1,3,10,0,75.0,180.0,3.2,10.0,212.0,129.78,110.72
2016,1,3,10,15,82.5,196.5,3.15,10.5,234.5,140.46,119.62
2016,1,3,10,30,90.0,213.0,3.1,11.0,257.0,151.15,128.45
2016,1,3,10,45,134.5,228.5,3.05,11.5,298.5,168.56,132.24
2016,1,3,11,0,179.0,244.0,3.0,12.0,340.0,197.12,151.89
2016,1,3,11,15,173.5,255.0,2.95,12.0,350.5,218.94,169.7
2016,1,3,11,30,168.0,266.0,2.9,12.0,361.0,240.18,187.81
2016,1,3,11,45,275.5,256.0,2.9,12.5,416.5,277.76,215.5
2016,1,3,12,0,383.0,246.0,2.9,13.0,472.0,326.19,253.2
2016,1,3,12,15,351.5,255.5,2.9,13.0,464.5,345.9,271.88
2016,1,3,12,30,320.0,265.0,2.9,13.0,457.0,362.4,287.44
2016,1,3,12,45,618.5,176.5,2.9,13.5,545.0,456.33,361.39
2016,1,3,13,0,917.0,88.0,2.9,14.0,633.0,556.42,440.68
2016,1,3,13,15,913.5,87.5,2.9,14.0,622.5,590.54,469.91
2016,1,3,13,30,910.0,87.0,2.9,14.0,612.0,621.75,496.67
2016,1,3,13,45,906.0,85.0,2.95,14.5,594.0,648.12,518.56
2016,1,3,14,0,902.0,83.0,3.0,15.0,576.0,671.28,537.64
2016,1,3,14,15,892.0,81.5,3.0,14.5,549.5,687.76,553.23
2016,1,3,14,30,882.0,80.0,3.0,14.0,523.0,706.0,569.88
2016,1,3,14,45,869.0,77.5,3.0,14.0,490.0,712.66,576.65
2016,1,3,15,0,856.0,75.0,3.0,14.0,457.0,715.65,580.06
2016,1,3,15,15,834.0,72.0,2.75,13.5,417.5,707.94,575.31
2016,1,3,15,30,812.0,69.0,2.5,13.0,378.0,696.61,567.71
2016,1,3,15,45,785.5,64.5,2.3,13.0,334.0,676.75,552.59
2016,1,3,16,0,759.0,60.0,2.1,13.0,290.0,653.65,534.5
2016,1,3,16,15,710.5,55.0,1.9,12.0,242.5,610.99,502.34
2016,1,3,16,30,662.0,50.0,1.7,11.0,195.0,565.86,466.5
2016,1,3,16,45,589.5,42.5,1.5,10.0,147.5,499.1,411.12
2016,1,3,17,0,517.0,35.0,1.3,9.0,100.0,431.43,350.71
2016,1,3,17,15,368.0,24.0,1.3,8.5,60.0,317.87,224.85
2016,1,3,17,30,219.0,13.0,1.3,8.0,20.0,153.27,0.0
2016,1,3,17,45,109.5,6.5,1.35,7.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,239.0,12.5,2.65,1.5,34.0,11.08,0.0
2016,1,4,8,0,478.0,25.0,3.0,2.0,68.0,22.72,13.49
2016,1,4,8,15,576.0,32.5,2.95,2.5,116.0,29.27,20.95
2016,1,4,8,30,674.0,40.0,2.9,3.0,164.0,35.84,27.43
2016,1,4,8,45,731.0,44.5,2.9,4.0,213.5,39.55,31.01
2016,1,4,9,0,788.0,49.0,2.9,5.0,263.0,43.29,34.46
2016,1,4,9,15,823.5,52.5,2.9,5.5,310.5,46.06,36.95
2016,1,4,9,30,859.0,56.0,2.9,6.0,358.0,54.12,44.22
2016,1,4,9,45,883.0,58.5,2.95,7.0,401.0,56.67,46.28
2016,1,4,10,0,907.0,61.0,3.0,8.0,444.0,59.14,48.22
2016,1,4,10,15,923.5,62.5,2.95,8.5,481.0,60.72,49.43
2016,1,4,10,30,940.0,64.0,2.9,9.0,518.0,62.99,51.25
2016,1,4,10,45,951.0,65.5,2.9,9.5,548.0,119.67,64.91
2016,1,4,11,0,962.0,67.0,2.9,10.0,578.0,176.68,101.65
2016,1,4,11,15,969.5,68.0,2.85,10.0,601.0,232.75,147.54
2016,1,4,11,30,977.0,69.0,2.8,10.0,624.0,288.27,197.41
2016,1,4,11,45,977.5,71.5,2.75,10.5,637.5,342.31,247.33
2016,1,4,12,0,978.0,74.0,2.7,11.0,651.0,394.72,295.66
2016,1,4,12,15,979.5,74.0,2.65,11.0,657.0,443.5,340.73
2016,1,4,12,30,981.0,74.0,2.6,11.0,663.0,490.23,383.14
2016,1,4,12,45,979.0,74.5,2.6,11.5,660.0,533.59,421.19
2016,1,4,13,0,977.0,75.0,2.6,12.0,657.0,574.28,456.06
2016,1,4,13,15,973.0,74.5,2.6,12.0,645.5,610.1,487.14
2016,1,4,13,30,969.0,74.0,2.6,12.0,634.0,642.79,515.17
2016,1,4,13,45,961.0,73.0,2.6,12.0,614.0,669.3,538.0
2016,1,4,14,0,953.0,72.0,2.6,12.0,594.0,692.25,557.79
2016,1,4,14,15,942.5,71.0,2.6,12.0,567.0,709.97,573.37
2016,1,4,14,30,932.0,70.0,2.6,12.0,540.0,724.0,586.01
2016,1,4,14,45,914.5,69.0,2.6,12.0,505.0,729.48,591.21
2016,1,4,15,0,897.0,68.0,2.6,12.0,470.0,731.18,593.68
2016,1,4,15,15,875.5,65.5,2.45,11.5,429.5,724.53,590.15
2016,1,4,15,30,854.0,63.0,2.3,11.0,389.0,720.79,588.75
2016,1,4,15,45,822.0,59.5,2.15,11.0,343.5,698.26,571.8
2016,1,4,16,0,790.0,56.0,2.0,11.0,298.0,672.43,551.92
2016,1,4,16,15,742.0,51.5,1.8,9.5,249.5,630.73,521.44
2016,1,4,16,30,694.0,47.0,1.6,8.0,201.0,586.59,487.12
2016,1,4,16,45,614.5,40.5,1.45,7.0,152.0,515.83,428.62
2016,1,4,17,0,535.0,34.0,1.3,6.0,103.0,444.36,365.22
2016,1,4,17,15,386.5,24.0,1.35,5.5,62.0,322.69,236.54
2016,1,4,17,30,238.0,14.0,1.4,5.0,21.0,166.88,0.0
2016,1,4,17,45,119.0,7.0,1.45,4.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,125.0,15.5,2.95,1.5,26.5,12.12,0.0
2016,1,5,8,0,250.0,31.0,3.1,2.0,53.0,25.6,15.87
2016,1,5,8,15,323.5,45.0,3.1,2.0,92.5,34.71,25.91
2016,1,5,8,30,397.0,59.0,3.1,2.0,132.0,45.08,36.05
2016,1,5,8,45,445.0,70.5,3.1,2.5,174.0,55.7,46.15
2016,1,5,9,0,493.0,82.0,3.1,3.0,216.0,63.68,53.62
2016,1,5,9,15,539.5,86.0,3.0,3.5,256.5,65.42,55.14
2016,1,5,9,30,586.0,90.0,2.9,4.0,297.0,67.31,56.7
2016,1,5,9,45,691.5,85.5,2.85,4.5,357.5,63.72,53.2
2016,1,5,10,0,797.0,81.0,2.8,5.0,418.0,66.28,55.31
2016,1,5,10,15,816.0,83.5,2.75,5.0,454.0,67.58,56.35
2016,1,5,10,30,835.0,86.0,2.7,5.0,490.0,68.92,57.44
2016,1,5,10,45,848.0,88.0,2.65,5.5,519.0,121.22,70.98
2016,1,5,11,0,861.0,90.0,2.6,6.0,548.0,174.48,105.82
2016,1,5,11,15,869.5,91.5,2.6,6.5,570.0,227.07,149.0
2016,1,5,11,30,878.0,93.0,2.6,7.0,592.0,279.47,195.96
2016,1,5,11,45,894.0,89.0,2.6,7.5,608.0,332.41,244.4
2016,1,5,12,0,910.0,85.0,2.6,8.0,624.0,380.97,289.31
2016,1,5,12,15,911.5,85.5,2.6,8.5,629.5,427.36,332.1
2016,1,5,12,30,913.0,86.0,2.6,9.0,635.0,471.9,372.32
2016,1,5,12,45,911.5,86.0,2.6,9.5,632.5,512.55,408.39
2016,1,5,13,0,910.0,86.0,2.6,10.0,630.0,550.75,441.5
2016,1,5,13,15,905.5,85.5,2.6,10.0,619.0,584.22,470.93
2016,1,5,13,30,901.0,85.0,2.6,10.0,608.0,614.74,497.46
2016,1,5,13,45,668.5,148.5,2.6,10.5,530.0,572.0,464.22
2016,1,5,14,0,436.0,212.0,2.6,11.0,452.0,503.24,409.66
2016,1,5,14,15,492.0,186.5,2.55,11.0,445.0,532.3,435.06
2016,1,5,14,30,548.0,161.0,2.5,11.0,438.0,560.48,459.21
2016,1,5,14,45,515.0,156.5,2.5,11.0,404.0,547.34,450.12
2016,1,5,15,0,482.0,152.0,2.5,11.0,370.0,531.1,438.66
2016,1,5,15,15,454.0,146.0,2.35,10.5,337.0,514.07,426.76
2016,1,5,15,30,426.0,140.0,2.2,10.0,304.0,494.67,412.66
2016,1,5,15,45,397.0,127.5,2.05,10.0,266.0,465.08,389.5
2016,1,5,16,0,368.0,115.0,1.9,10.0,228.0,433.54,364.24
2016,1,5,16,15,335.5,99.5,1.8,9.5,190.0,394.29,332.7
2016,1,5,16,30,303.0,84.0,1.7,9.0,152.0,353.8,298.87
2016,1,5,16,45,244.0,67.5,1.65,8.5,113.5,292.53,245.99
2016,1,5,17,0,185.0,51.0,1.6,8.0,75.0,217.86,180.18
2016,1,5,17,15,92.5,33.0,1.75,7.5,45.0,132.89,96.9
2016,1,5,17,30,0.0,15.0,1.9,7.0,15.0,12.8,0.0
2016,1,5,17,45,0.0,7.5,2.05,7.0,7.5,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,93.0,18.0,2.35,5.0,26.0,14.01,0.0
2016,1,6,8,0,186.0,36.0,2.5,5.0,52.0,27.75,17.42
2016,1,6,8,15,283.0,50.5,2.55,5.5,93.5,38.64,29.05
2016,1,6,8,30,380.0,65.0,2.6,6.0,135.0,49.36,39.37
2016,1,6,8,45,435.0,77.0,2.65,6.5,178.5,57.87,47.42
2016,1,6,9,0,490.0,89.0,2.7,7.0,222.0,66.19,55.08
2016,1,6,9,15,535.5,96.5,2.65,7.0,265.5,73.86,62.09
2016,1,6,9,30,581.0,104.0,2.6,7.0,309.0,78.19,65.93
2016,1,6,9,45,609.5,111.0,2.6,7.5,348.5,81.93,69.04
2016,1,6,10,0,638.0,118.0,2.6,8.0,388.0,85.64,72.09
2016,1,6,10,15,319.0,95.0,2.6,8.0,230.0,64.89,53.26
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,59.73,48.52
2016,1,6,10,45,0.0,115.0,2.65,8.5,115.0,93.73,75.18
2016,1,6,11,0,0.0,158.0,2.7,9.0,158.0,126.33,102.45
2016,1,6,11,15,0.0,158.5,2.7,9.0,158.5,127.77,103.45
2016,1,6,11,30,0.0,159.0,2.7,9.0,159.0,129.03,104.37
2016,1,6,11,45,0.0,132.0,2.7,9.5,132.0,108.56,86.89
2016,1,6,12,0,0.0,105.0,2.7,10.0,105.0,87.11,68.63
2016,1,6,12,15,25.5,184.0,2.65,10.0,199.5,161.52,130.48
2016,1,6,12,30,51.0,263.0,2.6,10.0,294.0,239.46,194.23
2016,1,6,12,45,25.5,172.0,2.55,10.5,187.5,157.41,126.86
2016,1,6,13,0,0.0,81.0,2.5,11.0,81.0,67.33,51.61
2016,1,6,13,15,0.0,73.5,2.45,11.0,73.5,61.06,46.42
2016,1,6,13,30,0.0,66.0,2.4,11.0,66.0,54.79,41.14
2016,1,6,13,45,0.0,68.5,2.35,11.0,68.5,56.86,42.96
2016,1,6,14,0,0.0,71.0,2.3,11.0,71.0,58.94,44.78
2016,1,6,14,15,0.0,58.0,2.3,11.0,58.0,48.08,35.6
2016,1,6,14,30,0.0,45.0,2.3,11.0,45.0,37.25,26.41
2016,1,6,14,45,0.0,55.0,2.3,11.0,55.0,45.56,33.61
2016,1,6,15,0,0.0,65.0,2.3,11.0,65.0,53.88,40.82
2016,1,6,15,15,0.0,59.0,2.1,11.0,59.0,48.86,36.61
2016,1,6,15,30,0.0,53.0,1.9,11.0,53.0,43.86,32.39
2016,1,6,15,45,0.0,46.5,1.75,11.0,46.5,38.44,27.78
2016,1,6,16,0,0.0,40.0,1.6,11.0,40.0,33.04,23.14
2016,1,6,16,15,0.0,33.0,1.35,10.5,33.0,27.22,18.13
2016,1,6,16,30,0.0,26.0,1.1,10.0,26.0,21.42,13.05
2016,1,6,16,45,0.0,19.5,0.85,10.0,19.5,16.05,8.25
2016,1,6,17,0,0.0,13.0,0.6,10.0,13.0,10.68,3.44
2016,1,6,17,15,0.0,7.5,0.55,9.5,7.5,6.15,0.0
2016,1,6,17,30,0.0,2.0,0.5,9.0,2.0,1.71,0.0
2016,1,6,17,45,0.0,1.0,0.5,9.0,1.0,0.85,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,14.5,2.2,6.5,30.5,11.87,0.0
2016,1,7,8,0,360.0,29.0,2.3,7.0,61.0,24.1,14.23
2016,1,7,8,15,463.5,38.0,2.35,7.0,106.0,31.14,22.2
2016,1,7,8,30,567.0,47.0,2.4,7.0,151.0,38.17,29.09
2016,1,7,8,45,629.0,53.0,2.5,7.5,199.0,42.48,33.25
2016,1,7,9,0,691.0,59.0,2.6,8.0,247.0,50.95,41.03
2016,1,7,9,15,345.5,90.0,2.6,8.5,184.0,64.93,53.65
2016,1,7,9,30,0.0,121.0,2.6,9.0,121.0,94.5,80.1
2016,1,7,9,45,17.5,145.5,2.65,10.0,153.0,112.14,95.3
2016,1,7,10,0,35.0,170.0,2.7,11.0,185.0,123.77,104.96
2016,1,7,10,15,451.0,123.0,2.65,11.5,340.5,84.54,69.93
2016,1,7,10,30,867.0,76.0,2.6,12.0,496.0,62.05,49.79
2016,1,7,10,45,884.5,76.0,2.6,13.0,526.5,120.23,67.43
2016,1,7,11,0,902.0,76.0,2.6,14.0,557.0,173.74,100.4
2016,1,7,11,15,910.5,77.0,2.7,15.0,579.5,227.21,142.67
2016,1,7,11,30,919.0,78.0,2.8,16.0,602.0,280.34,188.66
2016,1,7,11,45,926.5,77.5,2.95,17.0,617.5,331.39,234.34
2016,1,7,12,0,934.0,77.0,3.1,18.0,633.0,381.48,279.12
2016,1,7,12,15,936.5,77.5,3.1,18.5,639.5,429.37,321.85
2016,1,7,12,30,939.0,78.0,3.1,19.0,646.0,475.44,362.1
2016,1,7,12,45,942.0,76.5,3.15,19.5,644.5,517.9,398.61
2016,1,7,13,0,945.0,75.0,3.2,20.0,643.0,558.1,432.44
2016,1,7,13,15,942.0,74.5,3.2,20.0,633.0,593.6,462.63
2016,1,7,13,30,939.0,74.0,3.2,20.0,623.0,626.14,489.96
2016,1,7,13,45,935.0,72.5,3.2,20.0,605.0,653.96,513.32
2016,1,7,14,0,931.0,71.0,3.2,20.0,587.0,678.51,533.9
2016,1,7,14,15,921.5,69.5,3.1,20.0,560.5,696.07,548.64
2016,1,7,14,30,912.0,68.0,3.0,20.0,534.0,710.03,560.46
2016,1,7,14,45,898.0,66.5,2.95,20.0,501.0,717.23,566.5
2016,1,7,15,0,884.0,65.0,2.9,20.0,468.0,720.78,570.0
2016,1,7,15,15,863.5,62.5,2.5,19.5,428.5,714.83,565.84
2016,1,7,15,30,843.0,60.0,2.1,19.0,389.0,705.35,558.79
2016,1,7,15,45,813.5,57.0,1.75,18.5,344.5,692.01,548.74
2016,1,7,16,0,784.0,54.0,1.4,18.0,300.0,668.83,530.74
2016,1,7,16,15,739.0,50.0,1.35,16.5,252.5,630.07,504.7
2016,1,7,16,30,694.0,46.0,1.3,15.0,205.0,588.89,475.06
2016,1,7,16,45,619.5,40.0,1.3,14.0,157.0,522.25,422.84
2016,1,7,17,0,545.0,34.0,1.3,13.0,109.0,454.88,366.0
2016,1,7,17,15,405.5,24.5,1.35,12.5,67.5,340.7,255.73
2016,1,7,17,30,266.0,15.0,1.4,12.0,26.0,212.04,0.0
2016,1,7,17,45,133.0,7.5,1.5,11.5,13.0,6.4,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,63.0,16.0,2.3,7.5,21.5,12.73,0.0
2016,1,8,8,0,126.0,32.0,2.4,8.0,43.0,25.0,14.89
2016,1,8,8,15,168.0,51.0,2.3,8.5,75.5,39.07,29.08
2016,1,8,8,30,210.0,70.0,2.2,9.0,108.0,52.8,41.99
2016,1,8,8,45,232.5,88.5,2.15,9.5,142.0,65.72,53.94
2016,1,8,9,0,255.0,107.0,2.1,10.0,176.0,78.27,65.29
2016,1,8,9,15,278.0,121.5,2.35,10.5,209.5,87.94,73.85
2016,1,8,9,30,301.0,136.0,2.6,11.0,243.0,97.35,81.99
2016,1,8,9,45,548.0,108.0,2.85,12.0,330.5,78.85,65.1
2016,1,8,10,0,795.0,80.0,3.1,13.0,418.0,65.44,52.83
2016,1,8,10,15,814.5,83.0,3.25,13.5,454.5,67.13,54.1
2016,1,8,10,30,834.0,86.0,3.4,14.0,491.0,68.84,55.37
2016,1,8,10,45,625.0,148.0,3.55,15.0,462.0,141.55,93.05
2016,1,8,11,0,416.0,210.0,3.7,16.0,433.0,196.35,139.04
2016,1,8,11,15,330.5,237.0,3.7,16.5,418.5,231.02,169.95
2016,1,8,11,30,245.0,264.0,3.7,17.0,404.0,255.6,193.86
2016,1,8,11,45,341.0,251.0,3.7,17.5,451.0,291.18,220.3
2016,1,8,12,0,437.0,238.0,3.7,18.0,498.0,337.64,256.56
2016,1,8,12,15,432.5,243.0,3.6,18.0,503.0,367.82,283.03
2016,1,8,12,30,428.0,248.0,3.5,18.0,508.0,396.82,308.14
2016,1,8,12,45,214.0,191.0,3.45,18.5,321.0,269.51,211.88
2016,1,8,13,0,0.0,134.0,3.4,19.0,134.0,111.67,86.03
2016,1,8,13,15,97.5,206.0,3.25,19.0,263.0,238.73,189.15
2016,1,8,13,30,195.0,278.0,3.1,19.0,392.0,368.6,291.67
2016,1,8,13,45,97.5,145.0,3.0,19.0,202.0,194.99,154.91
2016,1,8,14,0,0.0,12.0,2.9,19.0,12.0,9.91,2.6
2016,1,8,14,15,188.5,109.5,2.7,19.0,206.5,239.11,194.09
2016,1,8,14,30,377.0,207.0,2.5,19.0,401.0,478.41,382.62
2016,1,8,14,45,416.0,184.5,2.3,19.0,386.0,507.99,405.12
2016,1,8,15,0,455.0,162.0,2.1,19.0,371.0,523.74,418.42
2016,1,8,15,15,396.5,156.5,1.75,18.5,327.5,484.99,388.93
2016,1,8,15,30,338.0,151.0,1.4,18.0,284.0,428.64,345.95
2016,1,8,15,45,317.0,137.5,1.1,18.0,251.0,403.87,326.75
2016,1,8,16,0,296.0,124.0,0.8,18.0,218.0,377.71,305.74
2016,1,8,16,15,443.0,92.0,0.75,17.0,207.5,465.07,376.51
2016,1,8,16,30,590.0,60.0,0.7,16.0,197.0,537.87,432.14
2016,1,8,16,45,520.5,51.0,0.7,15.0,151.0,472.84,380.49
2016,1,8,17,0,451.0,42.0,0.7,14.0,105.0,407.54,326.0
2016,1,8,17,15,315.5,29.5,0.7,13.5,65.0,295.0,221.74
2016,1,8,17,30,180.0,17.0,0.7,13.0,25.0,164.77,0.0
2016,1,8,17,45,90.0,8.5,0.75,12.5,12.5,64.68,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,186.0,14.5,6.05,4.5,31.0,11.88,0.0
2016,1,9,8,0,372.0,29.0,6.4,5.0,62.0,24.13,14.35
2016,1,9,8,15,476.5,38.5,6.55,5.0,108.0,31.62,22.77
2016,1,9,8,30,581.0,48.0,6.7,5.0,154.0,39.07,30.1
2016,1,9,8,45,644.0,53.5,6.85,5.5,203.0,42.97,33.92
2016,1,9,9,0,707.0,59.0,7.0,6.0,252.0,51.07,41.42
2016,1,9,9,15,746.5,63.5,7.0,6.5,299.0,54.3,44.32
2016,1,9,9,30,786.0,68.0,7.0,7.0,346.0,57.54,47.14
2016,1,9,9,45,816.0,70.5,7.05,7.5,389.5,59.1,48.36
2016,1,9,10,0,846.0,73.0,7.1,8.0,433.0,60.7,49.6
2016,1,9,10,15,864.5,75.5,7.1,8.0,470.5,62.18,50.82
2016,1,9,10,30,883.0,78.0,7.1,8.0,508.0,63.68,52.05
2016,1,9,10,45,896.5,79.5,7.1,8.5,538.5,122.34,70.57
2016,1,9,11,0,910.0,81.0,7.1,9.0,569.0,177.36,105.6
2016,1,9,11,15,918.5,82.0,7.05,9.0,592.0,231.55,150.18
2016,1,9,11,30,927.0,83.0,7.0,9.0,615.0,285.4,199.22
2016,1,9,11,45,932.0,84.0,6.95,9.5,630.0,337.69,248.48
2016,1,9,12,0,937.0,85.0,6.9,10.0,645.0,388.84,296.89
2016,1,9,12,15,939.0,85.5,6.85,10.0,651.5,437.09,342.94
2016,1,9,12,30,941.0,86.0,6.8,10.0,658.0,483.48,386.62
2016,1,9,12,45,688.5,164.0,6.75,10.0,582.0,477.46,387.98
2016,1,9,13,0,436.0,242.0,6.7,10.0,506.0,446.22,365.8
2016,1,9,13,15,683.0,164.0,6.65,10.0,569.5,539.9,444.98
2016,1,9,13,30,930.0,86.0,6.6,10.0,633.0,633.89,524.73
2016,1,9,13,45,922.5,85.0,6.55,10.0,614.0,660.38,548.52
2016,1,9,14,0,915.0,84.0,6.5,10.0,595.0,683.46,569.41
2016,1,9,14,15,691.0,135.5,6.45,9.5,512.0,621.21,520.14
2016,1,9,14,30,467.0,187.0,6.4,9.0,429.0,532.98,448.45
2016,1,9,14,45,236.5,174.0,6.4,9.0,296.5,356.46,301.74
2016,1,9,15,0,6.0,161.0,6.4,9.0,164.0,147.02,120.92
2016,1,9,15,15,4.0,148.5,6.25,8.5,150.5,135.51,111.69
2016,1,9,15,30,2.0,136.0,6.1,8.0,137.0,123.95,102.16
2016,1,9,15,45,1.0,120.5,6.0,8.0,121.0,109.88,90.2
2016,1,9,16,0,0.0,105.0,5.9,8.0,105.0,95.69,78.0
2016,1,9,16,15,0.0,88.5,5.55,7.5,88.5,80.94,65.31
2016,1,9,16,30,0.0,72.0,5.2,7.0,72.0,65.94,52.18
2016,1,9,16,45,0.0,55.0,4.9,6.5,55.0,49.93,37.94
2016,1,9,17,0,0.0,38.0,4.6,6.0,38.0,33.23,22.97
2016,1,9,17,15,0.0,23.5,4.35,5.5,23.5,19.41,10.09
2016,1,9,17,30,0.0,9.0,4.1,5.0,9.0,7.4,0.0
2016,1,9,17,45,0.0,4.5,3.9,4.5,4.5,3.84,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,199.0,14.5,2.7,-0.5,32.0,11.89,0.0
2016,1,10,8,0,398.0,29.0,3.0,0.0,64.0,24.2,14.8
2016,1,10,8,15,501.5,38.0,3.1,0.5,111.5,31.29,22.96
2016,1,10,8,30,605.0,47.0,3.2,1.0,159.0,38.36,29.99
2016,1,10,8,45,667.0,53.0,3.3,1.5,209.0,46.51,37.81
2016,1,10,9,0,729.0,59.0,3.4,2.0,259.0,51.23,42.26
2016,1,10,9,15,768.0,63.5,3.35,2.5,306.5,54.49,45.22
2016,1,10,9,30,807.0,68.0,3.3,3.0,354.0,57.74,48.09
2016,1,10,9,45,834.5,71.0,3.25,3.5,397.5,59.68,49.67
2016,1,10,10,0,862.0,74.0,3.2,4.0,441.0,61.64,51.25
2016,1,10,10,15,880.0,76.5,3.05,4.0,479.0,63.11,52.47
2016,1,10,10,30,898.0,79.0,2.9,4.0,517.0,64.6,53.7
2016,1,10,10,45,911.5,80.5,2.8,4.5,548.0,123.58,72.22
2016,1,10,11,0,925.0,82.0,2.7,5.0,579.0,179.52,107.83
2016,1,10,11,15,933.5,83.0,2.55,5.5,602.5,234.64,152.78
2016,1,10,11,30,942.0,84.0,2.4,6.0,626.0,289.39,201.81
2016,1,10,11,45,944.0,86.0,2.3,6.5,640.5,342.52,251.15
2016,1,10,12,0,946.0,88.0,2.2,7.0,655.0,394.25,299.05
2016,1,10,12,15,947.5,88.5,2.1,7.0,661.5,442.91,344.09
2016,1,10,12,30,949.0,89.0,2.0,7.0,668.0,489.66,386.43
2016,1,10,12,45,948.5,88.5,1.9,7.5,666.0,532.46,423.73
2016,1,10,13,0,948.0,88.0,1.8,8.0,664.0,572.77,457.8
2016,1,10,13,15,944.0,87.5,1.7,8.0,653.5,608.53,488.13
2016,1,10,13,30,940.0,87.0,1.6,8.0,643.0,641.25,515.3
2016,1,10,13,45,931.5,86.5,1.55,8.0,623.5,668.09,537.72
2016,1,10,14,0,923.0,86.0,1.5,8.0,604.0,691.45,557.09
2016,1,10,14,15,912.0,84.5,1.5,8.0,577.0,708.58,571.99
2016,1,10,14,30,901.0,83.0,1.5,8.0,550.0,727.42,587.84
2016,1,10,14,45,885.5,81.0,1.5,8.0,516.0,733.98,594.16
2016,1,10,15,0,870.0,79.0,1.5,8.0,482.0,736.71,597.36
2016,1,10,15,15,848.0,76.0,1.45,7.5,442.0,729.77,594.07
2016,1,10,15,30,826.0,73.0,1.4,7.0,402.0,719.08,588.04
2016,1,10,15,45,793.5,69.5,1.4,7.0,356.5,696.45,572.32
2016,1,10,16,0,761.0,66.0,1.4,7.0,311.0,670.43,553.62
2016,1,10,16,15,714.0,61.0,1.25,6.0,262.5,628.85,522.65
2016,1,10,16,30,667.0,56.0,1.1,5.0,214.0,591.34,493.27
2016,1,10,16,45,590.0,48.5,1.0,4.5,165.0,521.86,436.07
2016,1,10,17,0,513.0,41.0,0.9,4.0,116.0,452.14,375.41
2016,1,10,17,15,256.5,36.0,0.95,3.5,73.5,263.78,209.85
2016,1,10,17,30,0.0,31.0,1.0,3.0,31.0,47.29,0.0
2016,1,10,17,45,0.0,15.5,1.05,3.0,15.5,13.23,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,53.5,16.0,1.1,0.5,20.5,12.72,0.0
2016,1,11,8,0,107.0,32.0,1.2,1.0,41.0,24.95,15.43
2016,1,11,8,15,142.0,51.5,1.25,1.5,72.5,39.32,30.21
2016,1,11,8,30,177.0,71.0,1.3,2.0,104.0,53.3,43.66
2016,1,11,8,45,197.5,90.0,1.4,3.0,136.5,66.47,56.02
2016,1,11,9,0,218.0,109.0,1.5,4.0,169.0,79.26,67.71
2016,1,11,9,15,237.0,125.5,1.5,4.5,201.0,90.08,77.46
2016,1,11,9,30,256.0,142.0,1.5,5.0,233.0,100.57,86.72
2016,1,11,9,45,256.0,160.5,1.55,6.0,261.0,111.74,96.25
2016,1,11,10,0,256.0,179.0,1.6,7.0,289.0,122.52,105.27
2016,1,11,10,15,276.5,193.0,1.55,7.0,321.0,130.64,112.18
2016,1,11,10,30,297.0,207.0,1.5,7.0,353.0,138.56,118.89
2016,1,11,10,45,586.5,149.0,1.5,7.5,458.0,138.35,94.21
2016,1,11,11,0,876.0,91.0,1.5,8.0,563.0,173.85,103.72
2016,1,11,11,15,885.0,92.5,1.45,8.0,586.0,227.79,147.28
2016,1,11,11,30,894.0,94.0,1.4,8.0,609.0,281.61,194.9
2016,1,11,11,45,689.0,159.5,1.4,8.5,562.5,322.41,239.75
2016,1,11,12,0,484.0,225.0,1.4,9.0,516.0,342.9,265.26
2016,1,11,12,15,313.5,259.0,1.4,9.5,448.5,332.6,262.74
2016,1,11,12,30,143.0,293.0,1.4,10.0,381.0,304.87,243.94
2016,1,11,12,45,277.0,272.0,1.45,10.5,441.0,367.21,293.4
2016,1,11,13,0,411.0,251.0,1.5,11.0,501.0,435.36,347.26
2016,1,11,13,15,334.5,262.5,1.5,11.0,464.0,425.64,340.83
2016,1,11,13,30,258.0,274.0,1.5,11.0,427.0,410.06,329.58
2016,1,11,13,45,187.0,268.0,1.5,11.0,377.5,366.28,295.96
2016,1,11,14,0,116.0,262.0,1.5,11.0,328.0,315.6,256.03
2016,1,11,14,15,185.0,247.0,1.45,11.0,346.0,365.98,298.08
2016,1,11,14,30,254.0,232.0,1.4,11.0,364.0,420.68,342.64
2016,1,11,14,45,298.0,210.0,1.4,11.0,355.5,439.4,358.96
2016,1,11,15,0,342.0,188.0,1.4,11.0,347.0,457.39,375.06
2016,1,11,15,15,328.5,175.5,1.3,11.0,318.0,443.06,364.41
2016,1,11,15,30,315.0,163.0,1.2,11.0,289.0,427.0,352.48
