Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,91.5,8.0,2.15,8.0,12.0,6.83,0.0
2016,2,12,7,30,183.0,16.0,2.5,9.0,24.0,13.17,0.0
2016,2,12,7,45,331.0,29.0,2.85,10.0,68.5,23.86,14.29
2016,2,12,8,0,479.0,42.0,3.2,11.0,113.0,34.39,24.82
2016,2,12,8,15,561.0,50.5,3.05,11.5,166.0,40.68,30.9
2016,2,12,8,30,643.0,59.0,2.9,12.0,219.0,46.93,36.7
2016,2,12,8,45,695.5,64.5,2.75,13.0,273.0,50.56,39.87
2016,2,12,9,0,748.0,70.0,2.6,14.0,327.0,59.0,47.19
2016,2,12,9,15,781.5,74.0,2.6,15.0,378.5,61.5,49.08
2016,2,12,9,30,815.0,78.0,2.6,16.0,430.0,63.99,50.92
2016,2,12,9,45,839.0,81.0,2.65,17.0,476.5,65.6,51.95
2016,2,12,10,0,863.0,84.0,2.7,18.0,523.0,67.2,52.97
2016,2,12,10,15,879.5,86.5,2.8,18.5,564.0,68.34,53.69
2016,2,12,10,30,896.0,89.0,2.9,19.0,605.0,101.85,61.94
2016,2,12,10,45,907.0,91.0,3.0,20.0,638.5,160.23,89.39
2016,2,12,11,0,918.0,93.0,3.1,21.0,672.0,219.15,131.2
2016,2,12,11,15,926.0,94.5,3.15,21.5,698.0,277.4,179.32
2016,2,12,11,30,934.0,96.0,3.2,22.0,724.0,335.39,229.67
2016,2,12,11,45,940.5,95.5,3.25,22.5,742.0,390.85,278.43
2016,2,12,12,0,947.0,95.0,3.3,23.0,760.0,445.33,325.69
2016,2,12,12,15,949.0,95.5,3.3,23.0,769.0,497.47,370.7
2016,2,12,12,30,951.0,96.0,3.3,23.0,778.0,547.77,413.14
2016,2,12,12,45,949.5,96.5,3.3,23.5,777.5,594.19,450.71
2016,2,12,13,0,948.0,97.0,3.3,24.0,777.0,638.05,485.28
2016,2,12,13,15,945.0,96.5,3.3,24.0,767.5,677.36,516.62
2016,2,12,13,30,942.0,96.0,3.3,24.0,758.0,713.64,545.14
2016,2,12,13,45,934.5,96.0,3.3,24.0,740.0,744.18,569.05
2016,2,12,14,0,927.0,96.0,3.3,24.0,722.0,771.19,589.81
2016,2,12,14,15,918.5,94.5,3.3,23.5,695.5,792.32,606.45
2016,2,12,14,30,910.0,93.0,3.3,23.0,669.0,809.71,620.68
2016,2,12,14,45,886.5,95.5,3.3,23.0,633.0,823.16,631.15
2016,2,12,15,0,863.0,98.0,3.3,23.0,597.0,825.85,634.27
2016,2,12,15,15,845.5,95.0,3.2,22.5,556.5,823.12,634.49
2016,2,12,15,30,828.0,92.0,3.1,22.0,516.0,816.48,632.1
2016,2,12,15,45,801.5,89.0,3.05,22.0,469.5,798.57,620.87
2016,2,12,16,0,775.0,86.0,3.0,22.0,423.0,777.02,607.05
2016,2,12,16,15,740.0,81.0,2.75,21.0,372.5,748.14,588.91
2016,2,12,16,30,705.0,76.0,2.5,20.0,322.0,711.63,564.57
2016,2,12,16,45,651.5,70.0,2.25,19.0,268.5,656.3,525.2
2016,2,12,17,0,598.0,64.0,2.0,18.0,215.0,599.43,482.85
2016,2,12,17,15,518.0,54.5,2.05,17.0,163.5,516.44,419.13
2016,2,12,17,30,438.0,45.0,2.1,16.0,112.0,434.37,351.81
2016,2,12,17,45,302.5,31.5,2.15,15.5,68.5,309.63,240.49
2016,2,12,18,0,167.0,18.0,2.2,15.0,25.0,170.01,0.0
2016,2,12,18,15,83.5,9.0,2.25,14.5,12.5,64.65,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,48.5,8.5,2.3,7.5,10.5,7.26,0.0
2016,2,13,7,30,97.0,17.0,2.3,8.0,21.0,13.23,0.0
2016,2,13,7,45,221.5,34.5,2.3,8.5,62.5,26.67,16.97
2016,2,13,8,0,346.0,52.0,2.3,9.0,104.0,39.92,30.02
2016,2,13,8,15,426.5,64.5,2.3,9.5,154.5,51.63,41.05
2016,2,13,8,30,507.0,77.0,2.3,10.0,205.0,60.55,49.31
2016,2,13,8,45,565.0,85.0,2.3,11.0,257.0,65.4,53.55
2016,2,13,9,0,623.0,93.0,2.3,12.0,309.0,70.21,57.57
2016,2,13,9,15,660.5,99.5,2.25,13.0,359.0,73.6,60.2
2016,2,13,9,30,698.0,106.0,2.2,14.0,409.0,76.93,62.72
2016,2,13,9,45,727.0,110.0,2.2,15.0,455.5,78.33,63.49
2016,2,13,10,0,756.0,114.0,2.2,16.0,502.0,79.76,64.29
2016,2,13,10,15,775.5,117.5,2.35,16.5,542.0,80.74,64.83
2016,2,13,10,30,795.0,121.0,2.5,17.0,582.0,106.12,66.69
2016,2,13,10,45,810.0,123.0,2.65,18.0,615.5,167.8,99.58
2016,2,13,11,0,825.0,125.0,2.8,19.0,649.0,223.1,139.24
2016,2,13,11,15,835.0,127.0,2.95,19.5,675.0,278.37,185.04
2016,2,13,11,30,845.0,129.0,3.1,20.0,701.0,333.88,233.21
2016,2,13,11,45,879.0,117.0,3.3,20.5,725.5,386.23,278.8
2016,2,13,12,0,913.0,105.0,3.5,21.0,750.0,442.8,327.4
2016,2,13,12,15,915.5,105.5,3.6,21.0,759.0,493.74,371.85
2016,2,13,12,30,918.0,106.0,3.7,21.0,768.0,542.96,413.94
2016,2,13,12,45,919.5,105.5,3.8,21.5,768.5,588.89,451.7
2016,2,13,13,0,921.0,105.0,3.9,22.0,769.0,632.55,486.78
2016,2,13,13,15,918.5,104.5,4.0,22.0,760.5,671.33,518.42
2016,2,13,13,30,916.0,104.0,4.1,22.0,752.0,707.19,547.37
2016,2,13,13,45,912.5,102.5,4.25,22.0,735.0,738.35,572.69
2016,2,13,14,0,909.0,101.0,4.4,22.0,718.0,766.23,595.16
2016,2,13,14,15,900.5,99.5,4.45,22.0,692.5,787.01,611.02
2016,2,13,14,30,892.0,98.0,4.5,22.0,667.0,804.11,624.44
2016,2,13,14,45,876.5,97.5,4.55,22.0,632.5,820.45,637.51
2016,2,13,15,0,861.0,97.0,4.6,22.0,598.0,826.03,643.06
2016,2,13,15,15,843.5,94.5,4.5,21.5,558.0,823.78,643.57
2016,2,13,15,30,826.0,92.0,4.4,21.0,518.0,817.65,641.45
2016,2,13,15,45,802.5,88.5,4.35,21.0,472.0,801.59,631.36
2016,2,13,16,0,779.0,85.0,4.3,21.0,426.0,781.91,618.68
2016,2,13,16,15,745.0,80.0,3.85,20.0,375.5,748.28,596.3
2016,2,13,16,30,711.0,75.0,3.4,19.0,325.0,717.67,575.52
2016,2,13,16,45,661.0,69.0,3.0,18.5,272.5,664.96,536.24
2016,2,13,17,0,611.0,63.0,2.6,18.0,220.0,610.66,494.18
2016,2,13,17,15,532.5,54.0,2.5,17.0,168.0,529.02,430.63
2016,2,13,17,30,454.0,45.0,2.4,16.0,116.0,448.2,363.78
2016,2,13,17,45,319.5,32.0,2.3,15.5,72.0,323.8,253.46
2016,2,13,18,0,185.0,19.0,2.2,15.0,28.0,185.95,0.38
2016,2,13,18,15,92.5,9.5,2.3,14.5,14.0,71.46,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,79.0,9.5,4.2,10.5,13.5,8.11,0.0
2016,2,14,7,30,158.0,19.0,4.5,11.0,27.0,14.85,0.0
2016,2,14,7,45,297.0,32.5,4.8,12.0,70.0,26.69,16.86
2016,2,14,8,0,436.0,46.0,5.1,13.0,113.0,37.47,27.37
2016,2,14,8,15,218.0,44.0,5.5,13.5,77.5,33.01,23.82
2016,2,14,8,30,0.0,42.0,5.9,14.0,42.0,34.7,25.47
2016,2,14,8,45,0.0,52.5,6.35,15.0,52.5,43.44,33.18
2016,2,14,9,0,0.0,63.0,6.8,16.0,63.0,52.19,40.75
2016,2,14,9,15,0.0,73.0,6.85,16.5,73.0,60.55,47.92
2016,2,14,9,30,0.0,83.0,6.9,17.0,83.0,68.68,54.8
2016,2,14,9,45,0.0,101.5,7.0,18.0,101.5,83.06,66.88
2016,2,14,10,0,0.0,120.0,7.1,19.0,120.0,97.19,78.58
2016,2,14,10,15,0.0,129.0,7.0,19.0,129.0,104.21,84.37
2016,2,14,10,30,0.0,138.0,6.9,19.0,138.0,111.39,86.28
2016,2,14,10,45,5.0,175.5,6.8,19.5,179.0,140.23,109.12
2016,2,14,11,0,10.0,213.0,6.7,20.0,220.0,169.76,132.22
2016,2,14,11,15,11.0,221.0,6.5,20.0,228.5,178.12,138.66
2016,2,14,11,30,12.0,229.0,6.3,20.0,237.0,186.59,145.26
2016,2,14,11,45,12.0,233.0,6.1,20.5,241.5,191.84,149.05
2016,2,14,12,0,12.0,237.0,5.9,21.0,246.0,197.03,152.81
2016,2,14,12,15,83.5,298.5,5.7,21.0,359.0,277.67,215.64
2016,2,14,12,30,155.0,360.0,5.5,21.0,472.0,370.87,287.88
2016,2,14,12,45,153.5,360.5,5.3,21.5,471.5,385.27,298.8
2016,2,14,13,0,152.0,361.0,5.1,22.0,471.0,399.12,309.28
2016,2,14,13,15,251.0,342.0,5.0,22.0,521.5,457.75,355.66
2016,2,14,13,30,350.0,323.0,4.9,22.0,572.0,531.07,412.83
2016,2,14,13,45,344.5,316.0,4.85,22.0,556.5,541.11,421.18
2016,2,14,14,0,339.0,309.0,4.8,22.0,541.0,549.29,428.3
2016,2,14,14,15,448.0,261.5,4.7,22.0,556.0,614.18,479.75
2016,2,14,14,30,557.0,214.0,4.6,22.0,571.0,670.34,524.44
2016,2,14,14,45,445.5,234.0,4.6,22.0,510.5,619.55,485.98
2016,2,14,15,0,334.0,254.0,4.6,22.0,450.0,549.13,432.74
2016,2,14,15,15,408.0,218.5,4.45,22.0,442.0,582.17,460.86
2016,2,14,15,30,482.0,183.0,4.3,22.0,434.0,631.81,500.53
2016,2,14,15,45,331.0,188.0,4.2,22.0,353.5,500.82,400.12
2016,2,14,16,0,180.0,193.0,4.1,22.0,273.0,369.99,296.98
2016,2,14,16,15,167.5,173.0,3.55,21.0,240.5,341.86,276.66
2016,2,14,16,30,155.0,153.0,3.0,20.0,208.0,312.88,254.82
2016,2,14,16,45,142.5,129.5,2.55,19.0,174.0,278.09,227.81
2016,2,14,17,0,130.0,106.0,2.1,18.0,140.0,242.23,199.05
2016,2,14,17,15,108.0,83.0,2.0,17.0,106.5,198.56,162.75
2016,2,14,17,30,86.0,60.0,1.9,16.0,73.0,153.91,124.34
2016,2,14,17,45,43.0,39.0,1.85,15.5,45.5,96.06,72.49
2016,2,14,18,0,0.0,18.0,1.8,15.0,18.0,16.24,0.0
2016,2,14,18,15,0.0,9.0,1.85,15.0,9.0,7.68,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,15,7,15,67.0,10.0,4.0,10.5,13.5,8.54,0.0
2016,2,15,7,30,134.0,20.0,4.1,11.0,27.0,15.58,0.0
2016,2,15,7,45,280.0,34.0,4.2,11.5,71.0,27.87,18.07
2016,2,15,8,0,426.0,48.0,4.3,12.0,115.0,39.05,28.94
2016,2,15,8,15,507.0,58.0,4.55,12.5,167.5,46.31,35.84
2016,2,15,8,30,588.0,68.0,4.8,13.0,220.0,53.45,42.39
2016,2,15,8,45,649.0,73.0,5.05,14.0,275.0,56.4,44.9
2016,2,15,9,0,710.0,78.0,5.3,15.0,330.0,59.44,47.34
2016,2,15,9,15,745.0,82.5,5.35,15.5,381.0,61.85,49.25
2016,2,15,9,30,780.0,87.0,5.4,16.0,432.0,70.14,56.28
2016,2,15,9,45,807.0,90.0,5.5,17.0,479.5,71.51,57.06
2016,2,15,10,0,834.0,93.0,5.6,18.0,527.0,72.9,57.86
2016,2,15,10,15,851.0,96.0,5.6,18.0,568.0,74.16,58.78
2016,2,15,10,30,868.0,99.0,5.6,18.0,609.0,105.5,62.36
2016,2,15,10,45,878.5,101.5,5.6,18.5,642.5,163.67,92.88
2016,2,15,11,0,889.0,104.0,5.6,19.0,676.0,222.52,136.75
2016,2,15,11,15,897.0,106.0,5.6,19.5,702.0,286.4,190.61
2016,2,15,11,30,905.0,108.0,5.6,20.0,728.0,343.63,241.29
2016,2,15,11,45,911.0,108.5,5.7,20.5,746.0,398.63,290.6
2016,2,15,12,0,917.0,109.0,5.8,21.0,764.0,452.7,338.49
2016,2,15,12,15,919.5,109.0,5.7,21.0,773.0,503.66,383.4
2016,2,15,12,30,922.0,109.0,5.6,21.0,782.0,552.88,425.81
2016,2,15,12,45,927.0,107.0,5.6,21.0,783.0,599.77,465.61
2016,2,15,13,0,932.0,105.0,5.6,21.0,784.0,644.62,502.98
2016,2,15,13,15,930.0,104.5,5.45,21.0,775.5,684.24,535.16
2016,2,15,13,30,928.0,104.0,5.3,21.0,767.0,720.93,564.42
2016,2,15,13,45,930.5,99.5,5.15,21.0,751.5,753.81,590.4
2016,2,15,14,0,933.0,95.0,5.0,21.0,736.0,783.55,612.81
2016,2,15,14,15,926.0,94.0,4.85,21.0,710.5,806.48,629.31
2016,2,15,14,30,919.0,93.0,4.7,21.0,685.0,825.73,643.2
2016,2,15,14,45,913.5,89.5,4.6,21.0,653.0,839.74,653.71
2016,2,15,15,0,908.0,86.0,4.5,21.0,621.0,849.96,661.66
2016,2,15,15,15,893.5,83.5,4.25,20.5,581.0,850.1,663.18
2016,2,15,15,30,879.0,81.0,4.0,20.0,541.0,854.69,668.31
2016,2,15,15,45,865.5,76.0,3.8,20.0,496.0,845.18,662.32
2016,2,15,16,0,852.0,71.0,3.6,20.0,451.0,831.89,653.72
2016,2,15,16,15,822.5,67.5,3.05,19.0,399.5,803.47,634.55
2016,2,15,16,30,793.0,64.0,2.5,18.0,348.0,771.86,612.29
2016,2,15,16,45,755.0,58.0,2.0,17.0,294.5,727.16,579.49
2016,2,15,17,0,717.0,52.0,1.5,16.0,241.0,680.22,543.13
2016,2,15,17,15,645.0,45.5,1.45,15.0,186.5,603.8,485.76
2016,2,15,17,30,573.0,39.0,1.4,14.0,132.0,527.25,424.13
2016,2,15,17,45,443.5,29.0,1.35,13.5,84.0,405.12,318.49
2016,2,15,18,0,314.0,19.0,1.3,13.0,36.0,274.88,80.78
2016,2,15,18,15,157.0,9.5,1.3,12.5,18.0,116.5,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,16,7,15,117.0,10.0,3.35,9.0,16.5,8.54,0.0
2016,2,16,7,30,234.0,20.0,3.6,10.0,33.0,16.58,0.0
2016,2,16,7,45,365.5,32.0,3.85,11.0,78.5,26.27,16.88
2016,2,16,8,0,497.0,44.0,4.1,12.0,124.0,35.83,26.14
2016,2,16,8,15,573.0,52.0,4.2,13.0,177.5,41.66,31.65
2016,2,16,8,30,649.0,60.0,4.3,14.0,231.0,47.44,36.88
2016,2,16,8,45,696.5,65.5,4.4,15.0,284.5,51.02,39.93
2016,2,16,9,0,744.0,71.0,4.5,16.0,338.0,59.42,47.13
2016,2,16,9,15,776.0,75.0,4.7,17.0,389.0,61.87,48.95
2016,2,16,9,30,808.0,79.0,4.9,18.0,440.0,64.3,50.72
2016,2,16,9,45,829.5,82.5,5.15,19.0,486.5,66.19,51.98
2016,2,16,10,0,851.0,86.0,5.4,20.0,533.0,68.05,53.21
2016,2,16,10,15,867.0,88.5,5.25,20.5,573.5,69.1,53.84
2016,2,16,10,30,883.0,91.0,5.1,21.0,614.0,111.38,64.95
2016,2,16,10,45,892.5,93.5,5.0,21.5,647.0,169.53,95.52
2016,2,16,11,0,902.0,96.0,4.9,22.0,680.0,228.1,138.88
2016,2,16,11,15,909.5,97.5,4.65,22.0,705.5,285.7,187.53
2016,2,16,11,30,917.0,99.0,4.4,22.0,731.0,343.0,237.99
2016,2,16,11,45,911.5,105.0,4.2,22.5,746.0,398.79,287.17
2016,2,16,12,0,906.0,111.0,4.0,23.0,761.0,452.62,333.72
2016,2,16,12,15,908.0,111.5,3.75,23.0,770.0,503.31,377.03
2016,2,16,12,30,910.0,112.0,3.5,23.0,779.0,552.24,417.68
2016,2,16,12,45,906.5,113.5,3.3,23.5,778.0,597.11,453.26
2016,2,16,13,0,903.0,115.0,3.1,24.0,777.0,639.4,485.67
2016,2,16,13,15,900.0,114.5,2.95,24.0,768.0,677.5,515.18
2016,2,16,13,30,897.0,114.0,2.8,24.0,759.0,712.69,541.85
2016,2,16,13,45,890.0,113.5,2.65,24.5,741.0,742.06,562.66
2016,2,16,14,0,883.0,113.0,2.5,25.0,723.0,774.12,584.6
2016,2,16,14,15,874.0,111.5,2.6,24.5,697.0,794.84,601.25
2016,2,16,14,30,865.0,110.0,2.7,24.0,671.0,811.83,615.61
2016,2,16,14,45,858.0,105.5,2.8,24.0,639.0,823.41,625.25
2016,2,16,15,0,851.0,101.0,2.9,24.0,607.0,831.2,632.5
2016,2,16,15,15,811.0,100.0,2.95,23.5,556.0,811.69,621.83
2016,2,16,15,30,771.0,99.0,3.0,23.0,505.0,787.9,608.29
2016,2,16,15,45,748.0,93.5,3.1,23.0,459.5,769.51,597.6
2016,2,16,16,0,725.0,88.0,3.2,23.0,414.0,752.47,587.73
2016,2,16,16,15,673.5,90.5,3.0,22.0,366.0,714.05,562.86
2016,2,16,16,30,622.0,93.0,2.8,21.0,318.0,672.62,535.19
2016,2,16,16,45,622.0,78.5,2.65,20.0,274.0,651.41,521.81
2016,2,16,17,0,622.0,64.0,2.5,19.0,230.0,627.04,504.62
2016,2,16,17,15,546.5,55.5,2.6,18.0,177.5,547.41,444.11
2016,2,16,17,30,471.0,47.0,2.7,17.0,125.0,468.4,380.11
2016,2,16,17,45,347.5,34.0,2.85,16.5,79.5,350.19,277.88
2016,2,16,18,0,224.0,21.0,3.0,16.0,34.0,222.93,86.23
2016,2,16,18,15,112.0,10.5,3.1,15.5,17.0,86.58,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,137.0,10.0,1.7,6.5,18.0,8.54,0.0
2016,2,17,7,30,274.0,20.0,1.9,7.0,36.0,16.57,1.55
2016,2,17,7,45,402.0,31.5,2.15,8.0,83.0,25.87,16.92
2016,2,17,8,0,530.0,43.0,2.4,9.0,130.0,35.06,25.86
2016,2,17,8,15,603.5,50.5,2.6,10.0,184.5,40.56,31.1
2016,2,17,8,30,677.0,58.0,2.8,11.0,239.0,50.11,39.76
2016,2,17,8,45,722.0,63.5,3.05,12.0,293.0,54.06,43.17
2016,2,17,9,0,767.0,69.0,3.3,13.0,347.0,57.96,46.4
2016,2,17,9,15,798.0,73.0,3.35,13.5,398.5,60.49,48.42
2016,2,17,9,30,829.0,77.0,3.4,14.0,450.0,62.98,50.37
2016,2,17,9,45,850.0,80.0,3.5,15.0,496.5,64.57,51.4
2016,2,17,10,0,871.0,83.0,3.6,16.0,543.0,66.15,52.4
2016,2,17,10,15,886.5,85.5,3.5,16.5,584.0,76.02,60.7
2016,2,17,10,30,902.0,88.0,3.4,17.0,625.0,112.81,65.53
2016,2,17,10,45,911.5,90.0,3.3,17.5,658.5,171.76,97.5
2016,2,17,11,0,921.0,92.0,3.2,18.0,692.0,231.1,142.23
2016,2,17,11,15,928.5,93.5,3.15,18.5,718.0,289.78,192.09
2016,2,17,11,30,936.0,95.0,3.1,19.0,744.0,348.14,243.51
2016,2,17,11,45,937.0,97.5,3.05,19.5,761.0,404.49,293.42
2016,2,17,12,0,938.0,100.0,3.0,20.0,778.0,459.42,341.12
2016,2,17,12,15,940.5,100.5,3.0,20.0,787.0,511.75,386.28
2016,2,17,12,30,943.0,101.0,3.0,20.0,796.0,562.31,428.86
2016,2,17,12,45,941.5,101.5,3.05,20.5,795.5,608.71,466.5
2016,2,17,13,0,940.0,102.0,3.1,21.0,795.0,652.58,501.19
2016,2,17,13,15,937.5,101.5,3.1,21.0,786.0,692.19,532.72
2016,2,17,13,30,935.0,101.0,3.1,21.0,777.0,728.82,561.47
2016,2,17,13,45,928.5,101.0,3.1,21.0,759.0,760.01,585.81
2016,2,17,14,0,922.0,101.0,3.1,21.0,741.0,787.73,606.51
2016,2,17,14,15,914.0,99.5,3.1,21.0,715.0,809.24,622.29
2016,2,17,14,30,906.0,98.0,3.1,21.0,689.0,827.03,635.61
2016,2,17,14,45,893.0,96.5,3.1,21.0,655.0,837.05,643.67
2016,2,17,15,0,880.0,95.0,3.1,21.0,621.0,851.22,654.88
2016,2,17,15,15,864.0,92.5,3.05,21.0,580.5,850.25,655.3
2016,2,17,15,30,848.0,90.0,3.0,21.0,540.0,845.34,653.24
2016,2,17,15,45,824.5,87.0,2.95,21.0,493.0,829.66,643.72
2016,2,17,16,0,801.0,84.0,2.9,21.0,446.0,810.3,631.65
2016,2,17,16,15,769.0,79.5,2.55,20.0,395.0,778.46,610.95
2016,2,17,16,30,737.0,75.0,2.2,19.0,344.0,743.48,587.39
2016,2,17,16,45,690.0,69.0,1.9,18.0,290.5,697.91,555.41
2016,2,17,17,0,643.0,63.0,1.6,17.0,237.0,644.98,516.39
2016,2,17,17,15,569.0,55.0,1.65,16.0,183.5,566.58,458.04
2016,2,17,17,30,495.0,47.0,1.7,15.0,130.0,488.71,395.87
2016,2,17,17,45,368.5,34.5,1.75,14.5,83.5,367.73,292.75
2016,2,17,18,0,242.0,22.0,1.8,14.0,37.0,239.41,112.09
2016,2,17,18,15,121.0,11.0,1.85,13.5,18.5,93.57,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,7,15,71.0,13.0,3.9,11.5,17.5,11.1,0.0
2016,2,18,7,30,142.0,26.0,4.1,12.0,35.0,20.17,4.84
2016,2,18,7,45,276.5,42.0,4.35,12.5,81.0,32.4,22.24
2016,2,18,8,0,411.0,58.0,4.6,13.0,127.0,47.39,36.3
2016,2,18,8,15,490.5,68.5,4.8,13.5,180.0,54.68,43.21
2016,2,18,8,30,570.0,79.0,5.0,14.0,233.0,61.88,49.75
2016,2,18,8,45,285.0,89.5,5.25,15.0,166.5,63.91,51.37
2016,2,18,9,0,0.0,100.0,5.5,16.0,100.0,80.32,65.53
2016,2,18,9,15,80.0,150.0,5.5,16.5,186.0,112.14,93.0
2016,2,18,9,30,160.0,200.0,5.5,17.0,272.0,138.14,114.98
2016,2,18,9,45,83.5,189.5,5.55,18.0,227.0,138.31,114.3
2016,2,18,10,0,7.0,179.0,5.6,19.0,182.0,138.85,113.99
2016,2,18,10,15,62.0,229.5,5.6,19.5,266.0,162.98,133.84
2016,2,18,10,30,117.0,280.0,5.6,20.0,350.0,200.18,154.19
2016,2,18,10,45,520.5,187.0,5.7,20.5,524.5,181.71,120.29
2016,2,18,11,0,924.0,94.0,5.8,21.0,699.0,235.64,144.78
2016,2,18,11,15,931.5,95.0,5.85,21.0,725.0,294.25,195.17
2016,2,18,11,30,939.0,96.0,5.9,21.0,751.0,352.52,247.39
2016,2,18,11,45,945.5,96.0,5.95,21.5,769.0,409.09,297.99
2016,2,18,12,0,952.0,96.0,6.0,22.0,787.0,464.7,347.0
2016,2,18,12,15,954.0,96.5,6.05,22.0,796.0,517.48,393.46
2016,2,18,12,30,956.0,97.0,6.1,22.0,805.0,568.41,437.38
2016,2,18,12,45,956.5,96.5,6.15,22.5,805.0,615.57,476.52
2016,2,18,13,0,957.0,96.0,6.2,23.0,805.0,660.28,512.77
2016,2,18,13,15,954.0,95.5,6.2,23.0,796.0,700.14,545.47
2016,2,18,13,30,951.0,95.0,6.2,23.0,787.0,736.92,575.28
2016,2,18,13,45,946.5,94.0,6.2,23.5,769.0,768.93,599.95
2016,2,18,14,0,942.0,93.0,6.2,24.0,751.0,797.5,620.32
2016,2,18,14,15,934.5,91.5,6.15,24.0,725.0,819.71,636.95
2016,2,18,14,30,927.0,90.0,6.1,24.0,699.0,838.14,651.0
2016,2,18,14,45,907.5,91.5,6.05,24.0,663.0,846.37,657.83
2016,2,18,15,0,888.0,93.0,6.0,24.0,627.0,850.57,661.97
2016,2,18,15,15,872.0,90.5,5.85,23.5,586.0,857.62,669.23
2016,2,18,15,30,856.0,88.0,5.7,23.0,545.0,852.7,667.95
2016,2,18,15,45,830.0,86.0,5.55,23.0,497.5,836.02,656.95
2016,2,18,16,0,804.0,84.0,5.4,23.0,450.0,815.64,643.3
2016,2,18,16,15,772.0,79.5,5.0,22.0,399.0,783.67,622.22
2016,2,18,16,30,740.0,75.0,4.6,21.0,348.0,748.57,598.28
2016,2,18,16,45,689.0,70.0,4.2,20.5,293.5,700.69,563.01
2016,2,18,17,0,638.0,65.0,3.8,20.0,239.0,645.61,521.31
2016,2,18,17,15,563.5,56.5,3.65,19.5,185.5,565.95,459.16
2016,2,18,17,30,489.0,48.0,3.5,19.0,132.0,486.84,393.96
2016,2,18,17,45,359.0,35.5,3.4,18.5,85.0,362.85,288.24
2016,2,18,18,0,229.0,23.0,3.3,18.0,38.0,233.36,122.26
2016,2,18,18,15,114.5,11.5,3.5,17.5,19.0,89.78,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,82.0,13.0,4.4,15.0,18.5,11.1,0.0
2016,2,19,7,30,164.0,26.0,4.6,15.0,37.0,20.2,6.22
2016,2,19,7,45,298.5,40.0,4.8,15.5,83.0,30.96,20.81
2016,2,19,8,0,433.0,54.0,5.0,16.0,129.0,43.79,32.76
2016,2,19,8,15,510.0,63.5,5.1,16.5,182.0,50.42,38.96
2016,2,19,8,30,587.0,73.0,5.2,17.0,235.0,56.97,44.83
2016,2,19,8,45,293.5,64.5,5.3,17.5,145.5,46.8,35.79
2016,2,19,9,0,0.0,56.0,5.4,18.0,56.0,46.35,35.25
2016,2,19,9,15,0.0,99.0,5.35,18.5,99.0,80.43,64.78
2016,2,19,9,30,0.0,142.0,5.3,19.0,142.0,111.76,91.45
2016,2,19,9,45,77.5,194.0,5.25,19.5,235.5,140.94,115.84
2016,2,19,10,0,155.0,246.0,5.2,20.0,329.0,164.2,134.88
2016,2,19,10,15,501.5,175.5,5.1,20.5,473.5,113.14,91.19
2016,2,19,10,30,848.0,105.0,5.0,21.0,618.0,117.68,67.68
2016,2,19,10,45,857.5,108.0,4.95,21.5,650.5,175.34,100.57
2016,2,19,11,0,867.0,111.0,4.9,22.0,683.0,233.6,144.85
2016,2,19,11,15,875.0,112.5,4.8,22.5,708.5,290.76,193.15
2016,2,19,11,30,883.0,114.0,4.7,23.0,734.0,347.83,242.92
2016,2,19,11,45,880.0,119.0,4.6,23.5,749.5,403.5,291.64
2016,2,19,12,0,877.0,124.0,4.5,24.0,765.0,457.56,337.98
2016,2,19,12,15,879.0,124.5,4.45,24.0,773.5,508.36,381.3
2016,2,19,12,30,881.0,125.0,4.4,24.0,782.0,557.49,422.22
2016,2,19,12,45,879.0,125.5,4.35,24.5,781.0,602.55,458.2
2016,2,19,13,0,877.0,126.0,4.3,25.0,780.0,645.16,491.36
2016,2,19,13,15,873.5,125.5,4.2,25.0,771.0,683.28,521.27
2016,2,19,13,30,870.0,125.0,4.1,25.0,762.0,718.47,548.44
2016,2,19,13,45,863.5,124.5,4.1,25.0,744.0,748.46,571.75
2016,2,19,14,0,857.0,124.0,4.1,25.0,726.0,775.08,592.38
2016,2,19,14,15,847.5,122.0,4.05,25.0,700.0,794.4,606.55
2016,2,19,14,30,838.0,120.0,4.0,25.0,674.0,809.99,618.15
2016,2,19,14,45,825.5,117.5,4.0,25.0,640.5,818.89,625.42
2016,2,19,15,0,813.0,115.0,4.0,25.0,607.0,823.93,630.22
2016,2,19,15,15,795.0,112.0,3.9,24.5,567.0,820.01,629.69
2016,2,19,15,30,777.0,109.0,3.8,24.0,527.0,817.32,630.22
2016,2,19,15,45,752.5,104.5,3.75,24.0,481.0,799.21,618.89
2016,2,19,16,0,728.0,100.0,3.7,24.0,435.0,777.66,605.17
2016,2,19,16,15,693.5,94.5,3.3,23.0,385.0,743.12,582.65
2016,2,19,16,30,659.0,89.0,2.9,22.0,335.0,705.78,557.51
2016,2,19,16,45,609.0,82.0,2.55,21.5,282.5,651.16,517.85
2016,2,19,17,0,559.0,75.0,2.2,21.0,230.0,594.86,475.54
2016,2,19,17,15,484.0,65.0,2.1,20.0,178.0,513.73,414.07
2016,2,19,17,30,409.0,55.0,2.0,19.0,126.0,432.98,349.38
2016,2,19,17,45,290.0,40.0,1.95,18.5,81.5,314.78,249.57
2016,2,19,18,0,171.0,25.0,1.9,18.0,37.0,194.95,110.62
2016,2,19,18,15,85.5,12.5,1.9,18.0,18.5,70.61,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,57.5,13.5,2.75,16.5,17.5,11.52,0.0
2016,2,20,7,30,115.0,27.0,3.0,17.0,35.0,21.14,7.92
2016,2,20,7,45,225.0,44.5,3.3,17.5,78.0,34.05,23.35
2016,2,20,8,0,335.0,62.0,3.6,18.0,121.0,47.01,35.33
2016,2,20,8,15,409.0,74.0,3.85,18.5,170.5,55.56,43.15
2016,2,20,8,30,483.0,86.0,4.1,19.0,220.0,63.94,50.56
2016,2,20,8,45,534.5,94.5,4.35,19.5,271.0,71.5,57.04
2016,2,20,9,0,586.0,103.0,4.6,20.0,322.0,76.3,60.96
2016,2,20,9,15,293.0,110.0,4.7,20.0,219.5,75.2,59.83
2016,2,20,9,30,0.0,117.0,4.8,20.0,117.0,94.24,76.02
2016,2,20,9,45,0.0,130.0,4.9,20.5,130.0,104.25,84.16
2016,2,20,10,0,0.0,143.0,5.0,21.0,143.0,114.15,92.13
2016,2,20,10,15,0.0,119.0,5.0,21.5,119.0,97.06,77.25
2016,2,20,10,30,0.0,95.0,5.0,22.0,95.0,78.93,58.8
2016,2,20,10,45,0.0,105.0,5.05,22.5,105.0,86.92,65.0
2016,2,20,11,0,0.0,115.0,5.1,23.0,115.0,94.96,71.19
2016,2,20,11,15,0.0,130.5,5.05,23.0,130.5,107.4,81.01
2016,2,20,11,30,0.0,146.0,5.0,23.0,146.0,119.94,90.88
2016,2,20,11,45,0.0,139.5,5.0,23.5,139.5,115.12,86.76
2016,2,20,12,0,0.0,133.0,5.0,24.0,133.0,110.15,82.58
2016,2,20,12,15,3.5,167.5,5.0,24.0,170.0,139.98,106.09
2016,2,20,12,30,7.0,202.0,5.0,24.0,207.0,170.5,130.01
2016,2,20,12,45,13.5,240.5,5.0,24.5,250.5,206.85,158.08
2016,2,20,13,0,20.0,279.0,5.0,25.0,294.0,244.67,187.05
2016,2,20,13,15,11.5,226.0,4.95,25.0,235.0,196.9,150.12
2016,2,20,13,30,3.0,173.0,4.9,25.0,176.0,147.29,111.44
2016,2,20,13,45,17.0,230.5,4.9,25.5,243.0,207.8,158.83
2016,2,20,14,0,31.0,288.0,4.9,26.0,310.0,283.28,216.95
2016,2,20,14,15,55.0,298.0,4.8,26.0,335.5,316.97,243.42
2016,2,20,14,30,79.0,308.0,4.7,26.0,361.0,352.95,271.69
2016,2,20,14,45,44.5,256.5,4.6,26.0,286.0,278.4,214.49
2016,2,20,15,0,10.0,205.0,4.5,26.0,211.0,188.25,144.2
2016,2,20,15,15,27.5,215.5,4.25,25.5,231.0,230.87,178.84
2016,2,20,15,30,45.0,226.0,4.0,25.0,251.0,263.12,205.26
2016,2,20,15,45,86.5,215.5,3.8,25.0,257.5,293.49,230.82
2016,2,20,16,0,128.0,205.0,3.6,25.0,264.0,341.81,270.07
2016,2,20,16,15,118.0,183.5,3.2,24.0,233.0,313.99,249.72
2016,2,20,16,30,108.0,162.0,2.8,23.0,202.0,285.35,228.5
2016,2,20,16,45,99.5,138.0,2.45,22.5,171.0,253.65,204.01
2016,2,20,17,0,91.0,114.0,2.1,22.0,140.0,220.94,178.06
2016,2,20,17,15,72.0,90.5,2.15,21.5,108.5,164.6,132.12
2016,2,20,17,30,53.0,67.0,2.2,21.0,77.0,123.07,97.03
2016,2,20,17,45,26.5,45.0,2.3,21.0,50.0,77.23,57.25
2016,2,20,18,0,0.0,23.0,2.4,21.0,23.0,21.91,7.97
2016,2,20,18,15,0.0,11.5,2.6,20.5,11.5,9.82,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,21,7,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,7,45,0.0,1.0,2.7,17.5,1.0,0.82,0.0
2016,2,21,8,0,0.0,2.0,3.0,18.0,2.0,1.64,0.0
2016,2,21,8,15,0.0,3.0,3.15,18.0,3.0,2.46,0.0
2016,2,21,8,30,0.0,4.0,3.3,18.0,4.0,3.28,0.0
2016,2,21,8,45,0.0,59.5,3.45,18.5,59.5,49.27,37.84
2016,2,21,9,0,0.0,115.0,3.6,19.0,115.0,91.14,74.08
2016,2,21,9,15,0.0,85.5,3.6,19.0,85.5,70.45,55.92
2016,2,21,9,30,0.0,56.0,3.6,19.0,56.0,46.38,34.87
2016,2,21,9,45,0.0,71.5,3.6,19.0,71.5,59.33,45.97
2016,2,21,10,0,0.0,87.0,3.6,19.0,87.0,72.31,57.0
2016,2,21,10,15,0.0,98.5,3.5,19.0,98.5,81.51,64.71
2016,2,21,10,30,0.0,110.0,3.4,19.0,110.0,90.61,69.04
2016,2,21,10,45,0.0,136.0,3.35,19.5,136.5,110.9,85.18
2016,2,21,11,0,0.0,162.0,3.3,20.0,163.0,131.25,101.18
2016,2,21,11,15,0.0,138.5,3.15,20.0,139.0,113.7,86.9
2016,2,21,11,30,0.0,115.0,3.0,20.0,115.0,95.3,72.0
2016,2,21,11,45,1.5,145.5,2.85,20.0,147.0,120.47,92.11
2016,2,21,12,0,3.0,176.0,2.7,20.0,179.0,145.94,112.27
2016,2,21,12,15,1.5,147.5,2.45,20.0,149.0,122.88,93.81
2016,2,21,12,30,0.0,119.0,2.2,20.0,119.0,99.05,74.74
2016,2,21,12,45,3.5,161.5,1.95,20.5,164.0,136.29,104.29
2016,2,21,13,0,7.0,204.0,1.7,21.0,209.0,174.38,133.97
2016,2,21,13,15,3.5,168.0,1.5,21.0,170.5,142.81,109.05
2016,2,21,13,30,0.0,132.0,1.3,21.0,132.0,110.44,83.46
2016,2,21,13,45,5.0,177.5,1.15,21.0,181.0,153.22,117.51
2016,2,21,14,0,10.0,223.0,1.0,21.0,230.0,197.77,152.32
2016,2,21,14,15,13.5,232.5,0.95,21.0,241.5,210.7,162.42
2016,2,21,14,30,17.0,242.0,0.9,21.0,253.0,224.38,173.26
2016,2,21,14,45,28.0,248.5,0.9,21.0,266.0,256.62,198.67
2016,2,21,15,0,39.0,255.0,0.9,21.0,279.0,277.88,215.57
2016,2,21,15,15,33.5,234.5,0.85,21.0,254.5,256.66,199.53
2016,2,21,15,30,28.0,214.0,0.8,21.0,230.0,218.42,170.42
2016,2,21,15,45,14.0,175.5,0.75,21.0,183.5,169.98,132.56
2016,2,21,16,0,0.0,137.0,0.7,21.0,137.0,121.03,93.49
2016,2,21,16,15,0.0,120.5,0.65,20.5,120.5,106.43,82.28
2016,2,21,16,30,0.0,104.0,0.6,20.0,104.0,91.68,70.65
2016,2,21,16,45,0.0,87.0,0.55,20.0,87.0,76.22,58.1
2016,2,21,17,0,0.0,70.0,0.5,20.0,70.0,60.54,45.15
2016,2,21,17,15,0.0,53.5,0.5,19.5,53.5,45.13,32.29
2016,2,21,17,30,0.0,37.0,0.5,19.0,37.0,30.58,19.93
2016,2,21,17,45,0.0,22.5,0.55,19.0,22.5,18.55,9.52
2016,2,21,18,0,0.0,8.0,0.6,19.0,8.0,6.57,0.0
2016,2,21,18,15,0.0,4.0,0.65,18.5,4.0,3.41,0.0
2016,2,21,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
