Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,22,7,45,0.0,1.0,3.35,13.5,1.0,0.82,0.0
2016,2,22,8,0,0.0,2.0,3.5,14.0,2.0,1.64,0.0
2016,2,22,8,15,0.0,3.0,3.45,14.5,3.0,2.46,0.0
2016,2,22,8,30,0.0,4.0,3.4,15.0,4.0,3.29,0.0
2016,2,22,8,45,0.0,16.5,3.35,15.5,16.5,13.59,6.51
2016,2,22,9,0,0.0,29.0,3.3,16.0,29.0,23.93,15.67
2016,2,22,9,15,1.5,93.0,3.1,16.0,94.0,76.16,61.64
2016,2,22,9,30,3.0,157.0,2.9,16.0,159.0,122.3,101.42
2016,2,22,9,45,1.5,113.5,2.75,16.5,114.5,92.36,75.04
2016,2,22,10,0,0.0,70.0,2.6,17.0,70.0,58.1,45.1
2016,2,22,10,15,0.0,92.5,2.4,17.5,92.5,76.88,61.09
2016,2,22,10,30,0.0,115.0,2.2,18.0,115.0,94.48,72.42
2016,2,22,10,45,27.5,206.5,2.05,18.5,225.0,159.37,123.19
2016,2,22,11,0,55.0,298.0,1.9,19.0,335.0,228.44,175.79
2016,2,22,11,15,34.5,272.0,1.75,19.0,296.0,214.88,165.71
2016,2,22,11,30,14.0,246.0,1.6,19.0,257.0,200.93,155.42
2016,2,22,11,45,27.0,282.5,1.45,19.5,303.0,231.55,178.54
2016,2,22,12,0,40.0,319.0,1.3,20.0,349.0,269.34,206.8
2016,2,22,12,15,150.5,345.5,1.1,20.0,459.0,347.81,265.15
2016,2,22,12,30,261.0,372.0,0.9,20.0,569.0,441.48,333.62
2016,2,22,12,45,554.5,256.0,0.75,20.5,675.5,537.49,403.39
2016,2,22,13,0,848.0,140.0,0.6,21.0,782.0,649.12,482.78
2016,2,22,13,15,845.0,139.0,0.55,21.0,773.0,686.31,508.75
2016,2,22,13,30,842.0,138.0,0.5,21.0,764.0,720.64,532.96
2016,2,22,13,45,554.5,240.5,0.45,21.0,649.0,642.76,476.75
2016,2,22,14,0,267.0,343.0,0.4,21.0,534.0,537.32,400.23
2016,2,22,14,15,157.0,317.5,0.45,21.0,429.0,429.26,324.43
2016,2,22,14,30,47.0,292.0,0.5,21.0,324.0,311.1,237.25
2016,2,22,14,45,122.0,292.0,0.6,21.0,368.5,395.01,303.32
2016,2,22,15,0,197.0,292.0,0.7,21.0,413.0,467.35,358.66
2016,2,22,15,15,154.0,271.5,0.8,21.0,362.5,417.94,322.58
2016,2,22,15,30,111.0,251.0,0.9,21.0,312.0,348.96,272.04
2016,2,22,15,45,70.5,218.0,1.05,21.0,255.5,282.47,221.97
2016,2,22,16,0,30.0,185.0,1.2,21.0,199.0,214.32,168.77
2016,2,22,16,15,25.5,165.5,1.2,20.5,176.5,177.28,140.33
2016,2,22,16,30,21.0,146.0,1.2,20.0,154.0,156.53,124.27
2016,2,22,16,45,266.0,116.5,1.3,19.5,193.5,381.99,311.95
2016,2,22,17,0,511.0,87.0,1.4,19.0,233.0,573.72,461.4
2016,2,22,17,15,439.0,75.0,1.45,18.0,182.0,489.68,396.57
2016,2,22,17,30,367.0,63.0,1.5,17.0,131.0,412.3,335.23
2016,2,22,17,45,263.0,46.0,1.6,16.5,86.0,305.51,245.09
2016,2,22,18,0,159.0,29.0,1.7,16.0,41.0,198.83,133.22
2016,2,22,18,15,79.5,14.5,2.0,15.5,20.5,68.75,0.0
2016,2,22,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,122.0,14.0,5.45,12.0,23.5,11.95,0.0
2016,2,23,7,30,244.0,28.0,5.6,12.0,47.0,23.16,12.07
2016,2,23,7,45,384.0,38.0,5.75,12.5,96.5,30.89,21.35
2016,2,23,8,0,524.0,48.0,5.9,13.0,146.0,38.68,28.8
2016,2,23,8,15,594.5,55.0,6.2,13.0,200.5,43.61,33.51
2016,2,23,8,30,665.0,62.0,6.5,13.0,255.0,48.54,38.03
2016,2,23,8,45,332.5,72.0,6.8,13.5,168.5,52.08,41.08
2016,2,23,9,0,0.0,82.0,7.1,14.0,82.0,67.42,54.55
2016,2,23,9,15,0.0,76.5,7.3,14.0,76.5,63.48,50.87
2016,2,23,9,30,0.0,71.0,7.5,14.0,71.0,58.89,46.65
2016,2,23,9,45,0.0,72.5,7.7,14.5,72.5,60.17,47.52
2016,2,23,10,0,0.0,74.0,7.9,15.0,74.0,61.45,48.39
2016,2,23,10,15,0.0,73.0,8.1,15.0,73.0,60.64,47.55
2016,2,23,10,30,0.0,72.0,8.3,15.0,72.0,59.83,44.54
2016,2,23,10,45,0.0,89.5,8.55,15.0,89.5,74.5,56.65
2016,2,23,11,0,0.0,107.0,8.8,15.0,107.0,88.68,68.3
2016,2,23,11,15,3.5,155.5,8.9,15.0,158.5,127.87,100.39
2016,2,23,11,30,7.0,204.0,9.0,15.0,210.0,167.23,132.42
2016,2,23,11,45,6.0,195.5,9.15,15.0,200.5,161.64,127.79
2016,2,23,12,0,5.0,187.0,9.3,15.0,191.0,155.61,122.84
2016,2,23,12,15,166.0,273.5,9.3,14.5,400.0,301.06,240.66
2016,2,23,12,30,327.0,360.0,9.3,14.0,609.0,467.25,374.79
2016,2,23,12,45,167.5,285.0,9.35,14.0,412.5,337.25,271.92
2016,2,23,13,0,8.0,210.0,9.4,14.0,216.0,180.07,143.3
2016,2,23,13,15,10.5,227.5,9.4,13.5,235.5,197.67,158.18
2016,2,23,13,30,13.0,245.0,9.4,13.0,255.0,215.92,173.59
2016,2,23,13,45,6.5,196.0,9.4,13.0,201.0,170.33,136.21
2016,2,23,14,0,0.0,147.0,9.4,13.0,147.0,123.72,97.7
2016,2,23,14,15,0.0,148.0,9.35,12.5,148.0,124.91,99.03
2016,2,23,14,30,0.0,149.0,9.3,12.0,149.0,126.18,100.44
2016,2,23,14,45,5.5,180.0,9.3,12.0,183.5,159.33,128.47
2016,2,23,15,0,11.0,211.0,9.3,12.0,218.0,194.66,158.32
2016,2,23,15,15,5.5,168.0,9.2,11.5,171.5,150.69,122.05
2016,2,23,15,30,0.0,125.0,9.1,11.0,125.0,106.59,85.19
2016,2,23,15,45,0.0,99.0,9.05,11.0,99.0,83.17,65.56
2016,2,23,16,0,0.0,73.0,9.0,11.0,73.0,60.56,46.44
2016,2,23,16,15,0.0,65.0,8.8,10.5,65.0,53.87,40.93
2016,2,23,16,30,0.0,57.0,8.6,10.0,57.0,47.19,35.36
2016,2,23,16,45,0.0,48.0,8.45,9.5,48.0,39.69,28.99
2016,2,23,17,0,0.0,39.0,8.3,9.0,39.0,32.21,22.54
2016,2,23,17,15,219.0,50.0,8.05,8.5,91.0,271.8,237.45
2016,2,23,17,30,438.0,61.0,7.8,8.0,143.0,467.91,404.21
2016,2,23,17,45,335.5,45.5,7.6,8.0,95.5,360.28,305.3
2016,2,23,18,0,233.0,30.0,7.4,8.0,48.0,257.49,187.36
2016,2,23,18,15,116.5,15.0,7.4,8.0,24.0,95.73,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,215.5,13.0,5.1,4.5,31.0,11.1,0.0
2016,2,24,7,30,431.0,26.0,5.3,5.0,62.0,23.69,13.49
2016,2,24,7,45,541.5,35.0,5.5,6.0,115.5,31.44,22.54
2016,2,24,8,0,652.0,44.0,5.7,7.0,169.0,39.18,30.03
2016,2,24,8,15,715.0,49.5,5.9,7.5,226.5,43.53,34.22
2016,2,24,8,30,778.0,55.0,6.1,8.0,284.0,47.91,38.24
2016,2,24,8,45,822.5,58.0,6.35,8.5,341.5,50.11,40.13
2016,2,24,9,0,867.0,61.0,6.6,9.0,399.0,58.31,47.37
2016,2,24,9,15,893.5,63.5,6.55,9.5,453.0,60.87,49.43
2016,2,24,9,30,920.0,66.0,6.5,10.0,507.0,63.33,51.36
2016,2,24,9,45,945.0,65.5,6.5,10.5,556.0,63.6,51.33
2016,2,24,10,0,970.0,65.0,6.5,11.0,605.0,63.85,51.29
2016,2,24,10,15,983.0,66.5,6.4,11.5,647.5,65.21,52.25
2016,2,24,10,30,996.0,68.0,6.3,12.0,690.0,124.77,66.34
2016,2,24,10,45,1008.5,66.5,6.25,12.5,725.0,187.32,106.29
2016,2,24,11,0,1021.0,65.0,6.2,13.0,760.0,250.38,158.0
2016,2,24,11,15,1027.0,66.0,6.15,13.5,787.0,313.98,215.28
2016,2,24,11,30,1033.0,67.0,6.1,14.0,814.0,376.95,273.32
2016,2,24,11,45,1030.0,73.0,6.05,14.5,832.5,439.81,330.94
2016,2,24,12,0,1027.0,79.0,6.0,15.0,851.0,500.73,385.58
2016,2,24,12,15,1029.0,79.0,5.9,15.0,860.0,556.81,435.55
2016,2,24,12,30,1031.0,79.0,5.8,15.0,869.0,610.81,482.49
2016,2,24,12,45,1032.5,78.0,5.75,15.5,869.0,661.31,524.62
2016,2,24,13,0,1034.0,77.0,5.7,16.0,869.0,709.19,563.51
2016,2,24,13,15,1032.0,77.0,5.6,16.0,860.0,752.92,599.14
2016,2,24,13,30,1030.0,77.0,5.5,16.0,851.0,793.4,631.57
2016,2,24,13,45,1027.0,75.5,5.4,16.0,832.5,828.23,657.51
2016,2,24,14,0,1024.0,74.0,5.3,16.0,814.0,859.37,680.37
2016,2,24,14,15,1018.0,73.5,5.2,16.0,787.0,885.44,699.53
2016,2,24,14,30,1012.0,73.0,5.1,16.0,760.0,907.53,715.88
2016,2,24,14,45,1003.5,71.0,5.05,16.0,725.0,921.81,727.03
2016,2,24,15,0,995.0,69.0,5.0,16.0,690.0,931.88,735.38
2016,2,24,15,15,982.5,67.5,4.85,16.0,647.5,934.95,738.15
2016,2,24,15,30,970.0,66.0,4.7,16.0,605.0,933.88,738.13
2016,2,24,15,45,953.5,63.5,4.6,16.0,556.5,924.0,732.3
2016,2,24,16,0,937.0,61.0,4.5,16.0,508.0,910.2,723.78
2016,2,24,16,15,911.5,58.5,3.95,15.0,454.0,884.86,706.85
2016,2,24,16,30,886.0,56.0,3.4,14.0,400.0,856.24,687.6
2016,2,24,16,45,849.5,52.0,2.85,13.5,343.0,813.16,655.45
2016,2,24,17,0,813.0,48.0,2.3,13.0,286.0,767.92,620.22
2016,2,24,17,15,753.5,43.5,2.05,12.0,228.0,709.06,575.77
2016,2,24,17,30,694.0,39.0,1.8,11.0,170.0,641.15,520.95
2016,2,24,17,45,584.0,31.0,1.6,10.0,116.0,529.65,427.77
2016,2,24,18,0,474.0,23.0,1.4,9.0,62.0,420.95,304.3
2016,2,24,18,15,237.0,11.5,1.4,8.5,31.0,179.14,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,214.5,13.0,2.7,6.0,32.0,11.1,0.0
2016,2,25,7,30,429.0,26.0,3.0,7.0,64.0,23.59,13.73
2016,2,25,7,45,537.0,35.0,3.3,8.0,117.5,31.34,22.34
2016,2,25,8,0,645.0,44.0,3.6,9.0,171.0,39.06,29.73
2016,2,25,8,15,707.0,50.0,3.6,9.5,228.5,43.83,34.26
2016,2,25,8,30,769.0,56.0,3.6,10.0,286.0,48.59,38.57
2016,2,25,8,45,806.5,60.5,3.6,11.0,342.0,51.87,41.33
2016,2,25,9,0,844.0,65.0,3.6,12.0,398.0,55.1,43.94
2016,2,25,9,15,870.0,68.5,3.6,13.0,451.5,64.1,51.61
2016,2,25,9,30,896.0,72.0,3.6,14.0,505.0,67.14,53.89
2016,2,25,9,45,914.0,74.5,3.6,15.0,553.0,69.25,55.35
2016,2,25,10,0,932.0,77.0,3.6,16.0,601.0,71.26,56.69
2016,2,25,10,15,945.0,79.0,3.55,16.0,642.5,72.75,57.82
2016,2,25,10,30,958.0,81.0,3.5,16.0,684.0,133.8,72.86
2016,2,25,10,45,966.5,82.5,3.45,16.5,718.0,196.05,112.95
2016,2,25,11,0,975.0,84.0,3.4,17.0,752.0,258.52,163.31
2016,2,25,11,15,981.5,85.5,3.35,17.0,778.5,320.44,217.82
2016,2,25,11,30,988.0,87.0,3.3,17.0,805.0,381.86,273.05
2016,2,25,11,45,990.5,88.0,3.25,17.5,822.5,440.66,325.25
2016,2,25,12,0,993.0,89.0,3.2,18.0,840.0,498.01,374.93
2016,2,25,12,15,994.5,89.5,3.2,18.0,848.5,552.8,421.98
2016,2,25,12,30,996.0,90.0,3.2,18.0,857.0,605.57,466.15
2016,2,25,12,45,994.0,90.5,3.25,18.0,856.0,654.1,506.14
2016,2,25,13,0,992.0,91.0,3.3,18.0,855.0,699.89,543.12
2016,2,25,13,15,989.5,90.5,3.3,18.0,845.0,741.47,576.04
2016,2,25,13,30,987.0,90.0,3.3,18.0,835.0,779.88,606.03
2016,2,25,13,45,980.5,89.5,3.35,18.0,816.0,812.04,630.09
2016,2,25,14,0,974.0,89.0,3.4,18.0,797.0,840.5,650.99
2016,2,25,14,15,966.5,88.0,3.45,18.0,769.5,863.87,668.42
2016,2,25,14,30,959.0,87.0,3.5,18.0,742.0,883.33,683.28
2016,2,25,14,45,941.0,88.5,3.55,18.0,705.5,892.89,691.39
2016,2,25,15,0,923.0,90.0,3.6,18.0,669.0,898.32,696.86
2016,2,25,15,15,908.0,87.5,3.65,17.5,626.5,897.72,699.64
2016,2,25,15,30,893.0,85.0,3.7,17.0,584.0,893.15,699.82
2016,2,25,15,45,871.0,82.5,3.8,17.0,536.0,887.73,698.53
2016,2,25,16,0,849.0,80.0,3.9,17.0,488.0,869.56,688.11
2016,2,25,16,15,819.5,76.0,3.75,16.0,435.0,839.36,670.13
2016,2,25,16,30,790.0,72.0,3.6,15.0,382.0,805.91,649.33
2016,2,25,16,45,747.5,67.0,3.45,14.5,326.0,757.1,615.05
2016,2,25,17,0,705.0,62.0,3.3,14.0,270.0,706.02,577.68
2016,2,25,17,15,638.0,55.0,3.15,13.0,214.0,637.77,525.88
2016,2,25,17,30,571.0,48.0,3.0,12.0,158.0,563.53,465.88
2016,2,25,17,45,457.5,37.5,2.9,11.0,107.0,449.6,369.68
2016,2,25,18,0,344.0,27.0,2.8,10.0,56.0,341.56,255.34
2016,2,25,18,15,172.0,13.5,2.9,9.5,28.0,134.85,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,181.0,14.5,1.45,3.5,31.5,12.38,0.0
2016,2,26,7,30,362.0,29.0,1.5,4.0,63.0,24.02,14.67
2016,2,26,7,45,473.0,39.5,1.55,4.5,115.0,32.25,23.61
2016,2,26,8,0,584.0,50.0,1.6,5.0,167.0,40.39,31.52
2016,2,26,8,15,648.5,57.0,1.85,6.0,223.0,45.32,36.16
2016,2,26,8,30,713.0,64.0,2.1,7.0,279.0,54.69,44.64
2016,2,26,8,45,755.0,68.5,2.35,8.0,335.0,57.67,47.11
2016,2,26,9,0,797.0,73.0,2.6,9.0,391.0,60.66,49.48
2016,2,26,9,15,825.5,77.0,2.5,9.5,444.0,63.07,51.38
2016,2,26,9,30,854.0,81.0,2.4,10.0,497.0,65.43,53.21
2016,2,26,9,45,873.5,84.0,2.35,11.0,544.5,66.89,54.12
2016,2,26,10,0,893.0,87.0,2.3,12.0,592.0,77.08,62.7
2016,2,26,10,15,907.0,89.5,2.15,12.0,634.0,80.52,65.52
2016,2,26,10,30,921.0,92.0,2.0,12.0,676.0,141.16,80.33
2016,2,26,10,45,930.5,94.0,1.85,12.5,710.0,201.99,120.53
2016,2,26,11,0,940.0,96.0,1.7,13.0,744.0,263.18,170.26
2016,2,26,11,15,947.0,97.0,1.6,13.5,770.0,323.15,222.69
2016,2,26,11,30,954.0,98.0,1.5,14.0,796.0,382.69,275.3
2016,2,26,11,45,958.0,99.0,1.4,14.5,814.0,440.45,325.62
2016,2,26,12,0,962.0,100.0,1.3,15.0,832.0,496.99,373.31
2016,2,26,12,15,964.0,100.5,1.25,15.0,840.5,550.71,418.13
2016,2,26,12,30,966.0,101.0,1.2,15.0,849.0,602.54,459.99
2016,2,26,12,45,966.0,100.5,1.15,15.5,848.5,650.24,496.57
2016,2,26,13,0,966.0,100.0,1.1,16.0,848.0,695.39,530.0
2016,2,26,13,15,963.5,100.0,1.1,16.0,838.5,736.61,561.17
2016,2,26,13,30,961.0,100.0,1.1,16.0,829.0,774.77,589.53
2016,2,26,13,45,957.0,98.5,1.15,16.0,811.0,807.14,613.17
2016,2,26,14,0,953.0,97.0,1.2,16.0,793.0,835.99,633.71
2016,2,26,14,15,945.5,96.0,1.2,16.0,766.0,858.96,649.72
2016,2,26,14,30,938.0,95.0,1.2,16.0,739.0,878.11,663.32
2016,2,26,14,45,927.5,92.5,1.3,16.5,704.0,889.25,671.97
2016,2,26,15,0,917.0,90.0,1.4,17.0,669.0,896.36,678.15
2016,2,26,15,15,902.0,88.0,1.4,16.5,627.0,896.18,680.8
2016,2,26,15,30,887.0,86.0,1.4,16.0,585.0,892.08,681.06
2016,2,26,15,45,867.0,83.0,1.45,16.0,537.5,887.77,680.79
2016,2,26,16,0,847.0,80.0,1.5,16.0,490.0,870.63,671.78
2016,2,26,16,15,818.0,76.0,1.35,15.5,437.0,840.74,652.62
2016,2,26,16,30,789.0,72.0,1.2,15.0,384.0,807.61,630.91
2016,2,26,16,45,747.0,67.0,1.1,14.5,328.0,759.08,598.25
2016,2,26,17,0,705.0,62.0,1.0,14.0,272.0,708.29,562.72
2016,2,26,17,15,639.5,55.0,1.05,13.0,216.0,640.9,515.44
2016,2,26,17,30,574.0,48.0,1.1,12.0,160.0,567.62,459.86
2016,2,26,17,45,461.0,38.0,1.15,11.5,109.0,454.27,367.44
2016,2,26,18,0,348.0,28.0,1.2,11.0,58.0,346.59,259.4
2016,2,26,18,15,174.0,14.0,1.25,10.5,29.0,137.16,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,164.5,15.5,2.5,7.0,31.5,12.71,0.0
2016,2,27,7,30,329.0,31.0,2.7,8.0,63.0,25.61,15.97
2016,2,27,7,45,434.0,43.0,2.9,9.0,113.5,34.97,25.6
2016,2,27,8,0,539.0,55.0,3.1,10.0,164.0,44.16,34.26
2016,2,27,8,15,604.0,62.5,3.3,11.0,219.5,49.25,38.96
2016,2,27,8,30,669.0,70.0,3.5,12.0,275.0,54.31,43.39
2016,2,27,8,45,709.0,76.0,3.75,13.0,329.5,57.92,46.37
2016,2,27,9,0,749.0,82.0,4.0,14.0,384.0,67.06,54.16
2016,2,27,9,15,778.5,86.5,4.05,14.5,436.0,69.54,56.05
2016,2,27,9,30,808.0,91.0,4.1,15.0,488.0,71.98,57.88
2016,2,27,9,45,826.5,95.5,4.2,16.0,534.5,74.19,59.38
2016,2,27,10,0,845.0,100.0,4.3,17.0,581.0,76.33,60.81
2016,2,27,10,15,860.0,102.5,4.35,17.0,622.0,81.63,65.2
2016,2,27,10,30,875.0,105.0,4.4,17.0,663.0,140.51,79.16
2016,2,27,10,45,883.5,108.0,4.45,17.5,696.5,200.25,119.31
2016,2,27,11,0,892.0,111.0,4.5,18.0,730.0,266.79,173.43
2016,2,27,11,15,899.5,112.5,4.5,18.5,756.0,324.83,224.19
2016,2,27,11,30,907.0,114.0,4.5,19.0,782.0,382.58,275.49
2016,2,27,11,45,910.0,115.5,4.55,19.5,799.0,438.13,324.68
2016,2,27,12,0,913.0,117.0,4.6,20.0,816.0,492.45,371.77
2016,2,27,12,15,915.0,117.5,4.6,20.0,824.5,544.08,416.17
2016,2,27,12,30,917.0,118.0,4.6,20.0,833.0,593.92,458.04
2016,2,27,12,45,915.5,119.0,4.65,20.0,832.0,640.17,496.34
2016,2,27,13,0,914.0,120.0,4.7,20.0,831.0,683.96,531.95
2016,2,27,13,15,911.0,119.5,4.65,20.0,821.5,722.78,562.81
2016,2,27,13,30,908.0,119.0,4.6,20.0,812.0,758.63,590.88
2016,2,27,13,45,901.5,118.5,4.6,20.5,793.5,788.79,613.16
2016,2,27,14,0,895.0,118.0,4.6,21.0,775.0,815.49,631.58
2016,2,27,14,15,886.5,116.5,4.55,21.0,748.5,843.78,652.11
2016,2,27,14,30,878.0,115.0,4.5,21.0,722.0,861.3,665.05
2016,2,27,14,45,865.0,113.0,4.5,21.0,687.0,870.67,672.76
2016,2,27,15,0,852.0,111.0,4.5,21.0,652.0,876.04,677.89
2016,2,27,15,15,836.0,108.5,4.45,20.5,611.0,874.3,679.18
2016,2,27,15,30,820.0,106.0,4.4,20.0,570.0,868.63,677.88
2016,2,27,15,45,797.0,102.0,4.35,20.0,522.5,851.27,667.08
2016,2,27,16,0,774.0,98.0,4.3,20.0,475.0,830.19,653.76
2016,2,27,16,15,742.5,93.5,3.95,19.0,423.5,803.84,637.68
2016,2,27,16,30,711.0,89.0,3.6,18.0,372.0,768.99,614.91
2016,2,27,16,45,666.5,82.5,3.3,17.5,317.5,717.73,578.27
2016,2,27,17,0,622.0,76.0,3.0,17.0,263.0,664.59,539.0
2016,2,27,17,15,553.5,67.0,2.75,16.0,208.5,586.98,480.1
2016,2,27,17,30,485.0,58.0,2.5,15.0,154.0,509.48,418.06
2016,2,27,17,45,375.5,45.0,2.3,14.5,105.0,396.55,323.37
2016,2,27,18,0,266.0,32.0,2.1,14.0,56.0,288.92,218.8
2016,2,27,18,15,133.0,16.0,2.2,13.5,28.0,109.69,0.0
2016,2,27,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,111.5,19.0,3.9,11.5,30.5,14.79,0.0
2016,2,28,7,30,223.0,38.0,4.2,12.0,61.0,29.31,18.99
2016,2,28,7,45,333.5,52.5,4.5,13.0,110.0,40.2,29.79
2016,2,28,8,0,444.0,67.0,4.8,14.0,159.0,53.65,42.11
2016,2,28,8,15,222.0,55.0,5.2,14.5,101.0,40.35,30.46
2016,2,28,8,30,0.0,43.0,5.6,15.0,43.0,35.53,26.13
2016,2,28,8,45,0.0,59.0,6.05,16.0,59.0,48.85,37.78
2016,2,28,9,0,0.0,75.0,6.5,17.0,75.0,62.22,49.25
2016,2,28,9,15,4.5,123.5,6.55,17.5,125.5,98.8,80.84
2016,2,28,9,30,9.0,172.0,6.6,18.0,176.0,133.13,109.96
2016,2,28,9,45,10.5,187.5,6.7,18.5,193.0,144.64,119.2
2016,2,28,10,0,12.0,203.0,6.8,19.0,210.0,156.0,128.26
2016,2,28,10,15,15.5,220.0,6.7,19.5,229.5,168.6,138.26
2016,2,28,10,30,19.0,237.0,6.6,20.0,249.0,183.96,143.27
2016,2,28,10,45,16.0,237.5,6.5,20.5,248.0,187.63,145.59
2016,2,28,11,0,13.0,238.0,6.4,21.0,247.0,190.5,147.47
2016,2,28,11,15,9.0,213.5,6.2,21.0,220.0,173.87,134.26
2016,2,28,11,30,5.0,189.0,6.0,21.0,193.0,155.45,119.63
2016,2,28,11,45,9.5,222.5,5.85,21.5,230.5,184.36,142.11
2016,2,28,12,0,14.0,256.0,5.7,22.0,268.0,214.19,165.12
2016,2,28,12,15,68.5,323.5,5.5,22.0,378.0,294.88,227.67
2016,2,28,12,30,123.0,391.0,5.3,22.0,488.0,386.8,298.19
2016,2,28,12,45,123.0,391.0,5.1,22.5,488.0,400.81,308.38
2016,2,28,13,0,123.0,391.0,4.9,23.0,488.0,414.44,318.33
2016,2,28,13,15,238.5,372.5,4.7,23.0,556.5,488.73,376.07
2016,2,28,13,30,354.0,354.0,4.5,23.0,625.0,579.53,445.14
2016,2,28,13,45,281.0,359.5,4.35,23.5,572.0,551.94,423.03
2016,2,28,14,0,208.0,365.0,4.2,24.0,519.0,506.47,388.21
2016,2,28,14,15,110.5,299.5,4.1,24.0,381.5,377.5,291.18
2016,2,28,14,30,13.0,234.0,4.0,24.0,244.0,213.61,163.94
2016,2,28,14,45,149.0,263.0,3.9,24.0,359.0,389.5,303.78
2016,2,28,15,0,285.0,292.0,3.8,24.0,474.0,563.67,436.68
2016,2,28,15,15,249.0,276.5,3.7,23.5,428.5,508.81,396.66
2016,2,28,15,30,213.0,261.0,3.6,23.0,383.0,469.08,368.11
2016,2,28,15,45,456.5,189.5,3.5,23.0,422.0,648.17,508.92
2016,2,28,16,0,700.0,118.0,3.4,23.0,461.0,796.88,619.64
2016,2,28,16,15,666.0,112.0,3.05,22.5,410.5,761.06,594.19
2016,2,28,16,30,632.0,106.0,2.7,22.0,360.0,722.38,567.53
2016,2,28,16,45,585.5,98.0,2.35,21.5,307.0,668.0,528.66
2016,2,28,17,0,539.0,90.0,2.0,21.0,254.0,611.72,487.19
2016,2,28,17,15,468.5,79.0,1.95,20.0,201.0,526.98,424.62
2016,2,28,17,30,398.0,68.0,1.9,19.0,148.0,449.93,364.57
2016,2,28,17,45,294.0,52.0,1.85,18.5,101.0,341.69,274.86
2016,2,28,18,0,190.0,36.0,1.8,18.0,54.0,239.81,180.06
2016,2,28,18,15,95.0,18.0,1.85,17.5,27.0,84.2,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,70.0,22.0,1.7,14.5,29.0,17.26,0.0
2016,2,29,7,30,140.0,44.0,1.9,15.0,58.0,33.7,22.86
2016,2,29,7,45,241.5,62.5,2.1,16.0,106.0,47.06,35.52
2016,2,29,8,0,343.0,81.0,2.3,17.0,154.0,60.31,47.52
2016,2,29,8,15,411.5,94.0,2.35,17.5,206.0,69.13,55.4
2016,2,29,8,30,480.0,107.0,2.4,18.0,258.0,77.73,62.82
2016,2,29,8,45,240.0,100.0,2.45,18.5,175.5,73.68,59.04
2016,2,29,9,0,0.0,93.0,2.5,19.0,93.0,76.01,60.76
2016,2,29,9,15,0.0,106.0,2.6,19.5,106.0,86.2,69.21
2016,2,29,9,30,0.0,119.0,2.7,20.0,119.0,96.31,77.45
2016,2,29,9,45,11.0,171.0,2.8,20.5,177.5,133.88,108.8
2016,2,29,10,0,22.0,223.0,2.9,21.0,236.0,169.31,137.75
2016,2,29,10,15,24.0,238.0,2.95,21.0,253.0,181.04,140.34
2016,2,29,10,30,26.0,253.0,3.0,21.0,270.0,195.78,150.93
2016,2,29,10,45,126.0,296.5,3.15,21.5,384.5,225.2,168.84
2016,2,29,11,0,226.0,340.0,3.3,22.0,499.0,287.15,212.5
2016,2,29,11,15,215.0,354.5,3.3,22.0,510.0,314.37,234.81
2016,2,29,11,30,204.0,369.0,3.3,22.0,521.0,340.5,256.36
2016,2,29,11,45,111.5,325.0,3.35,22.5,408.0,293.91,223.46
2016,2,29,12,0,19.0,281.0,3.4,23.0,295.0,236.09,180.35
2016,2,29,12,15,418.5,223.0,3.45,23.0,552.0,391.71,298.98
2016,2,29,12,30,818.0,165.0,3.5,23.0,809.0,590.25,448.2
2016,2,29,12,45,822.5,162.5,3.55,23.5,809.5,634.74,482.08
2016,2,29,13,0,827.0,160.0,3.6,24.0,810.0,677.38,514.55
2016,2,29,13,15,585.0,259.5,3.65,24.0,717.0,641.04,487.38
2016,2,29,13,30,343.0,359.0,3.7,24.0,624.0,578.94,440.16
2016,2,29,13,45,272.5,363.5,3.75,24.0,571.0,551.5,420.46
2016,2,29,14,0,202.0,368.0,3.8,24.0,518.0,506.2,387.08
2016,2,29,14,15,497.5,258.5,3.8,24.0,610.5,678.52,520.28
2016,2,29,14,30,793.0,149.0,3.8,24.0,703.0,834.84,636.17
2016,2,29,14,45,749.0,160.0,3.85,24.0,663.5,836.07,637.32
2016,2,29,15,0,705.0,171.0,3.9,24.0,624.0,827.34,632.72
2016,2,29,15,15,685.0,166.5,3.9,23.5,583.5,819.1,629.66
2016,2,29,15,30,665.0,162.0,3.9,23.0,543.0,807.13,624.06
2016,2,29,15,45,636.5,156.0,3.9,23.0,496.5,782.4,608.21
2016,2,29,16,0,608.0,150.0,3.9,23.0,450.0,754.19,589.85
2016,2,29,16,15,571.5,142.0,3.65,22.5,400.0,707.74,558.09
2016,2,29,16,30,535.0,134.0,3.4,22.0,350.0,666.33,529.59
2016,2,29,16,45,486.0,122.5,3.15,21.5,298.0,607.99,487.58
2016,2,29,17,0,437.0,111.0,2.9,21.0,246.0,548.85,443.36
2016,2,29,17,15,368.5,96.5,2.65,20.0,194.5,469.33,382.03
2016,2,29,17,30,300.0,82.0,2.4,19.0,143.0,391.34,319.1
2016,2,29,17,45,214.0,60.5,2.2,18.5,97.5,276.98,224.05
2016,2,29,18,0,128.0,39.0,2.0,18.0,52.0,181.33,138.07
2016,2,29,18,15,64.0,19.5,2.0,18.0,26.0,88.49,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,107.0,21.0,3.5,16.5,33.0,16.28,0.85
2016,3,1,7,30,214.0,42.0,3.7,17.0,66.0,32.21,21.54
2016,3,1,7,45,325.0,56.5,3.95,17.5,115.5,43.01,31.82
2016,3,1,8,0,436.0,71.0,4.2,18.0,165.0,53.67,41.54
2016,3,1,8,15,503.5,81.0,4.4,18.5,219.5,62.89,49.74
2016,3,1,8,30,571.0,91.0,4.6,19.0,274.0,69.21,55.16
2016,3,1,8,45,471.0,122.5,4.8,20.0,291.0,86.83,70.09
2016,3,1,9,0,371.0,154.0,5.0,21.0,308.0,104.83,85.03
2016,3,1,9,15,361.5,178.0,5.1,21.5,344.0,122.99,100.01
2016,3,1,9,30,352.0,202.0,5.2,22.0,380.0,136.22,110.62
2016,3,1,9,45,588.0,154.0,5.3,22.5,483.5,102.33,81.54
2016,3,1,10,0,824.0,106.0,5.4,23.0,587.0,79.45,61.89
2016,3,1,10,15,840.5,109.0,5.5,23.0,628.5,96.7,60.98
2016,3,1,10,30,857.0,112.0,5.6,23.0,670.0,155.3,86.98
2016,3,1,10,45,877.5,110.0,5.75,23.5,706.0,212.68,126.48
2016,3,1,11,0,898.0,108.0,5.9,24.0,742.0,278.3,179.55
2016,3,1,11,15,906.5,109.0,6.0,24.0,768.5,336.72,230.72
2016,3,1,11,30,915.0,110.0,6.1,24.0,795.0,394.94,282.43
2016,3,1,11,45,926.5,107.5,6.25,24.0,814.5,451.26,332.31
2016,3,1,12,0,938.0,105.0,6.4,24.0,834.0,507.04,380.94
2016,3,1,12,15,940.5,105.0,6.45,24.0,842.5,559.59,426.01
2016,3,1,12,30,943.0,105.0,6.5,24.0,851.0,610.31,468.6
2016,3,1,12,45,947.5,102.5,6.55,24.0,852.0,658.03,508.02
2016,3,1,13,0,952.0,100.0,6.6,24.0,853.0,703.52,545.0
2016,3,1,13,15,950.0,99.5,6.55,24.0,843.5,744.01,577.27
2016,3,1,13,30,948.0,99.0,6.5,24.0,834.0,781.45,606.7
2016,3,1,13,45,946.0,97.0,6.5,24.0,816.5,814.24,630.9
2016,3,1,14,0,944.0,95.0,6.5,24.0,799.0,843.63,652.69
2016,3,1,14,15,502.5,206.0,6.45,23.5,580.0,632.68,495.6
2016,3,1,14,30,61.0,317.0,6.4,23.0,361.0,348.68,271.2
2016,3,1,14,45,194.0,301.5,6.35,23.0,429.5,469.72,369.21
2016,3,1,15,0,327.0,286.0,6.3,23.0,498.0,596.7,469.28
2016,3,1,15,15,594.5,189.5,6.2,22.5,543.5,757.98,598.34
2016,3,1,15,30,862.0,93.0,6.1,22.0,589.0,902.2,706.75
2016,3,1,15,45,843.5,89.0,6.05,22.0,542.0,888.46,697.81
2016,3,1,16,0,825.0,85.0,6.0,22.0,495.0,870.95,686.98
2016,3,1,16,15,797.0,81.0,5.7,21.5,443.0,841.38,667.37
2016,3,1,16,30,769.0,77.0,5.4,21.0,391.0,808.61,645.14
2016,3,1,16,45,733.0,71.0,5.1,20.5,336.0,763.45,613.1
2016,3,1,17,0,697.0,65.0,4.8,20.0,281.0,715.95,578.25
2016,3,1,17,15,634.5,58.0,4.35,19.0,225.5,650.11,528.07
2016,3,1,17,30,572.0,51.0,3.9,18.0,170.0,578.15,470.86
2016,3,1,17,45,473.5,40.5,3.45,17.0,118.5,473.74,384.41
2016,3,1,18,0,375.0,30.0,3.0,16.0,67.0,374.01,291.44
2016,3,1,18,15,187.5,15.0,2.9,15.5,33.5,186.29,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,205.0,17.0,2.15,8.0,40.0,13.74,1.69
2016,3,2,7,30,410.0,34.0,2.3,9.0,80.0,27.96,18.8
2016,3,2,7,45,503.0,44.0,2.5,10.0,133.0,35.61,26.31
2016,3,2,8,0,596.0,54.0,2.7,11.0,186.0,43.14,33.34
2016,3,2,8,15,655.0,61.0,3.1,11.5,242.5,47.95,37.75
2016,3,2,8,30,714.0,68.0,3.5,12.0,299.0,57.41,46.16
2016,3,2,8,45,746.0,74.0,3.9,13.0,353.5,61.37,49.4
2016,3,2,9,0,778.0,80.0,4.3,14.0,408.0,65.22,52.44
2016,3,2,9,15,804.5,84.0,4.3,14.5,459.5,67.37,54.04
2016,3,2,9,30,831.0,88.0,4.3,15.0,511.0,69.47,55.58
2016,3,2,9,45,842.5,94.0,4.3,16.0,556.5,72.66,57.95
2016,3,2,10,0,854.0,100.0,4.3,17.0,602.0,75.69,60.15
2016,3,2,10,15,867.5,102.5,4.3,17.5,642.0,96.27,59.77
2016,3,2,10,30,881.0,105.0,4.3,18.0,682.0,155.87,87.52
2016,3,2,10,45,883.5,110.0,4.35,18.5,713.5,216.71,131.63
2016,3,2,11,0,886.0,115.0,4.4,19.0,745.0,277.35,182.42
2016,3,2,11,15,892.5,117.0,4.45,19.5,770.5,341.57,238.29
2016,3,2,11,30,899.0,119.0,4.5,20.0,796.0,399.24,289.27
2016,3,2,11,45,896.5,123.5,4.55,20.5,811.0,454.59,337.84
2016,3,2,12,0,894.0,128.0,4.6,21.0,826.0,508.25,383.79
2016,3,2,12,15,895.0,128.5,4.6,21.0,833.5,558.74,426.67
2016,3,2,12,30,896.0,129.0,4.6,21.0,841.0,607.38,467.02
2016,3,2,12,45,884.0,135.0,4.7,21.5,837.5,653.7,503.84
2016,3,2,13,0,872.0,141.0,4.8,22.0,834.0,695.45,536.35
2016,3,2,13,15,868.5,140.5,4.8,22.0,823.5,733.79,566.49
2016,3,2,13,30,865.0,140.0,4.8,22.0,813.0,769.16,593.96
2016,3,2,13,45,845.0,145.5,4.85,22.5,791.5,794.69,612.79
2016,3,2,14,0,825.0,151.0,4.9,23.0,770.0,816.08,627.96
2016,3,2,14,15,815.0,149.0,4.95,23.0,742.5,834.22,641.83
2016,3,2,14,30,805.0,147.0,5.0,23.0,715.0,848.61,653.22
2016,3,2,14,45,798.5,141.0,5.05,23.5,681.5,858.2,660.1
2016,3,2,15,0,792.0,135.0,5.1,24.0,648.0,864.04,664.51
2016,3,2,15,15,774.0,131.0,5.05,23.5,607.0,864.09,667.09
2016,3,2,15,30,756.0,127.0,5.0,23.0,566.0,854.79,663.2
2016,3,2,15,45,716.5,128.0,5.0,23.0,516.5,828.31,646.09
2016,3,2,16,0,677.0,129.0,5.0,23.0,467.0,798.2,626.36
2016,3,2,16,15,643.0,122.5,4.8,22.5,416.5,761.28,601.64
2016,3,2,16,30,609.0,116.0,4.6,22.0,366.0,721.47,574.41
2016,3,2,16,45,553.5,109.0,4.4,22.0,312.0,659.52,528.82
2016,3,2,17,0,498.0,102.0,4.2,22.0,258.0,592.31,478.32
2016,3,2,17,15,430.5,89.0,4.0,21.0,205.5,513.61,418.76
2016,3,2,17,30,363.0,76.0,3.8,20.0,153.0,436.28,356.94
2016,3,2,17,45,263.5,58.5,3.65,19.5,105.5,329.33,267.16
2016,3,2,18,0,164.0,41.0,3.5,19.0,58.0,211.94,164.22
2016,3,2,18,15,82.0,20.5,3.65,18.5,29.0,104.49,0.0
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,93.0,24.0,3.25,16.5,35.0,18.91,5.71
2016,3,3,7,30,186.0,48.0,3.5,17.0,70.0,36.83,25.72
2016,3,3,7,45,318.0,60.5,3.8,18.0,122.5,45.83,34.3
2016,3,3,8,0,450.0,73.0,4.1,19.0,175.0,55.1,42.67
2016,3,3,8,15,517.0,83.0,4.35,19.5,229.5,64.24,50.72
