Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,30,584.0,93.0,4.6,20.0,284.0,70.51,56.05
2016,3,3,8,45,669.0,89.0,4.9,20.5,345.0,66.28,52.14
2016,3,3,9,0,754.0,85.0,5.2,21.0,406.0,68.66,53.93
2016,3,3,9,15,784.0,89.0,5.55,21.5,458.5,70.69,55.36
2016,3,3,9,30,814.0,93.0,5.9,22.0,511.0,72.68,56.75
2016,3,3,9,45,852.0,90.0,6.3,22.5,562.5,69.91,54.1
2016,3,3,10,0,890.0,87.0,6.7,23.0,614.0,76.9,59.73
2016,3,3,10,15,904.5,89.5,6.8,23.0,656.0,101.79,60.61
2016,3,3,10,30,919.0,92.0,6.9,23.0,698.0,162.82,89.51
2016,3,3,10,45,935.5,91.0,7.0,23.5,734.0,223.02,132.36
2016,3,3,11,0,952.0,90.0,7.1,24.0,770.0,284.28,183.08
2016,3,3,11,15,959.0,91.0,7.05,24.0,797.0,345.13,236.91
2016,3,3,11,30,966.0,92.0,7.0,24.0,824.0,405.52,290.89
2016,3,3,11,45,974.0,91.0,7.0,24.5,842.5,464.05,342.2
2016,3,3,12,0,982.0,90.0,7.0,25.0,861.0,521.66,391.54
2016,3,3,12,15,984.5,90.5,6.9,25.0,870.0,576.55,438.17
2016,3,3,12,30,987.0,91.0,6.8,25.0,879.0,629.53,482.1
2016,3,3,12,45,990.0,89.0,6.75,25.0,879.5,678.45,522.07
2016,3,3,13,0,993.0,87.0,6.7,25.0,880.0,724.92,559.33
2016,3,3,13,15,991.5,86.5,6.6,25.0,870.5,767.04,592.46
2016,3,3,13,30,990.0,86.0,6.5,25.0,861.0,806.02,621.74
2016,3,3,13,45,989.0,84.0,6.45,25.0,843.0,840.58,646.78
2016,3,3,14,0,988.0,82.0,6.4,25.0,825.0,871.63,669.34
2016,3,3,14,15,981.5,81.0,6.3,25.0,798.0,895.63,686.69
2016,3,3,14,30,975.0,80.0,6.2,25.0,771.0,915.68,701.36
2016,3,3,14,45,962.0,80.5,6.1,25.0,735.5,927.84,710.6
2016,3,3,15,0,949.0,81.0,6.0,25.0,700.0,935.91,717.14
2016,3,3,15,15,936.0,79.0,5.85,24.5,657.5,937.0,720.12
2016,3,3,15,30,923.0,77.0,5.7,24.0,615.0,934.04,720.46
2016,3,3,15,45,906.5,74.0,5.55,24.0,567.0,922.77,713.62
2016,3,3,16,0,890.0,71.0,5.4,24.0,519.0,907.7,704.23
2016,3,3,16,15,865.0,68.0,5.0,23.0,466.0,881.4,688.02
2016,3,3,16,30,840.0,65.0,4.6,22.0,413.0,861.34,676.0
2016,3,3,16,45,803.5,61.0,4.25,21.5,356.0,817.22,645.35
2016,3,3,17,0,767.0,57.0,3.9,21.0,299.0,770.73,612.46
2016,3,3,17,15,709.0,51.5,3.5,19.5,241.5,701.98,563.22
2016,3,3,17,30,651.0,46.0,3.1,18.0,184.0,632.59,510.27
2016,3,3,17,45,548.5,37.5,2.75,17.0,130.0,523.94,422.17
2016,3,3,18,0,446.0,29.0,2.4,16.0,76.0,418.73,327.46
2016,3,3,18,15,223.0,14.5,2.4,15.5,38.0,214.64,23.5
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,234.0,17.5,1.2,8.5,46.0,14.1,4.03
2016,3,4,7,30,468.0,35.0,1.2,9.0,92.0,28.83,19.8
2016,3,4,7,45,566.5,43.0,1.3,10.0,148.0,34.93,25.82
2016,3,4,8,0,665.0,51.0,1.4,11.0,204.0,44.65,34.77
2016,3,4,8,15,721.0,57.0,1.6,12.0,262.5,49.21,38.84
2016,3,4,8,30,777.0,63.0,1.8,13.0,321.0,53.74,42.7
2016,3,4,8,45,813.0,67.0,2.0,14.0,378.5,56.42,44.79
2016,3,4,9,0,849.0,71.0,2.2,15.0,436.0,59.08,46.79
2016,3,4,9,15,873.5,74.0,2.3,15.5,489.0,60.81,48.04
2016,3,4,9,30,898.0,77.0,2.4,16.0,542.0,70.67,56.37
2016,3,4,9,45,913.5,80.5,2.55,17.0,590.0,73.24,58.16
2016,3,4,10,0,929.0,84.0,2.7,18.0,638.0,75.66,59.82
2016,3,4,10,15,941.0,86.0,2.6,18.5,679.5,104.45,61.31
2016,3,4,10,30,953.0,88.0,2.5,19.0,721.0,167.11,92.02
2016,3,4,10,45,959.5,90.5,2.4,19.5,754.5,230.05,137.92
2016,3,4,11,0,966.0,93.0,2.3,20.0,788.0,293.0,190.32
2016,3,4,11,15,971.5,94.0,2.25,20.0,813.5,354.34,244.1
2016,3,4,11,30,977.0,95.0,2.2,20.0,839.0,415.03,297.42
2016,3,4,11,45,975.5,98.5,2.2,20.5,855.0,473.95,347.92
2016,3,4,12,0,974.0,102.0,2.2,21.0,871.0,531.1,395.42
2016,3,4,12,15,975.5,102.0,2.2,21.0,879.0,584.96,439.72
2016,3,4,12,30,977.0,102.0,2.2,21.0,887.0,636.81,481.2
2016,3,4,12,45,974.5,103.0,2.2,21.5,885.5,684.87,517.77
2016,3,4,13,0,972.0,104.0,2.2,22.0,884.0,730.18,551.28
2016,3,4,13,15,969.0,103.5,2.2,22.0,873.5,770.86,581.8
2016,3,4,13,30,966.0,103.0,2.2,22.0,863.0,808.35,609.06
2016,3,4,13,45,960.0,102.5,2.25,22.0,843.5,840.23,631.37
2016,3,4,14,0,954.0,102.0,2.3,22.0,824.0,868.46,651.31
2016,3,4,14,15,946.5,100.5,2.35,22.0,796.0,890.72,667.34
2016,3,4,14,30,939.0,99.0,2.4,22.0,768.0,909.07,680.94
2016,3,4,14,45,927.5,97.5,2.45,22.5,732.5,920.04,688.47
2016,3,4,15,0,916.0,96.0,2.5,23.0,697.0,926.97,693.53
2016,3,4,15,15,901.0,94.0,2.5,22.5,654.0,926.23,695.92
2016,3,4,15,30,886.0,92.0,2.5,22.0,611.0,931.21,702.45
2016,3,4,15,45,827.5,91.5,2.5,22.0,546.0,885.16,673.0
2016,3,4,16,0,769.0,91.0,2.5,22.0,481.0,835.23,640.92
2016,3,4,16,15,730.5,87.5,2.2,21.0,427.0,796.56,616.41
2016,3,4,16,30,692.0,84.0,1.9,20.0,373.0,760.8,593.27
2016,3,4,16,45,633.0,85.0,1.65,19.5,321.0,705.51,554.65
2016,3,4,17,0,574.0,86.0,1.4,19.0,269.0,648.21,513.49
2016,3,4,17,15,519.0,75.0,1.45,18.0,216.5,578.83,464.67
2016,3,4,17,30,464.0,64.0,1.5,17.0,164.0,509.22,412.37
2016,3,4,17,45,381.5,49.5,1.55,16.0,115.5,414.43,336.33
2016,3,4,18,0,299.0,35.0,1.6,15.0,67.0,323.49,255.87
2016,3,4,18,15,149.5,17.5,1.65,14.5,33.5,166.73,37.26
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,42.0,22.5,1.15,11.0,28.0,18.29,7.67
2016,3,5,7,30,84.0,45.0,1.2,12.0,56.0,35.26,25.21
2016,3,5,7,45,112.0,69.0,1.3,13.0,90.5,52.67,41.23
2016,3,5,8,0,140.0,93.0,1.4,14.0,125.0,69.62,56.49
2016,3,5,8,15,163.0,114.5,1.45,14.5,162.0,84.61,69.75
2016,3,5,8,30,186.0,136.0,1.5,15.0,199.0,99.21,82.34
2016,3,5,8,45,360.0,132.5,1.6,16.0,280.0,91.69,75.25
2016,3,5,9,0,534.0,129.0,1.7,17.0,361.0,90.0,73.27
2016,3,5,9,15,677.0,111.5,1.7,17.5,441.5,78.26,62.73
2016,3,5,9,30,820.0,94.0,1.7,18.0,522.0,73.2,58.04
2016,3,5,9,45,839.0,97.0,1.7,19.0,569.0,74.25,58.52
2016,3,5,10,0,858.0,100.0,1.7,20.0,616.0,75.28,58.97
2016,3,5,10,15,872.0,102.5,1.8,20.0,657.0,105.62,61.59
2016,3,5,10,30,886.0,105.0,1.9,20.0,698.0,174.11,99.28
2016,3,5,10,45,895.5,107.5,2.0,20.5,731.5,233.88,142.96
2016,3,5,11,0,905.0,110.0,2.1,21.0,765.0,294.07,192.82
2016,3,5,11,15,912.0,111.0,2.25,21.5,790.5,352.65,243.57
2016,3,5,11,30,919.0,112.0,2.4,22.0,816.0,410.85,294.01
2016,3,5,11,45,922.5,113.5,2.55,22.5,833.0,467.38,342.32
2016,3,5,12,0,926.0,115.0,2.7,23.0,850.0,522.7,388.41
2016,3,5,12,15,927.5,115.5,2.8,23.0,858.0,574.79,431.49
2016,3,5,12,30,929.0,116.0,2.9,23.0,866.0,625.01,472.07
2016,3,5,12,45,926.5,117.0,3.05,23.5,864.5,671.13,507.93
2016,3,5,13,0,924.0,118.0,3.2,24.0,863.0,714.64,541.02
2016,3,5,13,15,921.5,117.5,3.25,24.0,853.0,754.04,571.2
2016,3,5,13,30,919.0,117.0,3.3,24.0,843.0,790.44,598.74
2016,3,5,13,45,910.0,118.0,3.4,24.0,823.5,820.14,620.1
2016,3,5,14,0,901.0,119.0,3.5,24.0,804.0,846.24,639.11
2016,3,5,14,15,893.0,117.5,3.5,24.0,776.5,867.04,654.07
2016,3,5,14,30,885.0,116.0,3.5,24.0,749.0,892.98,672.72
2016,3,5,14,45,855.0,121.5,3.55,24.0,710.0,895.29,675.58
2016,3,5,15,0,825.0,127.0,3.6,24.0,671.0,893.07,675.7
2016,3,5,15,15,808.0,124.0,3.55,23.5,629.0,889.05,675.53
2016,3,5,15,30,791.0,121.0,3.5,23.0,587.0,881.1,672.82
2016,3,5,15,45,764.5,118.0,3.5,23.0,539.0,867.31,665.17
2016,3,5,16,0,738.0,115.0,3.5,23.0,491.0,844.09,651.0
2016,3,5,16,15,706.5,109.0,3.15,22.0,439.0,809.4,629.2
2016,3,5,16,30,675.0,103.0,2.8,21.0,387.0,771.79,604.88
2016,3,5,16,45,626.5,96.5,2.5,20.5,331.5,715.84,565.69
2016,3,5,17,0,578.0,90.0,2.2,20.0,276.0,658.04,524.05
2016,3,5,17,15,513.0,79.5,2.05,19.0,221.5,580.25,467.33
2016,3,5,17,30,448.0,69.0,1.9,18.0,167.0,502.4,407.53
2016,3,5,17,45,346.0,54.5,1.8,17.5,117.0,390.51,316.89
2016,3,5,18,0,244.0,40.0,1.7,17.0,67.0,287.75,226.79
2016,3,5,18,15,122.0,20.0,1.7,16.5,33.5,148.04,46.44
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.0,2.8,11.5,2.0,0.0,0.0
2016,3,6,7,0,0.0,4.0,3.1,12.0,4.0,3.41,0.0
2016,3,6,7,15,0.0,22.5,3.2,12.5,22.5,18.51,8.38
2016,3,6,7,30,0.0,41.0,3.3,13.0,41.0,33.08,23.25
2016,3,6,7,45,6.5,64.0,3.45,13.5,65.5,50.68,39.41
2016,3,6,8,0,13.0,87.0,3.6,14.0,90.0,68.08,55.16
2016,3,6,8,15,23.5,109.0,3.9,14.5,116.5,82.37,67.84
2016,3,6,8,30,34.0,131.0,4.2,15.0,143.0,97.8,81.22
2016,3,6,8,45,128.5,158.0,4.5,16.0,213.0,112.89,93.86
2016,3,6,9,0,223.0,185.0,4.8,17.0,283.0,130.52,108.43
2016,3,6,9,15,135.0,202.0,4.95,17.5,263.5,139.76,115.78
2016,3,6,9,30,47.0,219.0,5.1,18.0,244.0,155.65,128.7
2016,3,6,9,45,39.0,230.5,5.25,18.5,252.5,163.29,134.51
2016,3,6,10,0,31.0,242.0,5.4,19.0,261.0,170.64,140.06
2016,3,6,10,15,28.0,251.5,5.5,19.5,270.0,180.27,140.38
2016,3,6,10,30,25.0,261.0,5.6,20.0,279.0,202.98,157.53
2016,3,6,10,45,26.0,274.0,5.75,20.5,293.0,216.51,167.52
2016,3,6,11,0,27.0,287.0,5.9,21.0,307.0,221.21,170.71
2016,3,6,11,15,56.5,328.5,6.0,21.0,372.0,263.7,203.1
2016,3,6,11,30,86.0,370.0,6.1,21.0,437.0,310.91,239.39
2016,3,6,11,45,89.5,377.5,6.25,21.5,448.5,328.66,253.09
2016,3,6,12,0,93.0,385.0,6.4,22.0,460.0,346.75,267.04
2016,3,6,12,15,57.5,346.0,6.45,22.5,393.0,309.6,238.51
2016,3,6,12,30,22.0,307.0,6.5,23.0,326.0,265.05,203.8
2016,3,6,12,45,23.0,307.0,6.55,23.5,326.5,268.7,206.42
2016,3,6,13,0,24.0,307.0,6.6,24.0,327.0,272.36,209.01
2016,3,6,13,15,16.0,257.5,6.55,24.0,271.0,227.64,174.48
2016,3,6,13,30,8.0,208.0,6.5,24.0,215.0,181.15,138.28
2016,3,6,13,45,7.5,204.0,6.45,24.0,210.5,178.34,136.24
2016,3,6,14,0,7.0,200.0,6.4,24.0,206.0,175.44,134.12
2016,3,6,14,15,183.0,261.0,6.3,24.0,393.0,416.6,325.99
2016,3,6,14,30,359.0,322.0,6.2,24.0,580.0,639.73,496.79
2016,3,6,14,45,194.5,293.5,6.1,24.0,432.5,464.82,362.87
2016,3,6,15,0,30.0,265.0,6.0,24.0,285.0,280.21,217.37
2016,3,6,15,15,53.0,265.5,5.8,23.5,298.0,307.17,240.39
2016,3,6,15,30,76.0,266.0,5.6,23.0,311.0,335.59,264.31
2016,3,6,15,45,389.0,193.0,5.45,23.0,396.0,602.76,479.17
2016,3,6,16,0,702.0,120.0,5.3,23.0,481.0,819.44,643.99
2016,3,6,16,15,585.5,129.0,5.1,22.5,409.0,724.44,575.14
2016,3,6,16,30,469.0,138.0,4.9,22.0,337.0,621.14,499.43
2016,3,6,16,45,428.0,127.0,4.75,22.0,289.5,570.2,461.42
2016,3,6,17,0,387.0,116.0,4.6,22.0,242.0,518.51,421.61
2016,3,6,17,15,342.5,98.5,4.45,21.5,194.5,455.17,372.23
2016,3,6,17,30,298.0,81.0,4.3,21.0,147.0,392.15,321.02
2016,3,6,17,45,226.5,61.5,4.2,20.5,103.5,305.44,248.05
2016,3,6,18,0,155.0,42.0,4.1,20.0,60.0,204.43,160.65
2016,3,6,18,15,77.5,21.0,4.25,19.5,30.0,103.23,38.58
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.0,4.3,16.0,2.0,0.0,0.0
2016,3,7,7,0,0.0,4.0,4.4,16.0,4.0,3.41,0.0
2016,3,7,7,15,0.0,21.0,4.55,16.0,21.0,17.34,7.78
2016,3,7,7,30,0.0,38.0,4.7,16.0,38.0,31.01,21.21
2016,3,7,7,45,0.0,61.0,4.9,16.5,61.0,48.71,37.22
2016,3,7,8,0,0.0,84.0,5.1,17.0,84.0,66.13,52.81
2016,3,7,8,15,9.0,106.0,5.45,17.5,109.0,82.76,67.4
2016,3,7,8,30,18.0,128.0,5.8,18.0,134.0,99.24,81.56
2016,3,7,8,45,9.0,87.5,6.2,18.5,90.5,71.81,57.33
2016,3,7,9,0,0.0,47.0,6.6,19.0,47.0,38.89,28.38
2016,3,7,9,15,0.0,78.5,6.7,19.5,78.5,65.17,50.98
2016,3,7,9,30,0.0,110.0,6.8,20.0,110.0,89.97,71.97
2016,3,7,9,45,0.0,134.5,6.95,20.5,134.5,108.52,87.37
2016,3,7,10,0,0.0,159.0,7.1,21.0,159.0,126.67,102.26
2016,3,7,10,15,2.5,174.5,7.0,21.0,176.0,138.83,107.21
2016,3,7,10,30,5.0,190.0,6.9,21.0,193.0,151.73,117.14
2016,3,7,10,45,11.5,227.0,6.8,21.5,235.5,181.34,139.92
2016,3,7,11,0,18.0,264.0,6.7,22.0,278.0,212.07,163.42
2016,3,7,11,15,19.0,272.5,6.6,22.0,287.5,221.79,170.88
2016,3,7,11,30,20.0,281.0,6.5,22.0,297.0,231.64,178.5
2016,3,7,11,45,82.5,343.5,6.4,22.0,409.5,302.19,232.54
2016,3,7,12,0,145.0,406.0,6.3,22.0,522.0,384.62,295.72
2016,3,7,12,15,157.0,411.0,6.25,22.0,538.0,410.72,316.22
2016,3,7,12,30,169.0,416.0,6.2,22.0,554.0,437.87,337.56
2016,3,7,12,45,129.5,407.5,6.2,22.0,513.5,423.54,326.98
2016,3,7,13,0,90.0,399.0,6.2,22.0,473.0,399.0,308.34
2016,3,7,13,15,98.5,397.5,6.2,22.0,477.5,413.68,320.17
2016,3,7,13,30,107.0,396.0,6.2,22.0,482.0,428.77,332.27
2016,3,7,13,45,96.0,382.5,6.2,22.0,458.5,417.91,324.31
2016,3,7,14,0,85.0,369.0,6.2,22.0,435.0,405.48,315.16
2016,3,7,14,15,80.0,353.5,6.3,22.0,414.0,394.65,307.49
2016,3,7,14,30,75.0,338.0,6.4,22.0,393.0,382.79,299.01
2016,3,7,14,45,72.5,320.5,6.5,22.0,371.5,370.13,289.98
2016,3,7,15,0,70.0,303.0,6.6,22.0,350.0,356.67,280.34
2016,3,7,15,15,37.0,241.5,6.5,21.5,266.5,266.49,209.95
2016,3,7,15,30,4.0,180.0,6.4,21.0,183.0,161.65,126.11
2016,3,7,15,45,2.0,139.5,6.3,21.0,141.0,122.27,94.64
2016,3,7,16,0,0.0,99.0,6.2,21.0,99.0,83.21,62.99
2016,3,7,16,15,0.0,67.5,5.95,20.5,67.5,55.97,40.87
2016,3,7,16,30,0.0,36.0,5.7,20.0,36.0,29.75,19.26
2016,3,7,16,45,0.0,30.5,5.5,20.0,30.5,25.17,15.5
2016,3,7,17,0,0.0,25.0,5.3,20.0,25.0,20.61,11.71
2016,3,7,17,15,0.0,20.0,5.2,19.5,20.0,16.47,8.25
2016,3,7,17,30,0.0,15.0,5.1,19.0,15.0,12.33,4.74
2016,3,7,17,45,0.0,10.5,5.0,19.0,10.5,8.62,1.53
2016,3,7,18,0,0.0,6.0,4.9,19.0,6.0,4.92,0.0
2016,3,7,18,15,0.0,3.0,4.9,19.0,3.0,2.46,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.41,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.82,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.0,2.0,1.64,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.46,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.29,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.11,0.0
2016,3,8,8,45,0.0,6.5,5.05,20.5,6.5,5.35,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,6.59,0.08
2016,3,8,9,15,24.0,116.0,5.3,21.5,128.5,91.02,72.67
2016,3,8,9,30,48.0,224.0,5.4,22.0,249.0,158.74,129.3
2016,3,8,9,45,76.0,254.5,5.5,22.5,299.0,177.06,143.82
2016,3,8,10,0,104.0,285.0,5.6,23.0,349.0,194.72,157.71
2016,3,8,10,15,55.5,243.0,5.45,23.0,277.5,177.87,135.65
2016,3,8,10,30,7.0,201.0,5.3,23.0,206.0,160.0,122.45
2016,3,8,10,45,111.0,282.0,5.2,23.5,363.5,219.8,164.36
2016,3,8,11,0,215.0,363.0,5.1,24.0,521.0,307.43,227.93
2016,3,8,11,15,203.0,377.0,4.9,24.0,531.0,333.53,249.23
2016,3,8,11,30,191.0,391.0,4.7,24.0,541.0,358.43,269.5
2016,3,8,11,45,308.0,368.5,4.55,24.5,615.0,407.01,305.22
2016,3,8,12,0,425.0,346.0,4.4,25.0,689.0,469.87,352.3
2016,3,8,12,15,457.0,337.5,4.15,25.0,709.0,512.46,385.38
2016,3,8,12,30,489.0,329.0,3.9,25.0,729.0,556.89,419.43
2016,3,8,12,45,444.0,347.5,3.7,25.0,710.5,576.64,434.47
2016,3,8,13,0,399.0,366.0,3.5,25.0,692.0,587.43,442.53
2016,3,8,13,15,416.0,353.0,3.3,25.0,690.0,613.69,462.34
2016,3,8,13,30,433.0,340.0,3.1,25.0,688.0,647.64,487.1
2016,3,8,13,45,358.5,356.5,2.95,25.0,640.0,620.34,466.88
2016,3,8,14,0,284.0,373.0,2.8,25.0,592.0,596.18,448.69
2016,3,8,14,15,550.0,255.5,2.7,25.0,661.5,734.51,553.24
2016,3,8,14,30,816.0,138.0,2.6,25.0,731.0,865.88,646.53
2016,3,8,14,45,570.0,219.5,2.55,25.0,624.5,753.88,567.54
2016,3,8,15,0,324.0,301.0,2.5,25.0,518.0,617.89,468.17
2016,3,8,15,15,524.0,221.0,2.45,25.0,546.5,742.47,563.09
2016,3,8,15,30,724.0,141.0,2.4,25.0,575.0,856.57,644.26
2016,3,8,15,45,700.5,136.0,2.4,25.0,528.5,836.81,631.55
2016,3,8,16,0,677.0,131.0,2.4,25.0,482.0,813.61,617.71
2016,3,8,16,15,644.0,124.5,2.2,24.5,431.0,776.78,594.02
2016,3,8,16,30,611.0,118.0,2.0,24.0,380.0,737.1,568.06
2016,3,8,16,45,566.5,109.5,1.85,23.5,326.5,682.34,531.06
2016,3,8,17,0,522.0,101.0,1.7,23.0,273.0,619.9,487.38
2016,3,8,17,15,456.5,89.5,1.6,22.0,220.0,542.9,432.22
2016,3,8,17,30,391.0,78.0,1.5,21.0,167.0,467.18,375.13
2016,3,8,17,45,295.0,62.0,1.45,20.5,118.0,362.42,290.8
2016,3,8,18,0,199.0,46.0,1.4,20.0,69.0,263.08,206.08
2016,3,8,18,15,99.5,23.0,1.55,20.0,34.5,140.67,70.4
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.82,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.64,0.0
2016,3,9,7,45,0.0,3.5,4.25,18.5,3.5,2.87,0.0
2016,3,9,8,0,0.0,5.0,4.3,19.0,5.0,4.11,0.0
2016,3,9,8,15,0.0,7.0,4.3,19.0,7.0,5.75,0.0
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,7.41,0.88
2016,3,9,8,45,0.0,15.5,4.35,19.0,15.5,12.78,5.59
2016,3,9,9,0,0.0,22.0,4.4,19.0,22.0,18.16,10.27
2016,3,9,9,15,0.0,29.0,4.35,19.0,29.0,23.97,15.29
2016,3,9,9,30,0.0,36.0,4.3,19.0,36.0,29.8,20.28
2016,3,9,9,45,0.0,39.5,4.25,19.5,39.5,32.73,22.68
2016,3,9,10,0,0.0,43.0,4.2,20.0,43.0,35.66,25.07
2016,3,9,10,15,0.0,34.0,4.0,20.0,34.0,28.2,17.59
2016,3,9,10,30,0.0,25.0,3.8,20.0,25.0,20.74,11.41
2016,3,9,10,45,0.0,37.0,3.65,20.5,37.0,30.73,19.53
2016,3,9,11,0,0.0,49.0,3.5,21.0,49.0,40.76,27.59
2016,3,9,11,15,0.0,54.0,3.55,21.0,54.0,44.95,30.95
2016,3,9,11,30,0.0,59.0,3.6,21.0,59.0,49.15,34.3
2016,3,9,11,45,0.0,54.0,3.65,21.0,54.0,44.99,30.9
2016,3,9,12,0,0.0,49.0,3.7,21.0,49.0,40.83,27.51
2016,3,9,12,15,12.0,183.0,3.85,20.5,193.0,157.71,121.13
2016,3,9,12,30,24.0,317.0,4.0,20.0,337.0,274.73,212.74
2016,3,9,12,45,36.5,343.5,4.15,20.0,374.0,310.75,240.52
2016,3,9,13,0,49.0,370.0,4.3,20.0,411.0,347.94,269.37
2016,3,9,13,15,24.5,242.5,4.3,20.0,263.0,226.66,175.71
2016,3,9,13,30,0.0,115.0,4.3,20.0,115.0,96.22,72.23
2016,3,9,13,45,0.0,85.5,4.3,20.5,85.5,71.35,52.26
2016,3,9,14,0,0.0,56.0,4.3,21.0,56.0,46.64,32.27
2016,3,9,14,15,0.0,88.0,4.2,21.0,88.0,73.39,53.95
2016,3,9,14,30,0.0,120.0,4.1,21.0,120.0,100.76,76.06
2016,3,9,14,45,0.0,110.5,4.1,21.0,110.5,92.59,69.61
2016,3,9,15,0,0.0,101.0,4.1,21.0,101.0,84.37,63.12
2016,3,9,15,15,0.0,70.5,3.95,20.5,70.5,58.6,42.45
2016,3,9,15,30,0.0,40.0,3.8,20.0,40.0,33.15,21.76
2016,3,9,15,45,0.0,98.0,3.65,20.0,98.0,81.96,61.99
2016,3,9,16,0,0.0,156.0,3.5,20.0,156.0,138.05,107.89
2016,3,9,16,15,0.0,106.5,3.3,19.5,106.5,90.86,69.78
2016,3,9,16,30,0.0,57.0,3.1,19.0,57.0,47.2,33.95
2016,3,9,16,45,0.0,49.0,2.9,19.0,49.0,40.53,28.5
2016,3,9,17,0,0.0,41.0,2.7,19.0,41.0,33.87,22.97
2016,3,9,17,15,0.0,33.0,2.6,18.5,33.0,27.23,17.43
2016,3,9,17,30,0.0,25.0,2.5,18.0,25.0,20.6,11.8
2016,3,9,17,45,0.0,17.5,2.4,18.0,17.5,14.4,6.42
2016,3,9,18,0,0.0,10.0,2.3,18.0,10.0,8.21,1.05
2016,3,9,18,15,0.0,5.0,2.55,17.5,5.0,4.1,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.0,4.25,12.5,1.0,0.0,0.0
2016,3,10,7,0,0.0,2.0,4.1,13.0,2.0,1.64,0.0
2016,3,10,7,15,0.0,7.5,4.05,13.0,7.5,6.15,0.0
2016,3,10,7,30,0.0,13.0,4.0,13.0,13.0,10.68,3.78
2016,3,10,7,45,0.0,20.0,4.0,13.5,20.0,16.46,9.08
2016,3,10,8,0,0.0,27.0,4.0,14.0,27.0,22.25,14.34
2016,3,10,8,15,0.0,34.0,4.05,14.0,34.0,28.06,19.57
2016,3,10,8,30,0.0,41.0,4.1,14.0,41.0,33.87,24.73
2016,3,10,8,45,0.0,58.5,4.2,14.5,58.5,48.45,37.54
2016,3,10,9,0,0.0,76.0,4.3,15.0,76.0,63.07,50.2
2016,3,10,9,15,0.0,49.0,4.45,15.0,49.0,40.58,30.24
2016,3,10,9,30,0.0,22.0,4.6,15.0,22.0,18.19,10.41
2016,3,10,9,45,55.0,156.5,4.75,15.5,190.5,119.42,98.38
2016,3,10,10,0,110.0,291.0,4.9,16.0,359.0,198.21,164.78
2016,3,10,10,15,55.0,167.0,5.1,16.0,201.0,130.87,100.89
2016,3,10,10,30,0.0,43.0,5.3,16.0,43.0,35.71,24.09
2016,3,10,10,45,0.0,72.0,5.5,16.5,72.0,59.94,44.02
2016,3,10,11,0,0.0,101.0,5.7,17.0,101.0,84.02,63.58
2016,3,10,11,15,0.0,113.0,5.8,17.0,113.0,93.76,71.42
2016,3,10,11,30,0.0,125.0,5.9,17.0,125.0,103.56,79.3
2016,3,10,11,45,1.0,141.0,6.05,17.5,142.0,117.1,90.02
2016,3,10,12,0,2.0,157.0,6.2,18.0,159.0,130.87,100.89
2016,3,10,12,15,4.5,175.0,6.15,18.0,179.0,147.31,114.07
2016,3,10,12,30,7.0,193.0,6.1,18.0,199.0,164.21,127.61
2016,3,10,12,45,3.5,127.5,6.05,18.0,130.5,108.58,82.88
2016,3,10,13,0,0.0,62.0,6.0,18.0,62.0,51.72,36.71
2016,3,10,13,15,3.5,131.0,5.95,18.0,134.5,112.1,85.87
2016,3,10,13,30,7.0,200.0,5.9,18.0,207.0,173.71,135.49
2016,3,10,13,45,4.5,178.0,5.85,18.0,182.5,153.67,119.43
2016,3,10,14,0,2.0,156.0,5.8,18.0,158.0,133.18,103.01
2016,3,10,14,15,1.0,116.5,5.7,18.0,117.5,98.52,75.07
2016,3,10,14,30,0.0,77.0,5.6,18.0,77.0,64.14,47.12
2016,3,10,14,45,1.5,126.0,5.6,18.0,127.0,107.45,82.67
2016,3,10,15,0,3.0,175.0,5.6,18.0,177.0,153.26,120.06
2016,3,10,15,15,1.5,168.0,5.5,18.0,169.0,146.4,114.68
2016,3,10,15,30,0.0,161.0,5.4,18.0,161.0,139.56,109.36
2016,3,10,15,45,1.0,162.5,5.3,18.0,163.5,143.38,112.85
2016,3,10,16,0,2.0,164.0,5.2,18.0,166.0,147.9,116.95
2016,3,10,16,15,1.0,133.5,4.95,17.5,134.5,118.3,93.14
2016,3,10,16,30,0.0,103.0,4.7,17.0,103.0,88.57,68.88
2016,3,10,16,45,0.0,89.0,4.45,17.0,89.0,76.09,58.67
2016,3,10,17,0,0.0,75.0,4.2,17.0,75.0,63.53,48.24
2016,3,10,17,15,0.0,60.5,4.05,16.5,60.5,50.34,37.21
2016,3,10,17,30,0.0,46.0,3.9,16.0,46.0,38.05,26.75
2016,3,10,17,45,0.0,32.5,3.75,16.0,32.5,26.83,16.99
2016,3,10,18,0,0.0,19.0,3.6,16.0,19.0,15.65,7.23
2016,3,10,18,15,0.0,9.5,3.6,15.5,9.5,7.81,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,2.99,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,5.75,0.0
2016,3,11,7,15,0.0,22.5,1.95,14.0,22.5,18.57,9.93
2016,3,11,7,30,0.0,38.0,1.9,14.0,38.0,31.33,21.95
2016,3,11,7,45,0.0,57.5,1.85,14.5,57.5,46.65,35.9
2016,3,11,8,0,0.0,77.0,1.8,15.0,77.0,61.78,49.46
2016,3,11,8,15,0.0,97.5,1.85,15.0,97.5,77.45,63.33
2016,3,11,8,30,0.0,118.0,1.9,15.0,118.0,92.95,76.8
2016,3,11,8,45,0.0,70.0,1.95,15.5,70.0,58.04,45.81
2016,3,11,9,0,0.0,22.0,2.0,16.0,22.0,18.16,10.45
2016,3,11,9,15,0.5,94.0,2.15,16.5,94.5,77.65,62.42
2016,3,11,9,30,1.0,166.0,2.3,17.0,167.0,130.5,107.31
2016,3,11,9,45,0.5,91.5,2.5,17.5,92.0,76.13,60.32
2016,3,11,10,0,0.0,17.0,2.7,18.0,17.0,14.07,6.58
2016,3,11,10,15,0.0,20.5,2.85,18.0,20.5,16.99,8.47
2016,3,11,10,30,0.0,24.0,3.0,18.0,24.0,19.91,10.86
2016,3,11,10,45,0.0,22.0,3.2,18.5,22.0,18.26,9.43
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,16.61,8.02
2016,3,11,11,15,0.0,20.5,3.4,19.0,20.5,17.04,8.35
2016,3,11,11,30,0.0,21.0,3.4,19.0,21.0,17.46,8.69
2016,3,11,11,45,187.5,199.0,3.4,19.5,352.5,236.27,181.92
2016,3,11,12,0,375.0,377.0,3.4,20.0,684.0,475.17,362.74
2016,3,11,12,15,278.0,401.0,3.3,20.0,629.5,470.59,359.86
2016,3,11,12,30,181.0,425.0,3.2,20.0,575.0,455.12,348.67
2016,3,11,12,45,161.0,423.5,3.1,20.5,557.0,458.82,351.18
2016,3,11,13,0,141.0,422.0,3.0,21.0,539.0,460.13,351.6
2016,3,11,13,15,114.5,409.0,2.9,21.0,503.5,436.92,334.43
2016,3,11,13,30,88.0,396.0,2.8,21.0,468.0,416.17,318.92
2016,3,11,13,45,230.0,375.0,2.7,21.0,557.0,529.2,406.07
2016,3,11,14,0,372.0,354.0,2.6,21.0,646.0,653.14,498.22
2016,3,11,14,15,188.5,271.5,2.6,21.0,420.0,435.18,337.0
2016,3,11,14,30,5.0,189.0,2.6,21.0,194.0,165.92,127.22
2016,3,11,14,45,153.0,250.0,2.6,21.0,354.5,385.79,302.98
2016,3,11,15,0,301.0,311.0,2.6,21.0,515.0,611.02,472.45
2016,3,11,15,15,150.5,232.0,2.55,20.5,334.0,378.35,297.5
2016,3,11,15,30,0.0,153.0,2.5,20.0,153.0,131.96,101.68
2016,3,11,15,45,41.5,192.5,2.45,20.0,214.5,226.07,179.3
2016,3,11,16,0,83.0,232.0,2.4,20.0,276.0,316.82,252.25
2016,3,11,16,15,147.5,209.0,2.15,19.5,277.5,375.02,300.49
2016,3,11,16,30,212.0,186.0,1.9,19.0,279.0,411.93,332.12
2016,3,11,16,45,194.5,163.5,1.65,19.0,240.0,372.54,301.58
2016,3,11,17,0,177.0,141.0,1.4,19.0,201.0,332.41,270.29
2016,3,11,17,15,158.0,116.5,1.2,18.5,163.0,287.33,234.84
2016,3,11,17,30,139.0,92.0,1.0,18.0,125.0,241.48,197.56
2016,3,11,17,45,101.5,68.5,0.85,17.5,89.5,181.29,146.81
2016,3,11,18,0,64.0,45.0,0.7,17.0,54.0,120.66,94.31
2016,3,11,18,15,32.0,22.5,0.7,16.5,27.0,60.43,34.43
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,3.84,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,7.4,0.0
2016,3,12,7,15,0.0,26.5,1.35,13.5,26.5,21.9,12.94
2016,3,12,7,30,0.0,44.0,1.4,14.0,44.0,35.84,25.98
2016,3,12,7,45,0.0,67.0,1.45,14.5,67.0,53.51,42.01
2016,3,12,8,0,0.0,90.0,1.5,15.0,90.0,70.93,57.55
2016,3,12,8,15,6.0,111.0,1.65,15.5,113.5,86.85,71.44
2016,3,12,8,30,12.0,132.0,1.8,16.0,137.0,102.63,84.9
2016,3,12,8,45,151.5,161.0,2.0,16.5,231.5,115.55,95.64
2016,3,12,9,0,291.0,190.0,2.2,17.0,326.0,128.99,106.65
2016,3,12,9,15,549.5,144.0,2.25,17.5,435.5,97.21,78.86
2016,3,12,9,30,808.0,98.0,2.3,18.0,545.0,74.77,59.24
2016,3,12,9,45,833.0,98.0,2.4,18.5,593.0,73.75,58.07
2016,3,12,10,0,858.0,98.0,2.5,19.0,641.0,72.87,57.03
2016,3,12,10,15,592.0,207.5,2.4,19.0,593.0,168.48,112.18
2016,3,12,10,30,326.0,317.0,2.3,19.0,545.0,248.68,179.77
2016,3,12,10,45,297.5,340.0,2.25,19.5,555.5,284.76,208.23
2016,3,12,11,0,269.0,363.0,2.2,20.0,566.0,318.1,235.68
2016,3,12,11,15,596.0,234.5,2.15,20.0,702.5,354.7,257.1
2016,3,12,11,30,923.0,106.0,2.1,20.0,839.0,431.49,313.96
2016,3,12,11,45,927.0,106.5,2.05,20.5,856.0,487.57,361.04
2016,3,12,12,0,931.0,107.0,2.0,21.0,873.0,542.43,405.67
2016,3,12,12,15,933.0,107.0,2.0,21.0,880.5,594.37,447.64
2016,3,12,12,30,935.0,107.0,2.0,21.0,888.0,644.43,487.01
2016,3,12,12,45,931.0,109.0,2.05,21.5,885.5,690.3,521.58
2016,3,12,13,0,927.0,111.0,2.1,22.0,883.0,733.43,553.29
2016,3,12,13,15,924.5,110.5,2.1,22.0,873.0,772.52,582.25
2016,3,12,13,30,922.0,110.0,2.1,22.0,863.0,808.56,607.37
2016,3,12,13,45,552.5,252.5,2.15,22.0,700.5,694.11,524.2
2016,3,12,14,0,183.0,395.0,2.2,22.0,538.0,525.57,398.05
2016,3,12,14,15,539.0,251.0,2.15,21.5,653.5,728.75,554.01
2016,3,12,14,30,895.0,107.0,2.1,21.0,769.0,903.92,677.78
2016,3,12,14,45,591.5,211.0,2.1,21.0,640.5,778.9,590.42
2016,3,12,15,0,288.0,315.0,2.1,21.0,512.0,604.49,462.42
2016,3,12,15,15,349.5,280.0,2.1,21.0,504.5,634.01,488.18
2016,3,12,15,30,411.0,245.0,2.1,21.0,497.0,661.55,511.14
2016,3,12,15,45,248.0,239.5,2.1,21.0,388.5,511.72,399.7
2016,3,12,16,0,85.0,234.0,2.1,21.0,280.0,321.07,253.04
2016,3,12,16,15,417.5,160.0,1.95,20.5,348.0,606.8,480.67
2016,3,12,16,30,750.0,86.0,1.8,20.0,416.0,826.77,639.88
2016,3,12,16,45,716.5,79.5,1.7,20.0,361.5,787.94,611.34
2016,3,12,17,0,683.0,73.0,1.6,20.0,307.0,741.35,579.25
2016,3,12,17,15,626.0,66.0,1.5,19.0,250.5,671.88,531.33
2016,3,12,17,30,569.0,59.0,1.4,18.0,194.0,602.27,480.6
2016,3,12,17,45,481.0,49.0,1.3,17.0,141.5,503.73,404.2
2016,3,12,18,0,393.0,39.0,1.2,16.0,89.0,408.48,324.8
2016,3,12,18,15,196.5,19.5,1.3,15.5,44.5,217.76,143.21
2016,3,12,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,10.0,3.6,12.5,13.0,8.54,0.0
2016,3,13,7,0,133.0,20.0,3.8,13.0,26.0,15.57,0.0
2016,3,13,7,15,273.0,35.0,3.75,13.5,71.5,28.56,18.7
2016,3,13,7,30,413.0,50.0,3.7,14.0,117.0,40.43,30.03
2016,3,13,7,45,512.5,58.0,3.7,15.0,174.0,45.98,35.26
2016,3,13,8,0,612.0,66.0,3.7,16.0,231.0,51.59,40.26
2016,3,13,8,15,667.0,72.5,3.8,16.5,290.0,55.66,43.78
2016,3,13,8,30,722.0,79.0,3.9,17.0,349.0,59.67,47.11
2016,3,13,8,45,774.0,80.0,4.0,18.0,409.0,65.12,51.51
2016,3,13,9,0,826.0,81.0,4.1,19.0,469.0,65.35,51.3
2016,3,13,9,15,851.0,84.5,4.25,19.5,522.5,67.11,52.53
2016,3,13,9,30,876.0,88.0,4.4,20.0,576.0,68.83,53.7
2016,3,13,9,45,900.0,88.0,4.6,21.0,626.0,77.67,60.82
2016,3,13,10,0,924.0,88.0,4.8,22.0,676.0,77.83,60.53
2016,3,13,10,15,936.0,90.0,4.95,22.5,717.5,137.75,74.53
2016,3,13,10,30,948.0,92.0,5.1,23.0,759.0,200.59,114.18
2016,3,13,10,45,958.0,93.0,5.25,23.5,793.5,263.19,163.74
2016,3,13,11,0,968.0,94.0,5.4,24.0,828.0,326.14,217.74
2016,3,13,11,15,973.5,95.0,5.5,24.0,853.0,387.73,272.42
2016,3,13,11,30,979.0,96.0,5.6,24.0,878.0,448.65,326.26
2016,3,13,11,45,981.5,96.5,5.75,24.5,894.5,506.97,376.52
2016,3,13,12,0,984.0,97.0,5.9,25.0,911.0,563.79,424.24
2016,3,13,12,15,984.5,97.5,5.95,25.0,917.5,617.81,469.21
2016,3,13,12,30,985.0,98.0,6.0,25.0,924.0,669.68,511.46
2016,3,13,12,45,983.5,98.0,6.05,25.5,922.0,717.49,548.68
2016,3,13,13,0,982.0,98.0,6.1,26.0,920.0,762.54,582.96
2016,3,13,13,15,978.5,98.0,6.05,26.0,908.0,803.21,613.89
2016,3,13,13,30,975.0,98.0,6.0,26.0,896.0,840.61,640.49
2016,3,13,13,45,967.0,98.0,6.0,26.0,875.0,871.04,662.35
2016,3,13,14,0,959.0,98.0,6.0,26.0,854.0,897.66,681.62
2016,3,13,14,15,951.0,97.0,5.85,26.0,825.5,919.4,696.78
2016,3,13,14,30,943.0,96.0,5.7,26.0,797.0,937.18,709.26
2016,3,13,14,45,930.0,95.5,5.55,26.0,760.0,947.08,716.37
2016,3,13,15,0,917.0,95.0,5.4,26.0,723.0,952.91,720.84
2016,3,13,15,15,902.5,92.5,5.05,25.5,680.0,951.08,720.26
2016,3,13,15,30,888.0,90.0,4.7,25.0,637.0,945.25,716.96
2016,3,13,15,45,867.0,88.0,4.4,25.0,587.5,940.37,713.66
2016,3,13,16,0,846.0,86.0,4.1,25.0,538.0,921.67,701.41
2016,3,13,16,15,819.5,82.5,3.6,24.0,484.0,892.39,683.43
