Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,30,793.0,79.0,3.1,23.0,430.0,859.87,662.77
2016,3,13,16,45,753.0,74.5,2.7,22.5,373.0,810.83,629.18
2016,3,13,17,0,713.0,70.0,2.3,22.0,316.0,759.54,593.08
2016,3,13,17,15,655.5,63.5,2.15,21.0,258.5,695.66,549.11
2016,3,13,17,30,598.0,57.0,2.0,20.0,201.0,625.55,497.91
2016,3,13,17,45,501.5,48.0,1.9,19.5,146.0,520.38,415.96
2016,3,13,18,0,405.0,39.0,1.8,19.0,91.0,418.91,331.56
2016,3,13,18,15,237.0,24.5,1.75,18.5,51.0,257.64,173.56
2016,3,13,18,30,69.0,10.0,1.7,18.0,11.0,58.51,0.0
2016,3,13,18,45,34.5,5.0,1.7,17.5,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,118.0,9.5,3.2,13.0,16.0,8.11,0.0
2016,3,14,7,0,236.0,19.0,3.4,14.0,32.0,15.59,1.37
2016,3,14,7,15,380.5,31.0,3.5,14.5,81.0,25.3,15.98
2016,3,14,7,30,525.0,43.0,3.6,15.0,130.0,34.9,25.1
2016,3,14,7,45,603.5,50.5,3.75,16.0,187.5,40.39,30.2
2016,3,14,8,0,682.0,58.0,3.9,17.0,245.0,49.88,38.6
2016,3,14,8,15,730.5,63.5,3.75,18.0,304.0,53.81,41.87
2016,3,14,8,30,779.0,69.0,3.6,19.0,363.0,57.68,44.98
2016,3,14,8,45,811.0,73.5,3.45,20.0,420.0,60.52,47.09
2016,3,14,9,0,843.0,78.0,3.3,21.0,477.0,63.29,49.09
2016,3,14,9,15,866.0,81.0,3.35,21.5,530.5,64.77,50.07
2016,3,14,9,30,889.0,84.0,3.4,22.0,584.0,75.09,58.55
2016,3,14,9,45,904.5,87.0,3.45,23.0,631.5,77.09,59.8
2016,3,14,10,0,920.0,90.0,3.5,24.0,679.0,80.67,62.36
2016,3,14,10,15,932.5,91.5,3.75,24.5,720.5,141.97,76.26
2016,3,14,10,30,945.0,93.0,4.0,25.0,762.0,204.39,115.98
2016,3,14,10,45,953.0,95.0,4.3,26.0,795.5,267.12,165.19
2016,3,14,11,0,961.0,97.0,4.6,27.0,829.0,330.0,218.19
2016,3,14,11,15,967.0,98.0,4.6,27.5,855.0,391.4,271.1
2016,3,14,11,30,973.0,99.0,4.6,28.0,881.0,452.2,322.85
2016,3,14,11,45,976.0,100.5,4.6,28.5,897.5,511.21,371.97
2016,3,14,12,0,979.0,102.0,4.6,29.0,914.0,568.84,418.49
2016,3,14,12,15,980.5,102.0,4.6,29.0,921.5,622.82,461.82
2016,3,14,12,30,982.0,102.0,4.6,29.0,929.0,674.75,502.49
2016,3,14,12,45,980.5,102.5,4.65,29.0,927.5,722.91,539.67
2016,3,14,13,0,979.0,103.0,4.7,29.0,926.0,768.34,574.15
2016,3,14,13,15,976.5,102.5,4.7,29.0,915.0,809.24,604.3
2016,3,14,13,30,974.0,102.0,4.7,29.0,904.0,846.92,630.34
2016,3,14,13,45,968.0,101.5,4.7,29.0,883.5,878.46,652.16
2016,3,14,14,0,962.0,101.0,4.7,29.0,863.0,906.28,671.52
2016,3,14,14,15,954.0,100.0,4.55,29.0,834.0,928.1,686.02
2016,3,14,14,30,946.0,99.0,4.4,29.0,805.0,945.96,698.19
2016,3,14,14,45,929.5,100.0,4.3,29.0,767.0,954.39,704.42
2016,3,14,15,0,913.0,101.0,4.2,29.0,729.0,958.69,708.12
2016,3,14,15,15,898.0,98.5,3.95,28.5,685.0,956.42,708.21
2016,3,14,15,30,883.0,96.0,3.7,28.0,641.0,950.17,705.76
2016,3,14,15,45,861.0,93.5,3.5,27.5,591.0,943.98,703.79
2016,3,14,16,0,839.0,91.0,3.3,27.0,541.0,923.64,692.34
2016,3,14,16,15,812.0,87.0,3.05,26.0,487.0,893.2,675.05
2016,3,14,16,30,785.0,83.0,2.8,25.0,433.0,859.51,655.25
2016,3,14,16,45,746.0,78.0,2.6,24.5,376.0,810.66,623.43
2016,3,14,17,0,707.0,73.0,2.4,24.0,319.0,766.16,593.84
2016,3,14,17,15,649.5,66.5,2.35,23.0,261.0,696.09,546.38
2016,3,14,17,30,592.0,60.0,2.3,22.0,203.0,625.81,495.98
2016,3,14,17,45,498.5,50.0,2.25,21.0,148.0,521.58,416.1
2016,3,14,18,0,405.0,40.0,2.2,20.0,93.0,420.91,333.41
2016,3,14,18,15,243.5,25.0,2.25,19.5,52.5,265.19,183.08
2016,3,14,18,30,82.0,10.0,2.3,19.0,12.0,68.07,0.0
2016,3,14,18,45,41.0,5.0,2.35,19.0,6.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,66.0,11.5,3.75,15.5,15.5,9.82,0.0
2016,3,15,7,0,132.0,23.0,3.9,16.0,31.0,17.84,4.28
2016,3,15,7,15,259.5,40.0,3.9,16.5,77.0,30.82,20.62
2016,3,15,7,30,387.0,57.0,3.9,17.0,123.0,43.63,32.52
2016,3,15,7,45,483.0,65.5,3.95,18.0,179.5,51.69,39.87
2016,3,15,8,0,579.0,74.0,4.0,19.0,236.0,57.38,44.84
2016,3,15,8,15,631.5,81.5,3.9,19.5,293.0,61.88,48.65
2016,3,15,8,30,684.0,89.0,3.8,20.0,350.0,66.28,52.23
2016,3,15,8,45,730.0,91.5,3.75,21.0,407.5,66.94,52.41
2016,3,15,9,0,776.0,94.0,3.7,22.0,465.0,74.05,58.06
2016,3,15,9,15,800.5,98.0,3.7,22.5,517.5,75.73,59.15
2016,3,15,9,30,825.0,102.0,3.7,23.0,570.0,77.35,60.2
2016,3,15,9,45,848.0,103.0,3.7,24.0,618.0,76.88,59.35
2016,3,15,10,0,871.0,104.0,3.7,25.0,666.0,81.65,62.91
2016,3,15,10,15,883.5,106.5,3.75,25.5,706.5,150.68,83.52
2016,3,15,10,30,896.0,109.0,3.8,26.0,747.0,211.07,122.57
2016,3,15,10,45,907.0,110.0,3.9,27.0,780.5,271.12,169.49
2016,3,15,11,0,918.0,111.0,4.0,28.0,814.0,331.67,219.96
2016,3,15,11,15,924.0,112.0,4.05,28.0,839.0,390.83,271.07
2016,3,15,11,30,930.0,113.0,4.1,28.0,864.0,449.45,321.26
2016,3,15,11,45,926.5,118.0,4.2,28.5,878.5,506.05,368.32
2016,3,15,12,0,923.0,123.0,4.3,29.0,893.0,560.79,412.5
2016,3,15,12,15,924.5,123.5,4.35,29.0,900.0,612.74,454.12
2016,3,15,12,30,926.0,124.0,4.4,29.0,907.0,662.81,493.3
2016,3,15,12,45,924.0,124.5,4.5,29.5,905.0,708.54,527.58
2016,3,15,13,0,922.0,125.0,4.6,30.0,903.0,751.67,559.21
2016,3,15,13,15,919.0,124.5,4.55,29.5,892.0,790.42,588.97
2016,3,15,13,30,916.0,124.0,4.5,29.0,881.0,826.11,615.07
2016,3,15,13,45,678.0,227.5,4.5,29.0,781.0,781.57,582.02
2016,3,15,14,0,440.0,331.0,4.5,29.0,681.0,704.98,524.93
2016,3,15,14,15,665.5,224.0,4.4,29.0,733.0,822.09,612.84
2016,3,15,14,30,891.0,117.0,4.3,29.0,785.0,919.14,680.26
2016,3,15,14,45,770.5,158.5,4.2,29.0,717.0,892.29,662.16
2016,3,15,15,0,650.0,200.0,4.1,29.0,649.0,842.93,629.41
2016,3,15,15,15,619.0,194.0,3.85,28.5,601.0,821.01,616.16
2016,3,15,15,30,588.0,188.0,3.6,28.0,553.0,787.71,594.97
2016,3,15,15,45,478.5,202.0,3.35,28.0,484.0,708.07,537.9
2016,3,15,16,0,369.0,216.0,3.1,28.0,415.0,606.29,464.54
2016,3,15,16,15,235.0,204.5,2.8,27.0,327.0,472.13,366.39
2016,3,15,16,30,101.0,193.0,2.5,26.0,239.0,299.96,235.18
2016,3,15,16,45,93.5,169.5,2.25,25.5,207.5,270.22,213.63
2016,3,15,17,0,86.0,146.0,2.0,25.0,176.0,239.93,190.66
2016,3,15,17,15,76.0,120.5,2.0,24.0,144.0,203.83,162.86
2016,3,15,17,30,66.0,95.0,2.0,23.0,112.0,166.84,133.35
2016,3,15,17,45,49.0,71.0,2.0,22.0,82.0,125.42,98.91
2016,3,15,18,0,32.0,47.0,2.0,21.0,52.0,82.57,62.39
2016,3,15,18,15,16.0,27.0,2.15,20.5,29.5,45.44,27.49
2016,3,15,18,30,0.0,7.0,2.3,20.0,7.0,5.97,0.0
2016,3,15,18,45,0.0,3.5,2.45,20.0,3.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,44.5,11.5,1.85,12.5,14.5,9.82,0.0
2016,3,16,7,0,89.0,23.0,2.0,13.0,29.0,18.2,6.07
2016,3,16,7,15,163.0,43.0,2.15,13.5,67.0,33.34,23.22
2016,3,16,7,30,237.0,63.0,2.3,14.0,105.0,47.18,36.15
2016,3,16,7,45,291.0,79.0,2.45,15.0,149.0,58.24,46.19
2016,3,16,8,0,345.0,95.0,2.6,16.0,193.0,68.91,55.57
2016,3,16,8,15,298.5,124.5,2.9,16.5,222.5,90.12,74.03
2016,3,16,8,30,252.0,154.0,3.2,17.0,252.0,107.79,89.03
2016,3,16,8,45,264.5,178.0,3.55,18.0,293.5,121.95,100.57
2016,3,16,9,0,277.0,202.0,3.9,19.0,335.0,135.45,111.34
2016,3,16,9,15,430.5,184.5,4.1,19.5,418.0,119.53,97.22
2016,3,16,9,30,584.0,167.0,4.3,20.0,501.0,109.09,87.9
2016,3,16,9,45,720.5,137.5,4.55,20.5,582.5,88.84,70.34
2016,3,16,10,0,857.0,108.0,4.8,21.0,664.0,87.19,58.6
2016,3,16,10,15,869.0,110.0,4.7,21.5,703.5,145.97,80.82
2016,3,16,10,30,881.0,112.0,4.6,22.0,743.0,214.11,127.64
2016,3,16,10,45,888.0,114.5,4.5,22.5,775.0,273.45,175.58
2016,3,16,11,0,895.0,117.0,4.4,23.0,807.0,332.87,226.64
2016,3,16,11,15,900.5,118.5,4.2,23.0,831.0,390.98,277.65
2016,3,16,11,30,906.0,120.0,4.0,23.0,855.0,448.53,327.59
2016,3,16,11,45,903.5,124.0,3.8,23.5,869.0,503.58,373.72
2016,3,16,12,0,901.0,128.0,3.6,24.0,883.0,556.88,416.84
2016,3,16,12,15,902.0,128.5,3.4,24.0,890.0,607.51,457.28
2016,3,16,12,30,903.0,129.0,3.2,24.0,897.0,656.25,495.0
2016,3,16,12,45,894.5,133.5,3.05,24.5,892.5,700.03,527.07
2016,3,16,13,0,886.0,138.0,2.9,25.0,888.0,740.88,555.96
2016,3,16,13,15,882.5,137.5,2.75,25.0,877.0,778.09,582.69
2016,3,16,13,30,879.0,137.0,2.6,25.0,866.0,812.32,605.96
2016,3,16,13,45,866.0,139.5,2.5,25.0,844.5,847.17,629.06
2016,3,16,14,0,853.0,142.0,2.4,25.0,823.0,870.73,644.44
2016,3,16,14,15,844.0,140.5,2.3,25.0,795.5,889.86,656.95
2016,3,16,14,30,835.0,139.0,2.2,25.0,768.0,905.2,667.02
2016,3,16,14,45,600.5,221.0,2.15,25.0,662.5,804.75,598.84
2016,3,16,15,0,366.0,303.0,2.1,25.0,557.0,666.88,500.54
2016,3,16,15,15,402.5,273.0,2.0,25.0,537.0,679.72,512.67
2016,3,16,15,30,439.0,243.0,1.9,25.0,517.0,709.67,535.15
2016,3,16,15,45,540.5,198.5,1.85,25.0,509.5,764.04,576.56
2016,3,16,16,0,642.0,154.0,1.8,25.0,502.0,822.11,618.19
2016,3,16,16,15,397.5,175.0,1.65,24.5,383.5,610.23,468.99
2016,3,16,16,30,153.0,196.0,1.5,24.0,265.0,371.41,290.66
2016,3,16,16,45,299.5,162.5,1.35,24.0,275.5,487.87,384.1
2016,3,16,17,0,446.0,129.0,1.2,24.0,286.0,597.46,466.77
2016,3,16,17,15,386.5,113.5,1.1,23.0,232.5,521.0,410.73
2016,3,16,17,30,327.0,98.0,1.0,22.0,179.0,445.55,354.46
2016,3,16,17,45,234.0,78.0,0.95,21.5,128.0,322.58,257.99
2016,3,16,18,0,141.0,58.0,0.9,21.0,77.0,221.46,174.29
2016,3,16,18,15,75.0,32.5,0.95,20.5,42.5,132.73,92.19
2016,3,16,18,30,9.0,7.0,1.0,20.0,8.0,12.54,0.0
2016,3,16,18,45,4.5,3.5,1.05,20.0,4.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,13.5,1.25,17.5,16.5,11.52,0.0
2016,3,17,7,0,99.0,27.0,1.4,18.0,33.0,21.16,8.93
2016,3,17,7,15,204.5,46.5,1.4,18.5,77.5,35.42,24.58
2016,3,17,7,30,310.0,66.0,1.4,19.0,122.0,49.71,37.63
2016,3,17,7,45,390.5,79.0,1.45,19.5,174.5,58.86,45.91
2016,3,17,8,0,471.0,92.0,1.5,20.0,227.0,67.81,53.71
2016,3,17,8,15,235.5,81.5,1.45,20.0,149.0,57.44,44.66
2016,3,17,8,30,0.0,71.0,1.4,20.0,71.0,58.88,45.79
2016,3,17,8,45,0.0,82.5,1.35,20.5,82.5,68.35,53.68
2016,3,17,9,0,0.0,94.0,1.3,21.0,94.0,77.51,61.17
2016,3,17,9,15,0.0,104.5,1.3,21.0,104.5,85.84,68.0
2016,3,17,9,30,0.0,115.0,1.3,21.0,115.0,94.09,74.72
2016,3,17,9,45,0.0,99.5,1.3,21.5,99.5,82.46,64.55
2016,3,17,10,0,0.0,84.0,1.3,22.0,84.0,69.9,51.24
2016,3,17,10,15,1.5,127.0,1.3,22.0,128.0,104.25,78.55
2016,3,17,10,30,3.0,170.0,1.3,22.0,172.0,137.72,104.68
2016,3,17,10,45,22.5,251.5,1.35,22.5,269.0,203.07,154.16
2016,3,17,11,0,42.0,333.0,1.4,23.0,366.0,259.14,195.55
2016,3,17,11,15,37.0,334.5,1.4,23.0,364.5,266.23,200.89
2016,3,17,11,30,32.0,336.0,1.4,23.0,363.0,272.43,205.69
2016,3,17,11,45,71.0,379.0,1.45,23.5,438.5,327.66,246.19
2016,3,17,12,0,110.0,422.0,1.5,24.0,514.0,388.71,290.43
2016,3,17,12,15,91.0,416.0,1.55,24.0,493.0,386.16,288.79
2016,3,17,12,30,72.0,410.0,1.6,24.0,472.0,380.98,285.36
2016,3,17,12,45,53.5,384.5,1.65,24.0,430.5,357.6,268.53
2016,3,17,13,0,35.0,359.0,1.7,24.0,389.0,330.98,249.12
2016,3,17,13,15,41.0,365.5,1.7,24.0,400.5,347.54,261.79
2016,3,17,13,30,47.0,372.0,1.7,24.0,412.0,364.85,274.82
2016,3,17,13,45,113.5,388.0,1.7,24.0,480.5,452.6,340.55
2016,3,17,14,0,180.0,404.0,1.7,24.0,549.0,535.09,400.99
2016,3,17,14,15,184.0,389.5,1.65,24.0,533.0,537.67,402.98
2016,3,17,14,30,188.0,375.0,1.6,24.0,517.0,539.16,404.83
2016,3,17,14,45,173.5,357.0,1.55,24.0,483.5,519.09,391.0
2016,3,17,15,0,159.0,339.0,1.5,24.0,450.0,497.19,375.95
2016,3,17,15,15,251.0,304.5,1.5,24.0,467.0,574.22,434.78
2016,3,17,15,30,343.0,270.0,1.5,24.0,484.0,631.71,478.72
2016,3,17,15,45,412.0,230.5,1.5,24.0,469.0,679.24,514.83
2016,3,17,16,0,481.0,191.0,1.5,24.0,454.0,705.68,536.71
2016,3,17,16,15,556.0,150.0,1.5,23.5,425.0,730.66,558.34
2016,3,17,16,30,631.0,109.0,1.5,23.0,396.0,760.41,581.85
2016,3,17,16,45,590.5,105.0,1.5,23.0,346.0,713.26,550.37
2016,3,17,17,0,550.0,101.0,1.5,23.0,296.0,664.03,517.24
2016,3,17,17,15,491.0,90.5,1.35,22.0,242.0,583.33,460.45
2016,3,17,17,30,432.0,80.0,1.2,21.0,188.0,511.72,407.9
2016,3,17,17,45,348.0,65.5,1.1,20.5,138.0,415.26,332.69
2016,3,17,18,0,264.0,51.0,1.0,20.0,88.0,323.24,256.24
2016,3,17,18,15,132.0,31.5,1.05,19.5,50.0,191.94,137.71
2016,3,17,18,30,0.0,12.0,1.1,19.0,12.0,10.24,0.0
2016,3,17,18,45,0.0,6.0,1.15,19.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,50.5,14.5,0.85,17.5,18.0,12.38,0.0
2016,3,18,7,0,101.0,29.0,0.9,18.0,36.0,22.65,10.92
2016,3,18,7,15,203.0,49.0,1.0,18.5,80.5,37.23,26.24
2016,3,18,7,30,305.0,69.0,1.1,19.0,125.0,51.81,39.51
2016,3,18,7,45,383.0,82.5,1.25,19.5,178.0,61.23,47.99
2016,3,18,8,0,461.0,96.0,1.4,20.0,231.0,70.42,55.98
2016,3,18,8,15,230.5,65.5,1.45,20.0,133.0,46.5,35.12
2016,3,18,8,30,0.0,35.0,1.5,20.0,35.0,28.91,19.7
2016,3,18,8,45,0.0,64.5,1.6,20.5,64.5,53.46,40.86
2016,3,18,9,0,0.0,94.0,1.7,21.0,94.0,77.54,61.21
2016,3,18,9,15,0.0,105.0,1.7,21.0,105.0,86.25,68.35
2016,3,18,9,30,0.0,116.0,1.7,21.0,116.0,94.88,75.39
2016,3,18,9,45,1.5,146.5,1.75,21.5,147.5,117.83,94.2
2016,3,18,10,0,3.0,177.0,1.8,22.0,179.0,140.44,107.45
2016,3,18,10,15,1.5,156.5,1.75,22.0,157.5,126.61,96.19
2016,3,18,10,30,0.0,136.0,1.7,22.0,136.0,111.42,84.05
2016,3,18,10,45,0.0,128.5,1.65,22.5,128.5,105.87,79.34
2016,3,18,11,0,0.0,121.0,1.6,23.0,121.0,100.12,74.52
2016,3,18,11,15,0.0,127.5,1.5,23.0,127.5,105.49,78.65
2016,3,18,11,30,0.0,134.0,1.4,23.0,134.0,110.91,82.8
2016,3,18,11,45,139.0,276.5,1.3,23.5,394.0,281.54,212.37
2016,3,18,12,0,278.0,419.0,1.2,24.0,654.0,467.57,346.51
2016,3,18,12,15,155.5,388.0,1.05,24.0,519.5,401.32,298.22
2016,3,18,12,30,33.0,357.0,0.9,24.0,385.0,315.29,235.2
2016,3,18,12,45,16.5,242.5,0.8,24.5,256.5,212.78,159.25
2016,3,18,13,0,0.0,128.0,0.7,25.0,128.0,107.04,78.53
2016,3,18,13,15,114.0,275.5,0.8,25.0,371.0,330.93,250.11
2016,3,18,13,30,228.0,423.0,0.9,25.0,614.0,561.69,414.06
2016,3,18,13,45,124.0,359.0,1.0,25.0,463.0,434.55,322.8
2016,3,18,14,0,20.0,295.0,1.1,25.0,312.0,271.0,203.11
2016,3,18,14,15,27.5,305.0,1.2,25.0,327.0,303.85,228.97
2016,3,18,14,30,35.0,315.0,1.3,25.0,342.0,325.67,245.73
2016,3,18,14,45,284.0,279.5,1.4,25.5,480.0,556.39,419.82
2016,3,18,15,0,533.0,244.0,1.5,26.0,618.0,779.64,577.19
2016,3,18,15,15,553.5,220.0,1.5,25.5,587.5,785.74,582.5
2016,3,18,15,30,574.0,196.0,1.5,25.0,557.0,788.55,588.05
2016,3,18,15,45,492.0,203.0,1.55,25.0,496.0,726.06,546.15
2016,3,18,16,0,410.0,210.0,1.6,25.0,435.0,661.0,501.98
2016,3,18,16,15,205.0,134.0,1.6,24.5,246.5,357.38,281.06
2016,3,18,16,30,0.0,58.0,1.6,24.0,58.0,48.04,33.62
2016,3,18,16,45,0.0,50.0,1.65,24.0,50.0,41.37,28.51
2016,3,18,17,0,0.0,42.0,1.7,24.0,42.0,34.7,23.12
2016,3,18,17,15,0.0,34.5,2.0,23.0,34.5,28.47,18.09
2016,3,18,17,30,0.0,27.0,2.3,22.0,27.0,22.25,12.96
2016,3,18,17,45,0.0,19.5,2.65,21.5,19.5,16.05,7.7
2016,3,18,18,0,0.0,12.0,3.0,21.0,12.0,9.86,2.42
2016,3,18,18,15,0.0,6.5,3.75,20.5,6.5,5.33,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.85,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,9.0,6.8,7.0,9.0,7.68,0.0
2016,3,19,7,0,0.0,18.0,6.8,7.0,18.0,14.84,6.08
2016,3,19,7,15,0.0,39.5,6.85,7.0,39.5,32.09,23.01
2016,3,19,7,30,0.0,61.0,6.9,7.0,61.0,48.71,38.68
2016,3,19,7,45,6.5,84.0,6.95,7.5,86.0,66.21,54.9
2016,3,19,8,0,13.0,107.0,7.0,8.0,111.0,83.53,70.65
2016,3,19,8,15,30.0,133.0,7.0,8.5,144.5,99.26,84.63
2016,3,19,8,30,47.0,159.0,7.0,9.0,178.0,116.79,99.94
2016,3,19,8,45,385.0,137.5,7.05,9.5,327.0,93.02,78.17
2016,3,19,9,0,723.0,116.0,7.1,10.0,476.0,81.2,67.22
2016,3,19,9,15,749.0,121.0,7.05,10.5,527.5,82.71,68.19
2016,3,19,9,30,775.0,126.0,7.0,11.0,579.0,84.14,69.09
2016,3,19,9,45,798.5,128.0,7.0,11.5,626.5,92.12,75.74
2016,3,19,10,0,822.0,130.0,7.0,12.0,674.0,110.21,73.71
2016,3,19,10,15,836.0,133.0,6.95,12.5,714.5,168.0,101.11
2016,3,19,10,30,850.0,136.0,6.9,13.0,755.0,227.39,144.62
2016,3,19,10,45,864.5,136.0,6.85,13.5,789.0,286.16,194.63
2016,3,19,11,0,879.0,136.0,6.8,14.0,823.0,346.02,248.28
2016,3,19,11,15,886.0,137.5,6.75,14.0,848.0,405.22,302.6
2016,3,19,11,30,893.0,139.0,6.7,14.0,873.0,466.48,357.89
2016,3,19,11,45,902.0,137.0,6.65,14.5,890.5,522.0,406.85
2016,3,19,12,0,911.0,135.0,6.6,15.0,908.0,576.76,453.85
2016,3,19,12,15,913.0,135.5,6.5,15.0,915.5,628.51,497.98
2016,3,19,12,30,915.0,136.0,6.4,15.0,923.0,678.45,539.58
2016,3,19,12,45,919.0,133.0,6.35,15.5,922.5,724.87,576.64
2016,3,19,13,0,923.0,130.0,6.3,16.0,922.0,769.04,611.11
2016,3,19,13,15,920.5,129.5,6.2,16.0,911.0,808.11,641.87
2016,3,19,13,30,918.0,129.0,6.1,16.0,900.0,844.14,668.36
2016,3,19,13,45,916.5,126.0,6.1,16.0,881.0,875.48,691.81
2016,3,19,14,0,915.0,123.0,6.1,16.0,862.0,903.42,712.84
2016,3,19,14,15,908.0,121.0,6.05,16.0,834.0,924.04,728.38
2016,3,19,14,30,901.0,119.0,6.0,16.0,806.0,940.85,741.31
2016,3,19,14,45,895.5,114.5,5.95,16.0,771.0,952.56,750.73
2016,3,19,15,0,890.0,110.0,5.9,16.0,736.0,960.34,757.51
2016,3,19,15,15,876.0,107.5,5.8,15.5,693.0,969.26,766.51
2016,3,19,15,30,862.0,105.0,5.7,15.0,650.0,963.61,765.14
2016,3,19,15,45,846.5,100.5,5.65,15.0,601.5,950.25,757.25
2016,3,19,16,0,831.0,96.0,5.6,15.0,553.0,933.1,746.75
2016,3,19,16,15,804.5,92.0,5.45,14.5,499.0,902.53,727.18
2016,3,19,16,30,778.0,88.0,5.3,14.0,445.0,868.71,705.04
2016,3,19,16,45,743.0,82.0,5.15,14.0,388.0,821.65,671.18
2016,3,19,17,0,708.0,76.0,5.0,14.0,331.0,779.07,640.06
2016,3,19,17,15,653.0,69.5,4.6,13.0,273.0,710.25,588.51
2016,3,19,17,30,598.0,63.0,4.2,12.0,215.0,641.12,534.46
2016,3,19,17,45,510.0,53.0,3.8,11.5,159.5,540.06,451.28
2016,3,19,18,0,422.0,43.0,3.4,11.0,104.0,442.18,366.42
2016,3,19,18,15,269.5,28.5,3.25,10.5,60.5,294.77,228.29
2016,3,19,18,30,117.0,14.0,3.1,10.0,17.0,97.88,0.0
2016,3,19,18,45,58.5,7.0,3.0,9.5,8.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,145.0,13.5,3.25,4.5,25.5,11.52,0.0
2016,3,20,7,0,290.0,27.0,3.5,5.0,51.0,22.19,12.57
2016,3,20,7,15,409.0,39.0,3.55,5.5,102.0,31.64,22.86
2016,3,20,7,30,528.0,51.0,3.6,6.0,153.0,40.92,31.82
2016,3,20,7,45,597.0,59.5,3.65,7.0,211.0,46.9,37.43
2016,3,20,8,0,666.0,68.0,3.7,8.0,269.0,52.76,42.69
2016,3,20,8,15,712.0,74.0,3.75,8.5,328.0,56.41,45.85
2016,3,20,8,30,758.0,80.0,3.8,9.0,387.0,65.41,53.73
2016,3,20,8,45,789.5,85.0,3.9,10.0,444.0,68.26,55.86
2016,3,20,9,0,821.0,90.0,4.0,11.0,501.0,71.01,57.88
2016,3,20,9,15,844.0,93.5,3.95,11.5,554.0,72.46,58.83
2016,3,20,9,30,867.0,97.0,3.9,12.0,607.0,73.86,59.74
2016,3,20,9,45,885.0,99.5,3.9,12.5,655.0,74.45,59.95
2016,3,20,10,0,903.0,102.0,3.9,13.0,703.0,108.49,68.59
2016,3,20,10,15,915.0,104.5,3.95,13.0,744.5,169.72,98.25
2016,3,20,10,30,927.0,107.0,4.0,13.0,786.0,232.03,144.34
2016,3,20,10,45,937.5,108.0,4.05,13.5,820.0,293.86,197.03
2016,3,20,11,0,948.0,109.0,4.1,14.0,854.0,356.08,252.58
2016,3,20,11,15,954.0,110.0,4.15,14.0,879.0,416.9,307.91
2016,3,20,11,30,960.0,111.0,4.2,14.0,904.0,477.1,361.96
2016,3,20,11,45,965.0,111.0,4.3,14.5,921.0,535.27,412.54
2016,3,20,12,0,970.0,111.0,4.4,15.0,938.0,592.21,460.68
2016,3,20,12,15,971.5,111.5,4.45,15.0,945.5,646.11,505.88
2016,3,20,12,30,973.0,112.0,4.5,15.0,953.0,697.99,548.41
2016,3,20,12,45,974.5,110.5,4.6,15.5,951.5,745.96,586.25
2016,3,20,13,0,976.0,109.0,4.7,16.0,950.0,791.38,621.36
2016,3,20,13,15,974.0,108.5,4.7,16.0,939.0,832.32,652.09
2016,3,20,13,30,972.0,108.0,4.7,16.0,928.0,870.09,679.46
2016,3,20,13,45,969.5,106.0,4.7,16.0,908.5,902.68,703.09
2016,3,20,14,0,967.0,104.0,4.7,16.0,889.0,931.67,724.23
2016,3,20,14,15,960.0,103.0,4.7,16.0,860.0,954.05,740.79
2016,3,20,14,30,953.0,102.0,4.7,16.0,831.0,972.48,754.75
2016,3,20,14,45,946.0,99.0,4.7,16.0,795.0,984.78,764.6
2016,3,20,15,0,939.0,96.0,4.7,16.0,759.0,992.99,771.82
2016,3,20,15,15,926.0,94.0,4.6,15.5,715.0,992.64,773.87
2016,3,20,15,30,913.0,92.0,4.5,15.0,671.0,988.25,773.34
2016,3,20,15,45,898.0,88.0,4.45,15.0,622.0,975.65,766.15
2016,3,20,16,0,883.0,84.0,4.4,15.0,573.0,959.22,756.43
2016,3,20,16,15,859.0,81.0,4.2,14.5,518.0,942.39,746.86
2016,3,20,16,30,835.0,78.0,4.0,14.0,463.0,911.62,727.52
2016,3,20,16,45,804.0,72.5,3.8,14.0,405.0,868.04,697.21
2016,3,20,17,0,773.0,67.0,3.6,14.0,347.0,821.91,664.37
2016,3,20,17,15,721.5,61.5,3.1,12.5,287.5,755.32,616.87
2016,3,20,17,30,670.0,56.0,2.6,11.0,228.0,687.79,566.08
2016,3,20,17,45,587.5,47.5,2.1,10.0,171.0,598.47,493.85
2016,3,20,18,0,505.0,39.0,1.6,9.0,114.0,505.03,413.73
2016,3,20,18,15,345.5,26.5,1.6,8.5,67.5,351.39,273.29
2016,3,20,18,30,186.0,14.0,1.6,8.0,21.0,148.84,0.0
2016,3,20,18,45,93.0,7.0,1.6,7.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,184.0,13.5,1.9,3.0,29.5,11.52,0.0
2016,3,21,7,0,368.0,27.0,2.2,4.0,59.0,22.29,13.13
2016,3,21,7,15,486.0,37.5,2.35,4.5,113.0,30.59,22.1
2016,3,21,7,30,604.0,48.0,2.5,5.0,167.0,38.81,30.07
2016,3,21,7,45,670.5,54.5,2.7,6.0,227.0,47.25,37.93
2016,3,21,8,0,737.0,61.0,2.9,7.0,287.0,52.22,42.37
2016,3,21,8,15,779.0,66.0,3.05,8.0,347.0,55.69,45.27
2016,3,21,8,30,821.0,71.0,3.2,9.0,407.0,59.1,48.03
2016,3,21,8,45,850.0,74.5,3.4,10.0,464.5,61.16,49.49
2016,3,21,9,0,879.0,78.0,3.6,11.0,522.0,71.03,57.88
2016,3,21,9,15,899.0,81.0,3.55,11.5,575.5,73.34,59.58
2016,3,21,9,30,919.0,84.0,3.5,12.0,629.0,75.5,61.16
2016,3,21,9,45,933.5,86.5,3.45,12.5,677.0,77.11,62.25
2016,3,21,10,0,948.0,89.0,3.4,13.0,725.0,106.15,63.77
2016,3,21,10,15,959.0,91.0,3.4,13.5,766.0,169.49,95.41
2016,3,21,10,30,970.0,93.0,3.4,14.0,807.0,233.75,143.21
2016,3,21,10,45,977.0,94.5,3.4,14.5,840.0,297.45,197.66
2016,3,21,11,0,984.0,96.0,3.4,15.0,873.0,361.09,254.39
2016,3,21,11,15,989.0,97.0,3.35,15.5,898.0,423.38,309.99
2016,3,21,11,30,994.0,98.0,3.3,16.0,923.0,484.9,363.72
2016,3,21,11,45,997.0,98.5,3.3,16.5,939.0,544.08,414.14
2016,3,21,12,0,1000.0,99.0,3.3,17.0,955.0,601.77,461.71
2016,3,21,12,15,1001.0,99.5,3.3,17.0,962.0,656.6,506.49
2016,3,21,12,30,1002.0,100.0,3.3,17.0,969.0,709.28,548.42
2016,3,21,12,45,1001.0,100.0,3.3,17.5,966.5,757.84,585.19
2016,3,21,13,0,1000.0,100.0,3.3,18.0,964.0,803.61,618.97
2016,3,21,13,15,997.5,99.5,3.35,18.0,952.5,844.83,648.68
2016,3,21,13,30,995.0,99.0,3.4,18.0,941.0,882.76,675.56
2016,3,21,13,45,990.0,98.5,3.45,18.0,920.0,915.19,698.63
2016,3,21,14,0,985.0,98.0,3.5,18.0,899.0,943.88,719.21
2016,3,21,14,15,978.0,96.5,3.55,18.0,870.0,965.95,735.38
2016,3,21,14,30,971.0,95.0,3.6,18.0,841.0,983.98,748.99
2016,3,21,14,45,951.0,98.5,3.65,18.0,801.5,991.46,755.61
2016,3,21,15,0,931.0,102.0,3.7,18.0,762.0,994.73,759.64
2016,3,21,15,15,917.5,99.5,3.7,18.0,718.0,993.31,760.35
2016,3,21,15,30,904.0,97.0,3.7,18.0,674.0,987.85,758.53
2016,3,21,15,45,886.5,94.0,3.75,18.0,623.5,984.92,759.03
2016,3,21,16,0,869.0,91.0,3.8,18.0,573.0,967.36,749.49
2016,3,21,16,15,844.0,87.0,3.65,17.5,518.0,937.74,731.71
2016,3,21,16,30,819.0,83.0,3.5,17.0,463.0,904.77,711.43
2016,3,21,16,45,785.0,78.0,3.4,16.5,405.0,859.11,681.92
2016,3,21,17,0,751.0,73.0,3.3,16.0,347.0,810.97,649.77
2016,3,21,17,15,698.0,67.0,3.0,15.0,287.5,749.5,606.38
2016,3,21,17,30,645.0,61.0,2.7,14.0,228.0,681.51,555.76
2016,3,21,17,45,560.0,52.0,2.45,13.0,171.0,582.65,478.19
2016,3,21,18,0,475.0,43.0,2.2,12.0,114.0,486.68,397.97
2016,3,21,18,15,320.0,29.0,2.35,11.5,67.5,335.24,261.62
2016,3,21,18,30,165.0,15.0,2.5,11.0,21.0,168.48,0.0
2016,3,21,18,45,82.5,7.5,2.65,10.5,10.5,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,135.5,16.0,4.9,7.5,28.5,12.52,0.0
2016,3,22,7,0,271.0,32.0,5.2,8.0,57.0,26.35,16.55
2016,3,22,7,15,386.0,45.0,5.5,9.0,108.5,36.45,26.9
2016,3,22,7,30,501.0,58.0,5.8,10.0,160.0,46.34,36.21
2016,3,22,7,45,580.0,65.5,6.15,11.0,218.5,51.31,40.8
2016,3,22,8,0,659.0,73.0,6.5,12.0,277.0,56.29,45.15
2016,3,22,8,15,703.5,79.0,6.7,13.0,335.5,59.75,47.97
2016,3,22,8,30,748.0,85.0,6.9,14.0,394.0,63.15,50.63
2016,3,22,8,45,780.0,89.0,7.15,15.0,450.5,70.88,57.05
2016,3,22,9,0,812.0,93.0,7.4,16.0,507.0,72.78,58.26
2016,3,22,9,15,833.5,97.0,7.4,16.5,559.0,74.46,59.39
2016,3,22,9,30,855.0,101.0,7.4,17.0,611.0,76.05,60.44
2016,3,22,9,45,870.5,104.0,7.4,17.5,657.5,76.79,60.77
2016,3,22,10,0,886.0,107.0,7.4,18.0,704.0,117.61,71.47
2016,3,22,10,15,897.0,109.0,7.4,18.5,744.0,177.49,102.36
2016,3,22,10,30,908.0,111.0,7.4,19.0,784.0,238.3,147.78
2016,3,22,10,45,916.0,112.5,7.4,19.5,816.0,298.79,199.4
2016,3,22,11,0,924.0,114.0,7.4,20.0,848.0,359.41,253.36
2016,3,22,11,15,929.5,115.5,7.35,20.5,872.5,419.04,306.7
2016,3,22,11,30,935.0,117.0,7.3,21.0,897.0,478.05,358.61
2016,3,22,11,45,934.5,120.0,7.3,21.5,911.5,534.53,407.31
2016,3,22,12,0,934.0,123.0,7.3,22.0,926.0,589.38,453.29
2016,3,22,12,15,935.0,123.0,7.25,22.0,932.5,640.94,496.32
2016,3,22,12,30,936.0,123.0,7.2,22.0,939.0,690.5,536.8
2016,3,22,12,45,934.0,123.5,7.15,22.5,936.0,736.28,572.42
2016,3,22,13,0,932.0,124.0,7.1,23.0,933.0,779.42,605.2
2016,3,22,13,15,929.0,123.5,7.05,23.0,921.0,818.11,634.6
2016,3,22,13,30,926.0,123.0,7.0,23.0,909.0,853.7,660.5
2016,3,22,13,45,919.5,122.0,6.95,23.0,888.5,882.69,681.63
2016,3,22,14,0,913.0,121.0,6.9,23.0,868.0,908.06,700.23
2016,3,22,14,15,905.0,119.5,6.8,23.0,839.0,927.92,714.77
2016,3,22,14,30,897.0,118.0,6.7,23.0,810.0,943.95,726.7
2016,3,22,14,45,892.5,113.0,6.65,23.0,775.0,955.68,736.0
2016,3,22,15,0,888.0,108.0,6.6,23.0,740.0,963.49,742.71
2016,3,22,15,15,873.5,105.5,6.5,23.0,696.5,960.7,741.84
2016,3,22,15,30,859.0,103.0,6.4,23.0,653.0,965.07,746.32
2016,3,22,15,45,838.5,100.0,6.35,23.0,603.5,948.33,736.18
2016,3,22,16,0,818.0,97.0,6.3,23.0,554.0,927.88,723.57
2016,3,22,16,15,791.5,93.0,6.15,22.5,500.0,896.98,704.34
2016,3,22,16,30,765.0,89.0,6.0,22.0,446.0,862.91,682.62
2016,3,22,16,45,725.5,84.5,5.85,21.5,389.0,819.56,653.63
2016,3,22,17,0,686.0,80.0,5.7,21.0,332.0,768.69,618.26
2016,3,22,17,15,631.0,73.0,5.5,20.5,274.0,699.1,567.11
2016,3,22,17,30,576.0,66.0,5.3,20.0,216.0,629.26,513.6
2016,3,22,17,45,484.5,56.5,5.15,19.5,161.0,525.75,430.74
2016,3,22,18,0,393.0,47.0,5.0,19.0,106.0,425.34,346.15
2016,3,22,18,15,251.0,31.5,5.0,18.5,63.0,284.71,220.14
2016,3,22,18,30,109.0,16.0,5.0,18.0,20.0,126.32,0.0
2016,3,22,18,45,54.5,8.0,5.0,17.5,10.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,71.0,19.0,5.5,15.5,26.0,14.99,0.0
2016,3,23,7,0,142.0,38.0,5.6,16.0,52.0,29.43,18.74
2016,3,23,7,15,243.5,56.5,5.8,16.5,99.5,42.73,31.54
2016,3,23,7,30,345.0,75.0,6.0,17.0,147.0,56.08,43.75
2016,3,23,7,45,433.5,84.5,6.25,17.5,202.5,62.67,49.73
2016,3,23,8,0,522.0,94.0,6.5,18.0,258.0,71.37,57.29
2016,3,23,8,15,261.0,73.0,6.65,18.5,155.0,51.5,39.67
2016,3,23,8,30,0.0,52.0,6.8,19.0,52.0,43.04,32.07
2016,3,23,8,45,0.0,84.5,7.0,19.5,84.5,70.08,55.32
2016,3,23,9,0,0.0,117.0,7.2,20.0,117.0,95.0,76.39
2016,3,23,9,15,24.0,185.5,7.1,20.5,200.0,136.84,111.49
2016,3,23,9,30,48.0,254.0,7.0,21.0,283.0,177.27,144.81
2016,3,23,9,45,112.0,290.0,6.95,21.5,364.0,198.53,161.72
2016,3,23,10,0,176.0,326.0,6.9,22.0,445.0,216.87,164.22
2016,3,23,10,15,150.5,345.0,6.8,22.5,451.0,243.24,182.16
2016,3,23,10,30,125.0,364.0,6.7,23.0,457.0,266.87,200.53
2016,3,23,10,45,489.0,250.0,6.6,23.5,637.0,281.67,198.62
2016,3,23,11,0,853.0,136.0,6.5,24.0,817.0,351.34,245.28
2016,3,23,11,15,860.0,137.5,6.3,24.0,841.0,408.98,295.93
2016,3,23,11,30,867.0,139.0,6.1,24.0,865.0,468.55,347.18
2016,3,23,11,45,872.0,139.0,5.95,24.5,881.0,522.07,392.02
2016,3,23,12,0,877.0,139.0,5.8,25.0,897.0,574.57,434.66
2016,3,23,12,15,879.0,139.5,5.65,25.0,903.5,624.48,474.93
2016,3,23,12,30,881.0,140.0,5.5,25.0,910.0,672.67,512.81
2016,3,23,12,45,881.5,139.0,5.35,25.5,908.5,716.73,545.65
2016,3,23,13,0,882.0,138.0,5.2,26.0,907.0,758.46,575.86
2016,3,23,13,15,879.5,137.5,5.05,26.0,896.0,795.83,603.17
2016,3,23,13,30,877.0,137.0,4.9,26.0,885.0,830.29,626.7
2016,3,23,13,45,872.5,135.5,4.8,26.5,865.5,859.13,645.17
2016,3,23,14,0,868.0,134.0,4.7,27.0,846.0,884.6,661.23
2016,3,23,14,15,860.0,132.0,4.6,27.0,818.0,913.38,680.86
2016,3,23,14,30,852.0,130.0,4.5,27.0,790.0,928.67,691.51
2016,3,23,14,45,838.0,129.0,4.4,27.0,753.5,935.67,696.86
2016,3,23,15,0,824.0,128.0,4.3,27.0,717.0,938.7,699.75
2016,3,23,15,15,809.0,125.0,4.2,26.5,674.5,934.68,699.44
2016,3,23,15,30,794.0,122.0,4.1,26.0,632.0,926.79,696.72
2016,3,23,15,45,770.5,119.0,4.05,26.0,583.5,907.0,684.91
2016,3,23,16,0,747.0,116.0,4.0,26.0,535.0,890.52,675.53
2016,3,23,16,15,719.0,111.0,3.75,25.5,483.0,857.82,655.16
2016,3,23,16,30,691.0,106.0,3.5,25.0,431.0,822.25,632.64
2016,3,23,16,45,650.0,100.0,3.3,24.5,375.0,770.72,598.58
2016,3,23,17,0,609.0,94.0,3.1,24.0,319.0,717.36,562.38
2016,3,23,17,15,552.5,85.5,2.9,23.0,263.5,645.64,512.29
2016,3,23,17,30,496.0,77.0,2.7,22.0,208.0,573.61,459.62
2016,3,23,17,45,408.0,65.0,2.5,21.5,155.0,467.47,376.81
2016,3,23,18,0,320.0,53.0,2.3,21.0,102.0,372.54,298.71
2016,3,23,18,15,160.0,36.5,2.5,20.5,61.0,220.56,167.94
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,22.03,0.0
