Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,8.54,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.5,15.0,5.8,8.5,33.0,12.16,0.0
2016,3,24,7,0,355.0,30.0,6.0,9.0,66.0,24.57,15.43
2016,3,24,7,15,466.0,40.0,6.15,9.0,119.0,32.31,23.32
2016,3,24,7,30,577.0,50.0,6.3,9.0,172.0,39.99,30.67
2016,3,24,7,45,645.5,56.5,6.5,9.5,231.5,44.54,34.93
2016,3,24,8,0,714.0,63.0,6.7,10.0,291.0,53.38,42.88
2016,3,24,8,15,756.0,68.0,6.7,10.5,350.0,56.76,45.73
2016,3,24,8,30,798.0,73.0,6.7,11.0,409.0,60.08,48.46
2016,3,24,8,45,829.5,76.0,6.75,11.5,467.0,61.71,49.63
2016,3,24,9,0,861.0,79.0,6.8,12.0,525.0,63.33,50.77
2016,3,24,9,15,881.5,82.0,6.75,12.5,578.0,73.68,59.6
2016,3,24,9,30,902.0,85.0,6.7,13.0,631.0,75.77,61.12
2016,3,24,9,45,920.0,86.0,6.65,13.5,679.5,76.45,61.4
2016,3,24,10,0,938.0,87.0,6.6,14.0,728.0,115.27,66.0
2016,3,24,10,15,949.0,89.0,6.55,14.5,769.0,177.96,101.14
2016,3,24,10,30,960.0,91.0,6.5,15.0,810.0,241.58,150.52
2016,3,24,10,45,969.5,91.5,6.5,15.5,843.5,304.49,205.47
2016,3,24,11,0,979.0,92.0,6.5,16.0,877.0,367.62,262.6
2016,3,24,11,15,984.5,93.0,6.4,16.0,902.0,429.62,319.36
2016,3,24,11,30,990.0,94.0,6.3,16.0,927.0,490.9,374.56
2016,3,24,11,45,991.5,95.5,6.25,16.5,942.5,549.7,425.76
2016,3,24,12,0,993.0,97.0,6.2,17.0,958.0,606.88,474.06
2016,3,24,12,15,994.5,97.5,6.1,17.0,965.0,661.43,519.68
2016,3,24,12,30,996.0,98.0,6.0,17.0,972.0,713.88,562.47
2016,3,24,12,45,995.5,98.0,5.95,17.5,969.5,762.24,600.16
2016,3,24,13,0,995.0,98.0,5.9,18.0,967.0,807.88,634.8
2016,3,24,13,15,992.5,97.5,5.8,18.0,955.5,848.62,664.18
2016,3,24,13,30,990.0,97.0,5.7,18.0,944.0,886.07,691.01
2016,3,24,13,45,986.0,96.0,5.65,18.5,923.5,918.35,712.93
2016,3,24,14,0,982.0,95.0,5.6,19.0,903.0,946.93,732.14
2016,3,24,14,15,975.5,94.0,5.5,19.0,874.5,969.5,748.23
2016,3,24,14,30,969.0,93.0,5.4,19.0,846.0,988.09,761.62
2016,3,24,14,45,958.0,92.5,5.3,19.0,808.5,999.05,769.79
2016,3,24,15,0,947.0,92.0,5.2,19.0,771.0,1005.89,775.28
2016,3,24,15,15,934.5,90.0,5.05,18.5,727.0,1005.53,777.06
2016,3,24,15,30,922.0,88.0,4.9,18.0,683.0,1001.11,776.22
2016,3,24,15,45,907.0,85.0,4.75,18.0,633.5,989.15,768.75
2016,3,24,16,0,892.0,82.0,4.6,18.0,584.0,973.39,758.79
2016,3,24,16,15,868.5,78.5,4.3,17.5,529.0,945.26,740.44
2016,3,24,16,30,845.0,75.0,4.0,17.0,474.0,924.34,727.99
2016,3,24,16,45,813.0,70.5,3.7,17.0,415.5,880.44,697.32
2016,3,24,17,0,781.0,66.0,3.4,17.0,357.0,834.07,664.38
2016,3,24,17,15,731.5,61.0,2.9,16.0,297.0,769.2,617.92
2016,3,24,17,30,682.0,56.0,2.4,15.0,237.0,703.36,568.51
2016,3,24,17,45,600.5,48.5,1.95,14.0,179.5,614.67,498.85
2016,3,24,18,0,519.0,41.0,1.5,13.0,122.0,522.23,421.88
2016,3,24,18,15,368.0,29.0,1.45,12.5,74.0,373.78,292.87
2016,3,24,18,30,217.0,17.0,1.4,12.0,26.0,213.54,0.0
2016,3,24,18,45,108.5,8.5,1.4,11.5,13.0,7.26,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,45,191.0,16.0,0.5,7.0,36.0,12.98,0.0
2016,3,25,7,0,382.0,32.0,0.5,8.0,72.0,26.3,17.29
2016,3,25,7,15,488.5,42.0,0.65,8.5,126.5,34.0,25.04
2016,3,25,7,30,595.0,52.0,0.8,9.0,181.0,41.62,32.28
2016,3,25,7,45,655.0,59.5,0.95,10.0,240.0,46.84,37.03
2016,3,25,8,0,715.0,67.0,1.1,11.0,299.0,56.58,45.64
2016,3,25,8,15,754.5,72.0,1.5,12.0,357.5,59.8,48.2
2016,3,25,8,30,794.0,77.0,1.9,13.0,416.0,62.96,50.63
2016,3,25,8,45,819.0,81.5,2.3,14.0,471.5,65.47,52.44
2016,3,25,9,0,844.0,86.0,2.7,15.0,527.0,67.88,54.13
2016,3,25,9,15,863.5,89.0,2.7,15.5,579.0,69.05,54.84
2016,3,25,9,30,883.0,92.0,2.7,16.0,631.0,79.78,63.8
2016,3,25,9,45,894.5,96.0,2.7,16.5,676.5,82.02,65.4
2016,3,25,10,0,906.0,100.0,2.7,17.0,722.0,124.92,72.24
2016,3,25,10,15,916.5,102.0,2.65,17.5,761.5,185.83,106.73
2016,3,25,10,30,927.0,104.0,2.6,18.0,801.0,247.59,153.94
2016,3,25,10,45,931.5,107.0,2.55,18.5,832.5,309.19,206.38
2016,3,25,11,0,936.0,110.0,2.5,19.0,864.0,370.52,259.96
2016,3,25,11,15,941.0,111.5,2.45,19.0,888.0,430.49,312.57
2016,3,25,11,30,946.0,113.0,2.4,19.0,912.0,489.77,363.46
2016,3,25,11,45,945.5,116.0,2.4,19.5,926.5,546.61,410.43
2016,3,25,12,0,945.0,119.0,2.4,20.0,941.0,601.78,454.48
2016,3,25,12,15,945.5,119.0,2.45,20.0,947.0,653.35,495.62
2016,3,25,12,30,946.0,119.0,2.5,20.0,953.0,702.84,534.18
2016,3,25,12,45,940.5,121.5,2.6,20.5,948.5,748.07,567.93
2016,3,25,13,0,935.0,124.0,2.7,21.0,944.0,790.41,598.86
2016,3,25,13,15,931.5,123.5,2.8,21.0,932.0,828.64,626.54
2016,3,25,13,30,928.0,123.0,2.9,21.0,920.0,863.7,651.35
2016,3,25,13,45,918.5,124.0,3.0,21.0,898.0,891.87,671.52
2016,3,25,14,0,909.0,125.0,3.1,21.0,876.0,916.33,689.33
2016,3,25,14,15,900.5,123.5,3.15,21.0,846.5,935.48,703.34
2016,3,25,14,30,892.0,122.0,3.2,21.0,817.0,950.78,714.94
2016,3,25,14,45,881.0,119.5,3.3,21.0,780.0,958.88,722.25
2016,3,25,15,0,870.0,117.0,3.4,21.0,743.0,974.26,734.77
2016,3,25,15,15,855.0,114.5,3.45,21.0,699.5,970.92,734.38
2016,3,25,15,30,840.0,112.0,3.5,21.0,656.0,963.6,731.62
2016,3,25,15,45,819.0,109.0,3.55,21.0,606.5,946.07,722.02
2016,3,25,16,0,798.0,106.0,3.6,21.0,557.0,924.85,710.0
2016,3,25,16,15,771.5,101.5,3.45,20.5,503.0,893.11,690.72
2016,3,25,16,30,745.0,97.0,3.3,20.0,449.0,864.89,673.81
2016,3,25,16,45,708.0,91.0,3.2,19.5,392.5,816.14,642.11
2016,3,25,17,0,671.0,85.0,3.1,19.0,336.0,765.41,608.19
2016,3,25,17,15,617.0,77.5,2.8,18.0,278.5,695.86,559.02
2016,3,25,17,30,563.0,70.0,2.5,17.0,221.0,625.99,507.4
2016,3,25,17,45,480.0,59.5,2.25,16.0,166.5,528.08,431.25
2016,3,25,18,0,397.0,49.0,2.0,15.0,112.0,432.91,352.94
2016,3,25,18,15,263.0,33.5,2.0,14.5,68.0,297.31,234.6
2016,3,25,18,30,129.0,18.0,2.0,14.0,24.0,147.62,0.0
2016,3,25,18,45,64.5,9.0,2.0,13.5,12.0,53.29,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,93.0,21.5,2.15,9.5,31.5,17.0,1.55
2016,3,26,7,0,186.0,43.0,2.4,10.0,63.0,32.86,22.86
2016,3,26,7,15,282.5,61.0,2.6,11.0,113.0,46.08,35.49
2016,3,26,7,30,379.0,79.0,2.8,12.0,163.0,58.98,47.36
2016,3,26,7,45,189.5,88.5,3.0,13.0,130.5,65.74,53.41
2016,3,26,8,0,0.0,98.0,3.2,14.0,98.0,78.18,64.22
2016,3,26,8,15,36.0,138.5,3.2,14.5,154.0,103.78,86.44
2016,3,26,8,30,72.0,179.0,3.2,15.0,210.0,129.82,108.59
2016,3,26,8,45,393.5,151.0,3.25,15.5,355.0,100.51,82.59
2016,3,26,9,0,715.0,123.0,3.3,16.0,500.0,84.29,68.13
2016,3,26,9,15,444.0,204.5,3.15,16.5,446.0,129.28,106.37
2016,3,26,9,30,173.0,286.0,3.0,17.0,392.0,185.89,153.48
2016,3,26,9,45,172.0,310.0,2.95,18.0,422.5,197.78,162.19
2016,3,26,10,0,171.0,334.0,2.9,19.0,453.0,224.01,169.8
2016,3,26,10,15,127.0,345.5,2.8,19.0,436.5,243.61,184.14
2016,3,26,10,30,83.0,357.0,2.7,19.0,420.0,268.54,204.85
2016,3,26,10,45,180.0,375.0,2.6,19.5,518.5,305.64,229.47
2016,3,26,11,0,277.0,393.0,2.5,20.0,617.0,356.92,266.19
2016,3,26,11,15,569.0,272.5,2.45,20.5,750.0,404.32,298.07
2016,3,26,11,30,861.0,152.0,2.4,21.0,883.0,482.78,356.84
2016,3,26,11,45,862.5,154.5,2.4,21.5,897.5,537.69,401.36
2016,3,26,12,0,864.0,157.0,2.4,22.0,912.0,591.38,443.57
2016,3,26,12,15,865.5,157.0,2.45,22.0,918.0,641.63,483.09
2016,3,26,12,30,867.0,157.0,2.5,22.0,924.0,690.12,520.37
2016,3,26,12,45,864.5,158.0,2.6,22.5,921.0,734.75,553.28
2016,3,26,13,0,862.0,159.0,2.7,23.0,918.0,776.88,583.7
2016,3,26,13,15,858.5,158.0,2.8,23.0,906.0,813.74,611.15
2016,3,26,13,30,855.0,157.0,2.9,23.0,894.0,847.54,635.37
2016,3,26,13,45,850.0,155.0,3.05,23.0,874.0,875.93,655.91
2016,3,26,14,0,845.0,153.0,3.2,23.0,854.0,900.84,674.25
2016,3,26,14,15,587.5,258.0,3.25,23.0,737.5,807.76,608.5
2016,3,26,14,30,330.0,363.0,3.3,23.0,621.0,678.64,513.56
2016,3,26,14,45,436.0,306.5,3.35,23.0,631.5,750.13,569.16
2016,3,26,15,0,542.0,250.0,3.4,23.0,642.0,806.74,613.11
2016,3,26,15,15,472.5,257.5,3.35,22.5,585.0,760.35,581.12
2016,3,26,15,30,403.0,265.0,3.3,22.0,528.0,691.37,533.53
2016,3,26,15,45,387.5,246.5,3.3,22.0,484.0,662.99,515.11
2016,3,26,16,0,372.0,228.0,3.3,22.0,440.0,632.37,494.63
2016,3,26,16,15,337.0,210.5,3.1,21.5,388.5,582.25,459.31
2016,3,26,16,30,302.0,193.0,2.9,21.0,337.0,530.89,422.49
2016,3,26,16,45,280.5,173.5,2.75,21.0,294.0,488.87,391.77
2016,3,26,17,0,259.0,154.0,2.6,21.0,251.0,446.07,359.77
2016,3,26,17,15,238.0,130.0,2.3,20.0,208.0,396.74,322.93
2016,3,26,17,30,217.0,106.0,2.0,19.0,165.0,346.63,284.08
2016,3,26,17,45,178.5,83.0,1.75,18.0,124.0,282.63,231.93
2016,3,26,18,0,140.0,60.0,1.5,17.0,83.0,219.14,178.12
2016,3,26,18,15,70.0,39.0,1.55,16.5,50.5,119.86,92.04
2016,3,26,18,30,0.0,18.0,1.6,16.0,18.0,16.51,0.0
2016,3,26,18,45,0.0,9.0,1.65,16.0,9.0,7.68,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,78.0,23.0,3.9,14.0,32.0,18.11,4.05
2016,3,27,7,0,156.0,46.0,4.5,15.0,64.0,35.3,24.56
2016,3,27,7,15,247.0,66.0,4.75,15.0,113.0,49.5,37.94
2016,3,27,7,30,338.0,86.0,5.0,15.0,162.0,63.64,50.93
2016,3,27,7,45,404.0,100.0,5.25,15.5,216.5,72.97,59.28
2016,3,27,8,0,470.0,114.0,5.5,16.0,271.0,82.02,67.1
2016,3,27,8,15,399.0,140.5,5.7,16.5,290.5,97.5,80.35
2016,3,27,8,30,328.0,167.0,5.9,17.0,310.0,116.26,96.2
2016,3,27,8,45,170.0,176.5,6.15,17.5,251.5,125.96,104.02
2016,3,27,9,0,12.0,186.0,6.4,18.0,193.0,143.63,118.57
2016,3,27,9,15,11.5,196.0,6.4,18.0,203.0,151.56,124.89
2016,3,27,9,30,11.0,206.0,6.4,18.0,213.0,159.33,131.07
2016,3,27,9,45,110.5,268.5,6.45,18.0,345.0,176.25,144.95
2016,3,27,10,0,210.0,331.0,6.5,18.0,477.0,226.43,172.04
2016,3,27,10,15,170.0,351.5,6.35,18.0,474.0,253.35,191.98
2016,3,27,10,30,130.0,372.0,6.2,18.0,471.0,275.83,211.01
2016,3,27,10,45,483.5,265.0,6.1,18.5,654.5,297.62,215.73
2016,3,27,11,0,837.0,158.0,6.0,19.0,838.0,374.4,269.62
2016,3,27,11,15,844.0,159.5,5.85,19.0,862.0,431.38,320.21
2016,3,27,11,30,851.0,161.0,5.7,19.0,886.0,488.17,369.75
2016,3,27,11,45,877.5,148.5,5.6,19.5,907.5,543.35,416.12
2016,3,27,12,0,904.0,136.0,5.5,20.0,929.0,598.69,461.4
2016,3,27,12,15,906.0,136.0,5.4,20.0,935.5,649.32,502.72
2016,3,27,12,30,908.0,136.0,5.3,20.0,942.0,698.14,541.58
2016,3,27,12,45,913.0,132.5,5.25,20.5,941.5,744.16,576.59
2016,3,27,13,0,918.0,129.0,5.2,21.0,941.0,788.01,609.15
2016,3,27,13,15,915.5,128.5,5.15,21.0,929.5,826.3,637.04
2016,3,27,13,30,913.0,128.0,5.1,21.0,918.0,861.56,662.05
2016,3,27,13,45,912.0,124.5,5.1,21.0,898.5,892.11,683.99
2016,3,27,14,0,911.0,121.0,5.1,21.0,879.0,919.25,703.61
2016,3,27,14,15,904.0,119.5,5.05,21.0,850.5,939.48,718.15
2016,3,27,14,30,897.0,118.0,5.0,21.0,822.0,955.92,730.21
2016,3,27,14,45,890.0,114.5,4.95,21.0,786.5,966.47,738.33
2016,3,27,15,0,883.0,111.0,4.9,21.0,751.0,973.11,743.95
2016,3,27,15,15,869.5,108.5,4.8,21.0,708.0,982.01,750.97
2016,3,27,15,30,856.0,106.0,4.7,21.0,665.0,975.94,747.76
2016,3,27,15,45,841.0,101.5,4.65,21.0,616.5,962.17,739.89
2016,3,27,16,0,826.0,97.0,4.6,21.0,568.0,944.66,729.58
2016,3,27,16,15,801.0,93.0,4.4,20.5,514.0,914.55,710.69
2016,3,27,16,30,776.0,89.0,4.2,20.0,460.0,881.25,689.99
2016,3,27,16,45,744.5,83.0,4.05,19.5,403.5,836.48,660.87
2016,3,27,17,0,713.0,77.0,3.9,19.0,347.0,795.74,634.0
2016,3,27,17,15,662.0,70.5,3.4,18.0,289.0,729.14,586.37
2016,3,27,17,30,611.0,64.0,2.9,17.0,231.0,662.16,536.43
2016,3,27,17,45,534.0,54.5,2.4,16.0,175.5,569.19,463.58
2016,3,27,18,0,457.0,45.0,1.9,15.0,120.0,478.86,388.73
2016,3,27,18,15,228.5,36.5,1.85,14.5,74.0,272.67,216.27
2016,3,27,18,30,0.0,28.0,1.8,14.0,28.0,38.47,3.56
2016,3,27,18,45,0.0,14.0,1.8,13.5,14.0,11.95,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,185.0,18.5,2.4,7.5,40.0,14.91,3.87
2016,3,28,7,0,370.0,37.0,2.7,8.0,80.0,30.28,21.06
2016,3,28,7,15,470.0,47.0,2.75,9.0,134.0,37.76,28.43
2016,3,28,7,30,570.0,57.0,2.8,10.0,188.0,45.17,35.35
2016,3,28,7,45,627.5,64.5,2.9,11.0,246.0,50.18,39.85
2016,3,28,8,0,685.0,72.0,3.0,12.0,304.0,55.07,44.05
2016,3,28,8,15,725.5,77.5,3.05,12.5,362.0,63.5,51.34
2016,3,28,8,30,766.0,83.0,3.1,13.0,420.0,66.84,54.01
2016,3,28,8,45,791.5,88.0,3.2,14.0,475.0,69.5,55.92
2016,3,28,9,0,817.0,93.0,3.3,15.0,530.0,72.03,57.69
2016,3,28,9,15,837.0,96.5,3.15,15.5,581.5,73.31,58.48
2016,3,28,9,30,857.0,100.0,3.0,16.0,633.0,74.51,59.2
2016,3,28,9,45,870.0,103.5,2.9,16.5,678.5,75.5,59.75
2016,3,28,10,0,883.0,107.0,2.8,17.0,724.0,137.86,79.51
2016,3,28,10,15,894.0,109.0,2.65,17.5,763.0,197.52,116.08
2016,3,28,10,30,905.0,111.0,2.5,18.0,802.0,258.1,163.56
2016,3,28,10,45,911.0,114.0,2.45,18.5,833.5,318.75,215.48
2016,3,28,11,0,917.0,117.0,2.4,19.0,865.0,379.32,268.25
2016,3,28,11,15,922.0,118.0,2.3,19.0,888.5,437.84,319.3
2016,3,28,11,30,927.0,119.0,2.2,19.0,912.0,495.67,368.5
2016,3,28,11,45,927.5,121.0,2.15,19.5,926.0,551.12,413.78
2016,3,28,12,0,928.0,123.0,2.1,20.0,940.0,605.01,456.2
2016,3,28,12,15,928.5,123.5,2.0,20.5,946.0,656.0,494.71
2016,3,28,12,30,929.0,124.0,1.9,21.0,952.0,704.98,530.32
2016,3,28,12,45,925.0,125.5,1.85,21.5,948.0,749.49,561.89
2016,3,28,13,0,921.0,127.0,1.8,22.0,944.0,791.26,590.62
2016,3,28,13,15,917.5,126.5,1.75,22.0,931.5,828.77,615.68
2016,3,28,13,30,914.0,126.0,1.7,22.0,919.0,863.17,638.09
2016,3,28,13,45,905.5,126.5,1.7,22.0,897.0,891.03,656.66
2016,3,28,14,0,897.0,127.0,1.7,22.0,875.0,915.26,672.94
2016,3,28,14,15,889.0,125.5,1.75,22.0,846.0,934.31,686.57
2016,3,28,14,30,881.0,124.0,1.8,22.0,817.0,949.58,697.94
2016,3,28,14,45,869.0,122.0,1.85,22.0,780.0,956.79,704.29
2016,3,28,15,0,857.0,120.0,1.9,22.0,743.0,971.67,715.93
2016,3,28,15,15,842.0,117.5,1.95,22.0,700.0,967.9,715.5
2016,3,28,15,30,827.0,115.0,2.0,22.0,657.0,960.21,712.88
2016,3,28,15,45,806.5,111.5,2.15,22.0,608.0,942.22,704.68
2016,3,28,16,0,786.0,108.0,2.3,22.0,559.0,920.59,694.02
2016,3,28,16,15,759.5,103.5,2.3,21.5,505.5,888.57,676.05
2016,3,28,16,30,733.0,99.0,2.3,21.0,452.0,860.29,660.49
2016,3,28,16,45,695.5,93.5,2.3,21.0,395.5,811.5,628.89
2016,3,28,17,0,658.0,88.0,2.3,21.0,339.0,760.79,595.23
2016,3,28,17,15,605.0,80.5,2.1,20.0,282.0,691.95,547.94
2016,3,28,17,30,552.0,73.0,1.9,19.0,225.0,622.77,498.23
2016,3,28,17,45,469.5,62.5,1.75,18.0,170.5,524.98,424.02
2016,3,28,18,0,387.0,52.0,1.6,17.0,116.0,429.81,347.52
2016,3,28,18,15,262.0,36.0,1.65,16.5,71.5,297.74,235.27
2016,3,28,18,30,137.0,20.0,1.7,16.0,27.0,160.14,47.28
2016,3,28,18,45,68.5,10.0,1.8,15.5,13.5,57.19,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,11.5,2.15,14.0,11.5,9.46,0.83
2016,3,29,7,0,0.0,23.0,2.5,15.0,23.0,18.96,10.75
2016,3,29,7,15,0.0,38.5,2.75,15.5,38.5,31.83,22.47
2016,3,29,7,30,0.0,54.0,3.0,16.0,54.0,44.52,33.92
2016,3,29,7,45,0.0,71.5,3.3,16.5,71.5,58.34,46.17
2016,3,29,8,0,0.0,89.0,3.6,17.0,89.0,72.03,58.04
2016,3,29,8,15,0.0,111.0,3.7,17.5,111.0,88.79,72.36
2016,3,29,8,30,0.0,133.0,3.8,18.0,133.0,105.31,86.23
2016,3,29,8,45,0.0,142.5,3.9,19.0,142.5,112.99,92.12
2016,3,29,9,0,0.0,152.0,4.0,20.0,152.0,120.56,97.83
2016,3,29,9,15,0.0,137.0,4.0,20.0,137.0,110.48,88.97
2016,3,29,9,30,0.0,122.0,4.0,20.0,122.0,99.72,79.6
2016,3,29,9,45,0.0,117.0,4.0,20.5,117.0,96.13,76.19
2016,3,29,10,0,0.0,112.0,4.0,21.0,112.0,92.5,69.53
2016,3,29,10,15,3.0,151.0,4.0,21.0,153.5,123.26,93.86
2016,3,29,10,30,6.0,190.0,4.0,21.0,195.0,154.17,118.03
2016,3,29,10,45,8.5,211.5,4.0,21.5,218.5,172.31,131.77
2016,3,29,11,0,11.0,233.0,4.0,22.0,242.0,190.97,145.87
2016,3,29,11,15,5.5,181.0,4.0,22.5,185.5,150.28,113.85
2016,3,29,11,30,0.0,129.0,4.0,23.0,129.0,106.98,79.67
2016,3,29,11,45,0.0,134.0,4.05,23.5,134.5,111.24,82.83
2016,3,29,12,0,0.0,139.0,4.1,24.0,140.0,115.54,85.98
2016,3,29,12,15,0.0,134.5,4.1,24.0,135.0,112.05,83.22
2016,3,29,12,30,0.0,130.0,4.1,24.0,130.0,108.52,80.43
2016,3,29,12,45,2.0,144.0,4.2,24.5,145.5,121.74,90.67
2016,3,29,13,0,4.0,158.0,4.3,25.0,161.0,135.27,101.1
2016,3,29,13,15,4.0,160.5,4.35,25.0,164.0,137.83,103.14
2016,3,29,13,30,4.0,163.0,4.4,25.0,167.0,140.4,105.22
2016,3,29,13,45,5.5,177.0,4.45,25.0,182.5,154.13,116.05
2016,3,29,14,0,7.0,191.0,4.5,25.0,198.0,168.2,127.14
2016,3,29,14,15,3.5,154.0,4.55,25.0,157.5,133.37,100.07
2016,3,29,14,30,0.0,117.0,4.6,25.0,117.0,98.28,72.56
2016,3,29,14,45,0.0,117.0,4.65,25.0,117.0,98.32,72.75
2016,3,29,15,0,0.0,117.0,4.7,25.0,117.0,98.37,72.95
2016,3,29,15,15,0.0,114.5,4.7,25.0,114.5,96.26,71.45
2016,3,29,15,30,0.0,112.0,4.7,25.0,112.0,94.16,69.98
2016,3,29,15,45,4.0,150.0,4.7,25.0,152.5,133.35,101.55
2016,3,29,16,0,8.0,188.0,4.7,25.0,193.0,176.23,135.95
2016,3,29,16,15,4.0,116.0,4.5,24.5,118.5,102.95,78.02
2016,3,29,16,30,0.0,44.0,4.3,24.0,44.0,36.41,24.24
2016,3,29,16,45,0.0,38.5,4.15,23.5,38.5,31.82,20.65
2016,3,29,17,0,0.0,33.0,4.0,23.0,33.0,27.24,16.99
2016,3,29,17,15,0.0,27.0,3.75,22.5,27.0,22.26,12.94
2016,3,29,17,30,0.0,21.0,3.5,22.0,21.0,17.29,8.82
2016,3,29,17,45,0.0,16.0,3.25,21.5,16.0,13.16,5.34
2016,3,29,18,0,0.0,11.0,3.0,21.0,11.0,9.03,1.82
2016,3,29,18,15,0.0,6.5,3.15,20.5,6.5,5.33,0.0
2016,3,29,18,30,0.0,2.0,3.3,20.0,2.0,1.64,0.0
2016,3,29,18,45,0.0,1.0,3.45,20.0,1.0,0.85,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.5,3.9,19.0,4.5,3.69,0.0
2016,3,30,7,0,0.0,9.0,3.9,19.0,9.0,7.39,0.66
2016,3,30,7,15,0.0,15.5,4.0,19.0,15.5,12.74,5.48
2016,3,30,7,30,0.0,22.0,4.1,19.0,22.0,18.11,10.31
2016,3,30,7,45,0.0,29.0,4.25,19.5,29.0,23.91,15.42
2016,3,30,8,0,0.0,36.0,4.4,20.0,36.0,29.72,20.45
2016,3,30,8,15,0.0,50.5,4.45,20.0,50.5,41.78,30.9
2016,3,30,8,30,0.0,65.0,4.5,20.0,65.0,53.88,41.27
2016,3,30,8,45,0.0,76.5,4.55,20.5,76.5,63.5,49.3
2016,3,30,9,0,0.0,88.0,4.6,21.0,88.0,73.15,57.24
2016,3,30,9,15,0.0,75.0,4.75,21.0,75.0,62.31,47.8
2016,3,30,9,30,0.0,62.0,4.9,21.0,62.0,51.5,38.44
2016,3,30,9,45,0.0,83.5,5.05,21.0,83.5,69.5,53.6
2016,3,30,10,0,0.0,105.0,5.2,21.0,105.0,87.03,65.16
2016,3,30,10,15,1.5,135.0,5.3,21.0,136.5,110.83,84.04
2016,3,30,10,30,3.0,165.0,5.4,21.0,168.0,134.72,102.87
2016,3,30,10,45,2.5,159.0,5.55,21.5,162.0,130.66,99.3
2016,3,30,11,0,2.0,153.0,5.7,22.0,156.0,126.35,95.59
2016,3,30,11,15,8.0,212.0,5.8,22.0,220.0,175.53,134.17
2016,3,30,11,30,14.0,271.0,5.9,22.0,284.0,225.41,172.96
2016,3,30,11,45,14.5,276.5,6.0,22.5,290.0,232.22,177.84
2016,3,30,12,0,15.0,282.0,6.1,23.0,296.0,239.11,182.83
2016,3,30,12,15,14.0,270.0,6.05,23.0,283.0,231.07,176.63
2016,3,30,12,30,13.0,258.0,6.0,23.0,270.0,222.57,170.09
2016,3,30,12,45,16.0,287.0,6.0,23.5,301.5,250.48,191.38
2016,3,30,13,0,19.0,316.0,6.0,24.0,333.0,279.29,213.17
2016,3,30,13,15,24.5,336.0,5.9,24.0,358.0,311.42,237.85
2016,3,30,13,30,30.0,356.0,5.8,24.0,383.0,339.19,259.14
2016,3,30,13,45,39.5,366.5,5.7,24.5,401.0,362.87,276.93
2016,3,30,14,0,49.0,377.0,5.6,25.0,419.0,387.76,295.57
2016,3,30,14,15,95.5,386.0,5.45,25.0,463.0,445.8,340.67
2016,3,30,14,30,142.0,395.0,5.3,25.0,507.0,524.12,400.09
2016,3,30,14,45,106.5,366.0,5.2,25.5,448.0,452.69,346.17
2016,3,30,15,0,71.0,337.0,5.1,26.0,389.0,395.93,302.95
2016,3,30,15,15,80.5,320.5,5.0,25.5,376.5,394.52,303.72
2016,3,30,15,30,90.0,304.0,4.9,25.0,364.0,392.8,304.19
2016,3,30,15,45,47.5,241.5,4.8,25.0,273.5,286.28,222.31
2016,3,30,16,0,5.0,179.0,4.7,25.0,183.0,164.1,126.03
2016,3,30,16,15,186.0,182.5,4.45,24.5,273.5,382.22,304.38
2016,3,30,16,30,367.0,186.0,4.2,24.0,364.0,585.93,464.24
2016,3,30,16,45,353.0,165.5,4.0,24.0,320.0,548.07,436.12
2016,3,30,17,0,339.0,145.0,3.8,24.0,276.0,508.71,407.51
2016,3,30,17,15,318.0,123.0,3.4,23.0,230.5,459.56,371.62
2016,3,30,17,30,297.0,101.0,3.0,22.0,185.0,409.47,333.6
2016,3,30,17,45,260.5,80.5,2.6,21.5,141.5,347.77,283.62
2016,3,30,18,0,224.0,60.0,2.2,21.0,98.0,305.52,246.49
2016,3,30,18,15,148.5,40.5,2.25,20.5,61.5,197.49,154.63
2016,3,30,18,30,73.0,21.0,2.3,20.0,25.0,100.5,40.75
2016,3,30,18,45,36.5,10.5,2.35,19.5,12.5,34.96,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,14.5,4.5,2.6,15.0,4.5,0.0,0.0
2016,3,31,6,30,29.0,9.0,2.9,15.0,9.0,7.68,0.0
2016,3,31,6,45,161.5,27.0,3.25,15.5,46.5,20.89,10.2
2016,3,31,7,0,294.0,45.0,3.6,16.0,84.0,34.59,24.27
2016,3,31,7,15,389.0,58.0,3.7,16.5,136.0,46.23,35.04
2016,3,31,7,30,484.0,71.0,3.8,17.0,188.0,55.59,43.54
2016,3,31,7,45,562.0,76.5,3.95,17.5,247.0,58.57,46.17
2016,3,31,8,0,640.0,82.0,4.1,18.0,306.0,61.7,48.75
2016,3,31,8,15,682.5,87.5,4.3,19.0,364.0,64.49,50.83
2016,3,31,8,30,725.0,93.0,4.5,20.0,422.0,67.22,52.79
2016,3,31,8,45,769.5,93.0,4.7,21.0,480.5,72.44,56.84
2016,3,31,9,0,814.0,93.0,4.9,22.0,539.0,71.59,55.66
2016,3,31,9,15,835.5,96.5,4.8,22.5,591.0,72.88,56.43
2016,3,31,9,30,857.0,100.0,4.7,23.0,643.0,74.08,57.14
2016,3,31,9,45,882.0,98.5,4.6,23.5,692.0,85.75,66.62
2016,3,31,10,0,907.0,97.0,4.5,24.0,741.0,143.78,78.22
2016,3,31,10,15,918.5,99.0,4.45,24.5,781.0,204.77,117.32
2016,3,31,10,30,930.0,101.0,4.4,25.0,821.0,266.71,166.13
2016,3,31,10,45,941.0,101.0,4.35,25.5,854.5,327.92,218.0
2016,3,31,11,0,952.0,101.0,4.3,26.0,888.0,389.5,270.93
2016,3,31,11,15,957.5,102.0,4.2,26.0,912.0,449.79,322.9
2016,3,31,11,30,963.0,103.0,4.1,26.0,936.0,509.39,373.09
2016,3,31,11,45,966.5,103.5,4.1,26.5,951.5,566.67,419.52
2016,3,31,12,0,970.0,104.0,4.1,27.0,967.0,622.56,463.37
2016,3,31,12,15,971.0,104.5,4.05,27.0,973.0,675.34,504.44
2016,3,31,12,30,972.0,105.0,4.0,27.0,979.0,726.03,542.9
2016,3,31,12,45,972.0,104.5,4.0,27.0,976.5,772.88,577.93
2016,3,31,13,0,972.0,104.0,4.0,27.0,974.0,817.1,609.63
2016,3,31,13,15,969.5,103.5,3.9,27.0,961.5,856.52,636.11
2016,3,31,13,30,967.0,103.0,3.8,27.0,949.0,892.73,660.24
2016,3,31,13,45,963.5,101.5,3.75,27.0,928.5,923.74,681.06
2016,3,31,14,0,960.0,100.0,3.7,27.0,908.0,951.13,699.49
2016,3,31,14,15,953.5,98.5,3.65,27.0,879.0,972.07,713.72
2016,3,31,14,30,947.0,97.0,3.6,27.0,850.0,989.08,725.51
2016,3,31,14,45,935.5,97.0,3.55,27.0,812.5,999.04,732.83
2016,3,31,15,0,924.0,97.0,3.5,27.0,775.0,1004.99,737.74
2016,3,31,15,15,911.5,95.0,3.4,26.5,731.5,1003.74,739.25
2016,3,31,15,30,899.0,93.0,3.3,26.0,688.0,998.55,738.39
2016,3,31,15,45,884.0,89.5,3.2,26.0,639.0,985.29,730.92
2016,3,31,16,0,869.0,86.0,3.1,26.0,590.0,968.31,721.18
2016,3,31,16,15,846.0,83.0,2.9,25.5,535.5,951.65,712.38
2016,3,31,16,30,823.0,80.0,2.7,25.0,481.0,920.68,693.85
2016,3,31,16,45,791.5,75.5,2.55,24.5,423.0,876.71,666.65
2016,3,31,17,0,760.0,71.0,2.4,24.0,365.0,830.34,637.18
2016,3,31,17,15,711.5,65.5,2.25,22.5,306.0,765.14,595.6
2016,3,31,17,30,663.0,60.0,2.1,21.0,247.0,705.93,556.12
2016,3,31,17,45,581.5,52.5,1.95,20.0,189.5,609.86,485.26
2016,3,31,18,0,500.0,45.0,1.8,19.0,132.0,516.64,412.09
2016,3,31,18,15,364.0,33.0,2.0,18.5,83.5,378.43,298.17
2016,3,31,18,30,228.0,21.0,2.2,18.0,35.0,236.77,115.99
2016,3,31,18,45,114.0,10.5,2.4,17.5,17.5,90.27,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.5,3.9,11.0,1.5,0.0,0.0
2016,4,1,6,30,0.0,3.0,3.9,11.0,3.0,2.56,0.0
2016,4,1,6,45,0.0,13.0,3.95,11.5,13.0,10.69,2.85
2016,4,1,7,0,0.0,23.0,4.0,12.0,23.0,18.96,11.05
2016,4,1,7,15,0.0,37.0,4.2,12.5,37.0,30.57,21.72
2016,4,1,7,30,0.0,51.0,4.4,13.0,51.0,42.21,32.31
2016,4,1,7,45,0.0,66.0,4.6,13.5,66.0,54.42,43.23
2016,4,1,8,0,0.0,81.0,4.8,14.0,81.0,66.34,53.67
2016,4,1,8,15,1.0,114.5,5.05,14.5,115.0,91.54,75.62
2016,4,1,8,30,2.0,148.0,5.3,15.0,149.0,115.95,96.5
2016,4,1,8,45,12.0,177.0,5.55,15.5,184.0,136.89,114.07
2016,4,1,9,0,22.0,206.0,5.8,16.0,219.0,157.46,131.08
2016,4,1,9,15,11.0,110.0,5.75,16.0,116.5,90.63,73.25
2016,4,1,9,30,0.0,14.0,5.7,16.0,14.0,11.59,4.47
2016,4,1,9,45,4.5,115.5,5.7,16.0,119.0,95.16,76.78
2016,4,1,10,0,9.0,217.0,5.7,16.0,224.0,170.92,134.5
2016,4,1,10,15,6.5,194.0,5.6,16.0,199.0,156.1,122.18
2016,4,1,10,30,4.0,171.0,5.5,16.0,174.0,139.61,108.74
2016,4,1,10,45,8.0,207.5,5.45,16.5,214.0,169.44,132.27
2016,4,1,11,0,12.0,244.0,5.4,17.0,254.0,199.94,156.09
2016,4,1,11,15,426.5,206.0,5.4,17.0,576.5,315.7,241.23
2016,4,1,11,30,841.0,168.0,5.4,17.0,899.0,503.31,385.65
2016,4,1,11,45,617.0,284.5,5.45,17.5,825.5,526.61,407.32
2016,4,1,12,0,393.0,401.0,5.5,18.0,752.0,534.2,413.95
2016,4,1,12,15,204.0,344.0,5.55,18.0,526.5,405.82,317.17
2016,4,1,12,30,15.0,287.0,5.6,18.0,301.0,247.82,192.85
2016,4,1,12,45,17.0,303.0,5.65,18.0,319.0,264.66,206.39
2016,4,1,13,0,19.0,319.0,5.7,18.0,337.0,282.02,220.09
2016,4,1,13,15,14.5,271.5,5.7,18.0,285.0,240.46,187.61
2016,4,1,13,30,10.0,224.0,5.7,18.0,233.0,197.6,153.89
2016,4,1,13,45,8.0,201.0,5.75,18.0,208.0,177.06,137.72
2016,4,1,14,0,6.0,178.0,5.8,18.0,183.0,156.08,121.09
2016,4,1,14,15,63.0,285.5,5.8,18.0,336.0,318.2,251.64
2016,4,1,14,30,120.0,393.0,5.8,18.0,489.0,502.33,395.06
2016,4,1,14,45,102.5,369.5,5.8,18.0,449.0,452.92,357.25
2016,4,1,15,0,85.0,346.0,5.8,18.0,409.0,419.25,331.73
2016,4,1,15,15,73.0,319.5,5.8,17.5,371.0,386.15,307.2
2016,4,1,15,30,61.0,293.0,5.8,17.0,333.0,351.81,281.36
2016,4,1,15,45,103.0,279.5,5.8,16.5,342.0,384.66,310.56
2016,4,1,16,0,145.0,266.0,5.8,16.0,351.0,438.35,356.04
2016,4,1,16,15,240.0,229.5,5.7,15.5,354.0,514.35,421.08
2016,4,1,16,30,335.0,193.0,5.6,15.0,357.0,564.94,466.21
2016,4,1,16,45,303.5,179.0,5.55,15.0,314.0,519.65,431.08
2016,4,1,17,0,272.0,165.0,5.5,15.0,271.0,474.39,395.63
2016,4,1,17,15,354.5,132.0,5.15,14.5,247.5,506.24,425.23
2016,4,1,17,30,437.0,99.0,4.8,14.0,224.0,551.37,463.07
2016,4,1,17,45,377.5,81.5,4.5,13.5,172.0,469.19,395.06
2016,4,1,18,0,318.0,64.0,4.2,13.0,120.0,389.33,325.98
2016,4,1,18,15,209.5,44.0,3.95,12.5,75.5,270.08,220.29
2016,4,1,18,30,101.0,24.0,3.7,12.0,31.0,129.22,68.9
2016,4,1,18,45,50.5,12.0,3.45,11.5,15.5,46.31,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,69.0,6.5,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,138.0,13.0,3.8,6.0,16.0,11.1,0.0
2016,4,2,6,45,301.5,26.0,3.9,6.5,60.0,21.27,11.96
2016,4,2,7,0,465.0,39.0,4.0,7.0,104.0,31.81,22.9
2016,4,2,7,15,553.5,47.5,3.95,8.0,160.5,38.13,29.05
2016,4,2,7,30,642.0,56.0,3.9,9.0,217.0,44.41,34.87
2016,4,2,7,45,696.5,61.5,3.9,10.0,277.0,52.28,41.91
2016,4,2,8,0,751.0,67.0,3.9,11.0,337.0,56.18,45.17
2016,4,2,8,15,787.0,71.5,3.8,12.0,396.0,59.05,47.4
2016,4,2,8,30,823.0,76.0,3.7,13.0,455.0,61.85,49.51
2016,4,2,8,45,848.0,79.5,3.6,14.5,511.5,63.69,50.63
2016,4,2,9,0,873.0,83.0,3.5,16.0,568.0,74.2,59.26
2016,4,2,9,15,891.5,85.5,3.35,16.5,620.0,75.94,60.42
2016,4,2,9,30,910.0,88.0,3.2,17.0,672.0,77.53,61.47
2016,4,2,9,45,923.0,90.5,3.1,17.5,718.0,88.85,59.31
2016,4,2,10,0,936.0,93.0,3.0,18.0,764.0,150.69,82.74
2016,4,2,10,15,946.0,94.5,3.05,18.0,803.5,212.79,125.07
2016,4,2,10,30,956.0,96.0,3.1,18.0,843.0,275.64,176.7
2016,4,2,10,45,962.5,97.5,3.15,18.5,875.0,338.05,231.16
2016,4,2,11,0,969.0,99.0,3.2,19.0,907.0,400.31,285.98
2016,4,2,11,15,974.0,100.0,3.25,19.5,930.5,461.25,338.94
2016,4,2,11,30,979.0,101.0,3.3,20.0,954.0,521.39,389.81
2016,4,2,11,45,981.0,101.5,3.35,20.5,968.5,578.63,436.92
2016,4,2,12,0,983.0,102.0,3.4,21.0,983.0,634.27,481.28
2016,4,2,12,15,984.0,102.5,3.4,21.0,989.0,687.5,523.29
2016,4,2,12,30,985.0,103.0,3.4,21.0,995.0,738.62,562.65
2016,4,2,12,45,983.5,103.0,3.45,21.0,991.5,785.23,598.12
2016,4,2,13,0,982.0,103.0,3.5,21.0,988.0,829.06,629.84
2016,4,2,13,15,979.5,102.5,3.5,21.0,975.5,868.69,657.25
2016,4,2,13,30,977.0,102.0,3.5,21.0,963.0,905.05,682.35
2016,4,2,13,45,972.0,101.5,3.5,21.0,941.5,935.88,703.66
2016,4,2,14,0,967.0,101.0,3.5,21.0,920.0,963.01,722.52
2016,4,2,14,15,960.5,99.5,3.45,21.0,890.5,983.97,736.99
2016,4,2,14,30,954.0,98.0,3.4,21.0,861.0,1000.96,748.94
2016,4,2,14,45,939.0,99.5,3.4,21.0,822.0,1009.17,755.58
2016,4,2,15,0,924.0,101.0,3.4,21.0,783.0,1013.32,759.76
2016,4,2,15,15,911.0,98.5,3.35,21.0,739.0,1010.93,759.42
2016,4,2,15,30,898.0,96.0,3.3,21.0,695.0,1004.55,756.65
2016,4,2,15,45,881.5,93.0,3.25,21.0,645.0,990.3,748.78
2016,4,2,16,0,865.0,90.0,3.2,21.0,595.0,983.63,746.27
2016,4,2,16,15,841.5,86.5,3.0,20.5,540.0,954.64,728.81
2016,4,2,16,30,818.0,83.0,2.8,20.0,485.0,922.4,709.15
2016,4,2,16,45,785.5,78.5,2.6,19.5,427.0,877.33,680.22
2016,4,2,17,0,753.0,74.0,2.4,19.0,369.0,829.89,649.03
2016,4,2,17,15,705.5,68.0,2.05,18.0,310.0,764.83,604.06
2016,4,2,17,30,658.0,62.0,1.7,17.0,251.0,706.04,561.74
2016,4,2,17,45,582.0,54.5,1.4,16.0,193.5,614.5,492.73
2016,4,2,18,0,506.0,47.0,1.1,15.0,136.0,525.38,421.58
2016,4,2,18,15,375.0,34.5,1.1,14.5,87.0,389.74,309.96
2016,4,2,18,30,244.0,22.0,1.1,14.0,38.0,253.1,146.13
2016,4,2,18,45,122.0,11.0,1.15,13.5,19.0,96.64,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
