Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,68.5,6.5,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,137.0,13.0,1.8,9.0,18.0,11.1,0.0
2016,4,3,6,45,292.5,27.0,2.1,10.0,62.0,22.02,12.7
2016,4,3,7,0,448.0,41.0,2.4,11.0,106.0,33.33,23.93
2016,4,3,7,15,536.0,50.0,2.4,12.0,162.0,39.97,30.25
2016,4,3,7,30,624.0,59.0,2.4,13.0,218.0,46.53,36.23
2016,4,3,7,45,678.5,65.0,2.45,14.0,277.5,50.42,39.58
2016,4,3,8,0,733.0,71.0,2.5,15.0,337.0,59.09,47.02
2016,4,3,8,15,769.5,76.0,2.5,16.0,396.0,62.19,49.39
2016,4,3,8,30,806.0,81.0,2.5,17.0,455.0,65.21,51.62
2016,4,3,8,45,832.0,84.5,2.5,18.0,511.5,66.89,52.66
2016,4,3,9,0,858.0,88.0,2.5,19.0,568.0,68.5,53.63
2016,4,3,9,15,877.0,91.0,2.4,19.5,620.0,79.1,62.36
2016,4,3,9,30,896.0,94.0,2.3,20.0,672.0,80.89,63.54
2016,4,3,9,45,910.0,96.5,2.2,21.0,718.0,95.46,61.52
2016,4,3,10,0,924.0,99.0,2.1,22.0,764.0,156.69,85.71
2016,4,3,10,15,934.0,100.5,2.05,22.0,803.5,218.14,127.43
2016,4,3,10,30,944.0,102.0,2.0,22.0,843.0,280.33,177.65
2016,4,3,10,45,951.0,103.5,2.0,22.5,875.0,342.21,230.35
2016,4,3,11,0,958.0,105.0,2.0,23.0,907.0,404.01,283.22
2016,4,3,11,15,963.0,106.0,2.05,23.0,931.0,464.36,334.78
2016,4,3,11,30,968.0,107.0,2.1,23.0,955.0,523.94,384.45
2016,4,3,11,45,970.5,108.0,2.2,23.5,969.5,581.24,430.4
2016,4,3,12,0,973.0,109.0,2.3,24.0,984.0,637.06,473.77
2016,4,3,12,15,974.5,109.0,2.35,24.0,990.0,689.78,514.36
2016,4,3,12,30,976.0,109.0,2.4,24.0,996.0,740.44,552.48
2016,4,3,12,45,975.0,109.5,2.5,24.0,992.5,787.49,587.54
2016,4,3,13,0,974.0,110.0,2.6,24.0,989.0,831.86,619.15
2016,4,3,13,15,971.5,109.5,2.6,24.0,977.0,871.28,645.6
2016,4,3,13,30,969.0,109.0,2.6,24.0,965.0,907.48,669.81
2016,4,3,13,45,964.0,108.0,2.65,24.5,943.5,937.67,689.11
2016,4,3,14,0,959.0,107.0,2.7,25.0,922.0,964.17,706.01
2016,4,3,14,15,952.5,105.5,2.7,25.0,892.5,985.02,720.26
2016,4,3,14,30,946.0,104.0,2.7,25.0,863.0,1001.92,732.13
2016,4,3,14,45,937.5,102.0,2.7,25.0,826.0,1012.43,740.04
2016,4,3,15,0,929.0,100.0,2.7,25.0,789.0,1018.9,745.59
2016,4,3,15,15,916.5,98.0,2.65,24.5,745.0,1017.48,747.23
2016,4,3,15,30,904.0,96.0,2.6,24.0,701.0,1012.09,746.56
2016,4,3,15,45,887.5,93.0,2.6,24.0,650.5,997.75,739.26
2016,4,3,16,0,871.0,90.0,2.6,24.0,600.0,991.0,737.2
2016,4,3,16,15,848.0,86.5,2.4,23.5,545.5,962.36,720.1
2016,4,3,16,30,825.0,83.0,2.2,23.0,491.0,930.44,700.85
2016,4,3,16,45,793.5,78.5,2.05,22.5,432.5,886.12,673.4
2016,4,3,17,0,762.0,74.0,1.9,22.0,374.0,839.38,643.71
2016,4,3,17,15,715.0,68.5,1.7,21.0,314.5,775.1,601.35
2016,4,3,17,30,668.0,63.0,1.5,20.0,255.0,717.15,561.61
2016,4,3,17,45,594.0,55.0,1.3,19.0,197.5,626.18,495.02
2016,4,3,18,0,520.0,47.0,1.1,18.0,140.0,537.53,426.09
2016,4,3,18,15,390.0,35.0,1.15,17.0,90.5,402.61,317.56
2016,4,3,18,30,260.0,23.0,1.2,16.0,41.0,267.85,161.96
2016,4,3,18,45,130.0,11.5,1.3,15.5,20.5,102.9,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,62.5,7.5,3.1,9.5,10.0,6.4,0.0
2016,4,4,6,30,125.0,15.0,3.3,10.0,20.0,11.73,0.0
2016,4,4,6,45,274.0,29.5,3.55,11.0,64.0,24.06,14.56
2016,4,4,7,0,423.0,44.0,3.8,12.0,108.0,35.68,25.93
2016,4,4,7,15,510.0,54.0,3.8,12.5,163.5,42.99,32.89
2016,4,4,7,30,597.0,64.0,3.8,13.0,219.0,50.16,39.47
2016,4,4,7,45,654.0,70.5,3.85,14.0,278.0,54.24,42.97
2016,4,4,8,0,711.0,77.0,3.9,15.0,337.0,58.27,46.27
2016,4,4,8,15,747.5,82.0,4.05,16.0,395.5,66.45,53.12
2016,4,4,8,30,784.0,87.0,4.2,17.0,454.0,69.25,55.14
2016,4,4,8,45,811.5,90.5,4.35,18.0,510.0,70.75,55.99
2016,4,4,9,0,839.0,94.0,4.5,19.0,566.0,72.19,56.79
2016,4,4,9,15,858.0,97.0,4.35,19.5,617.5,73.08,57.23
2016,4,4,9,30,877.0,100.0,4.2,20.0,669.0,84.09,66.28
2016,4,4,9,45,891.5,102.5,4.1,21.0,715.0,101.7,64.53
2016,4,4,10,0,906.0,105.0,4.0,22.0,761.0,161.93,90.02
2016,4,4,10,15,916.0,107.0,3.85,22.5,800.0,222.67,131.94
2016,4,4,10,30,926.0,109.0,3.7,23.0,839.0,284.17,181.81
2016,4,4,10,45,933.5,110.5,3.55,24.0,870.5,345.17,233.62
2016,4,4,11,0,941.0,112.0,3.4,25.0,902.0,406.18,285.39
2016,4,4,11,15,946.0,113.0,3.3,25.0,925.5,465.61,336.16
2016,4,4,11,30,951.0,114.0,3.2,25.0,949.0,524.29,385.01
2016,4,4,11,45,954.0,114.5,3.1,25.5,963.5,580.62,429.78
2016,4,4,12,0,957.0,115.0,3.0,26.0,978.0,635.53,471.87
2016,4,4,12,15,958.0,115.0,2.9,26.0,983.5,687.2,511.14
2016,4,4,12,30,959.0,115.0,2.8,26.0,989.0,736.81,547.78
2016,4,4,12,45,958.5,114.5,2.7,26.5,986.0,782.68,579.68
2016,4,4,13,0,958.0,114.0,2.6,27.0,983.0,825.91,607.89
2016,4,4,13,15,955.5,113.5,2.5,27.0,970.5,864.73,632.94
2016,4,4,13,30,953.0,113.0,2.4,27.0,958.0,900.38,655.66
2016,4,4,13,45,948.5,112.0,2.35,27.0,936.5,930.5,675.08
2016,4,4,14,0,944.0,111.0,2.3,27.0,915.0,957.02,692.17
2016,4,4,14,15,937.0,109.5,2.2,27.0,885.5,977.04,704.61
2016,4,4,14,30,930.0,108.0,2.1,27.0,856.0,993.17,714.63
2016,4,4,14,45,921.5,106.0,2.05,27.0,819.5,1003.4,721.6
2016,4,4,15,0,913.0,104.0,2.0,27.0,783.0,1009.67,726.28
2016,4,4,15,15,900.0,101.5,1.95,27.0,739.0,1007.04,725.53
2016,4,4,15,30,887.0,99.0,1.9,27.0,695.0,1000.48,722.56
2016,4,4,15,45,870.5,96.0,1.85,27.0,645.0,986.08,714.81
2016,4,4,16,0,854.0,93.0,1.8,27.0,595.0,979.47,712.28
2016,4,4,16,15,831.0,89.5,1.7,26.5,540.5,950.86,696.33
2016,4,4,16,30,808.0,86.0,1.6,26.0,486.0,919.02,678.37
2016,4,4,16,45,777.0,81.0,1.55,25.5,429.0,874.67,652.46
2016,4,4,17,0,746.0,76.0,1.5,25.0,372.0,827.93,624.32
2016,4,4,17,15,699.0,70.0,1.4,23.5,313.0,769.63,588.85
2016,4,4,17,30,652.0,64.0,1.3,22.0,254.0,705.07,546.94
2016,4,4,17,45,580.0,56.0,1.25,21.0,197.0,616.14,483.8
2016,4,4,18,0,508.0,48.0,1.2,20.0,140.0,529.41,417.9
2016,4,4,18,15,380.5,36.0,1.3,19.0,90.5,396.66,311.87
2016,4,4,18,30,253.0,24.0,1.4,18.0,41.0,265.2,166.41
2016,4,4,18,45,126.5,12.0,1.5,17.5,20.5,100.93,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,82.5,8.0,2.35,11.0,11.5,6.83,0.0
2016,4,5,6,30,165.0,16.0,2.7,12.0,23.0,13.06,0.0
2016,4,5,6,45,313.5,29.5,3.05,13.0,68.5,24.06,14.64
2016,4,5,7,0,462.0,43.0,3.4,14.0,114.0,34.88,25.06
2016,4,5,7,15,546.0,52.0,3.3,14.5,170.5,41.46,31.29
2016,4,5,7,30,630.0,61.0,3.2,15.0,227.0,47.95,37.19
2016,4,5,7,45,681.5,67.5,3.15,16.0,286.5,52.14,40.76
2016,4,5,8,0,733.0,74.0,3.1,17.0,346.0,61.29,48.54
2016,4,5,8,15,768.0,78.5,3.2,18.0,404.5,63.89,50.44
2016,4,5,8,30,803.0,83.0,3.3,19.0,463.0,66.44,52.23
2016,4,5,8,45,827.5,87.0,3.45,20.5,518.5,68.38,53.37
2016,4,5,9,0,852.0,91.0,3.6,22.0,574.0,70.23,54.41
2016,4,5,9,15,870.0,94.0,3.65,22.5,625.5,71.2,54.93
2016,4,5,9,30,888.0,97.0,3.7,23.0,677.0,82.46,64.08
2016,4,5,9,45,901.5,99.5,3.75,23.5,722.5,103.6,63.29
2016,4,5,10,0,915.0,102.0,3.8,24.0,768.0,164.28,90.15
2016,4,5,10,15,925.0,103.5,3.9,24.0,806.5,225.17,132.73
2016,4,5,10,30,935.0,105.0,4.0,24.0,845.0,286.8,183.18
2016,4,5,10,45,941.5,106.5,4.15,24.5,876.5,347.94,235.79
2016,4,5,11,0,948.0,108.0,4.3,25.0,908.0,408.95,288.57
2016,4,5,11,15,953.0,109.0,4.4,25.0,931.0,468.65,340.15
2016,4,5,11,30,958.0,110.0,4.5,25.0,954.0,527.58,390.04
2016,4,5,11,45,961.0,110.5,4.6,25.5,968.5,584.13,436.04
2016,4,5,12,0,964.0,111.0,4.7,26.0,983.0,639.25,479.58
2016,4,5,12,15,965.0,111.0,4.75,26.0,988.5,691.1,520.38
2016,4,5,12,30,966.0,111.0,4.8,26.0,994.0,740.87,558.73
2016,4,5,12,45,964.5,111.0,4.9,26.5,990.5,786.57,592.47
2016,4,5,13,0,963.0,111.0,5.0,27.0,987.0,829.56,622.45
2016,4,5,13,15,960.5,110.5,5.05,27.0,974.0,868.41,649.62
2016,4,5,13,30,958.0,110.0,5.1,27.0,961.0,904.06,674.59
2016,4,5,13,45,952.5,109.5,5.15,27.0,939.5,933.78,695.55
2016,4,5,14,0,947.0,109.0,5.2,27.0,918.0,959.85,714.15
2016,4,5,14,15,940.0,107.5,5.15,27.0,888.5,979.79,728.03
2016,4,5,14,30,933.0,106.0,5.1,27.0,859.0,995.82,739.42
2016,4,5,14,45,922.5,105.0,5.1,27.0,821.0,1005.12,746.84
2016,4,5,15,0,912.0,104.0,5.1,27.0,783.0,1010.43,751.82
2016,4,5,15,15,899.0,101.5,5.0,26.5,739.0,1007.69,752.33
2016,4,5,15,30,886.0,99.0,4.9,26.0,695.0,1001.02,750.42
2016,4,5,15,45,867.5,96.5,4.8,26.0,645.0,985.15,740.93
2016,4,5,16,0,849.0,94.0,4.7,26.0,595.0,977.16,737.03
2016,4,5,16,15,825.5,90.5,4.5,25.5,540.5,947.99,719.44
2016,4,5,16,30,802.0,87.0,4.3,25.0,486.0,915.62,700.09
2016,4,5,16,45,768.0,82.5,4.15,24.5,428.5,869.02,670.68
2016,4,5,17,0,734.0,78.0,4.0,24.0,371.0,820.13,638.99
2016,4,5,17,15,686.5,72.0,3.55,23.0,312.5,761.83,599.26
2016,4,5,17,30,639.0,66.0,3.1,22.0,254.0,697.0,552.97
2016,4,5,17,45,563.5,58.0,2.7,21.0,196.5,605.25,484.09
2016,4,5,18,0,488.0,50.0,2.3,20.0,139.0,515.85,413.16
2016,4,5,18,15,363.5,37.5,2.3,19.5,90.5,385.27,305.81
2016,4,5,18,30,239.0,25.0,2.3,19.0,42.0,257.21,167.35
2016,4,5,18,45,119.5,12.5,2.35,18.5,21.0,96.44,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.5,8.5,2.65,13.5,9.5,7.26,0.0
2016,4,6,6,30,45.0,17.0,2.8,14.0,19.0,13.55,0.0
2016,4,6,6,45,129.5,40.5,3.0,15.0,58.5,31.23,20.68
2016,4,6,7,0,214.0,64.0,3.2,16.0,98.0,48.48,36.73
2016,4,6,7,15,291.5,82.0,3.45,16.5,148.5,60.68,47.94
2016,4,6,7,30,369.0,100.0,3.7,17.0,199.0,72.93,58.86
2016,4,6,7,45,184.5,99.0,4.0,17.5,148.5,72.62,58.47
2016,4,6,8,0,0.0,98.0,4.3,18.0,98.0,79.13,63.9
2016,4,6,8,15,40.5,150.0,4.65,18.5,169.5,112.29,92.24
2016,4,6,8,30,81.0,202.0,5.0,19.0,241.0,144.71,119.42
2016,4,6,8,45,147.0,229.0,5.4,20.0,309.0,155.18,127.37
2016,4,6,9,0,213.0,256.0,5.8,21.0,377.0,171.03,139.75
2016,4,6,9,15,315.5,258.5,5.95,21.0,456.5,163.93,133.36
2016,4,6,9,30,418.0,261.0,6.1,21.0,536.0,154.93,125.48
2016,4,6,9,45,439.5,271.0,6.25,21.5,577.5,172.09,125.02
2016,4,6,10,0,461.0,281.0,6.4,22.0,619.0,214.01,147.45
2016,4,6,10,15,505.0,283.5,6.35,22.5,671.0,258.24,177.67
2016,4,6,10,30,549.0,286.0,6.3,23.0,723.0,307.83,215.81
2016,4,6,10,45,735.0,202.0,6.3,23.5,810.5,343.97,241.59
2016,4,6,11,0,921.0,118.0,6.3,24.0,898.0,409.4,293.13
2016,4,6,11,15,707.0,239.5,6.2,24.0,847.5,456.95,338.47
2016,4,6,11,30,493.0,361.0,6.1,24.0,797.0,493.03,370.81
2016,4,6,11,45,728.5,237.0,6.05,24.5,893.0,559.47,422.72
2016,4,6,12,0,964.0,113.0,6.0,25.0,989.0,643.55,488.61
2016,4,6,12,15,967.5,113.5,5.9,25.0,996.5,697.3,530.94
2016,4,6,12,30,971.0,114.0,5.8,25.0,1004.0,749.24,570.96
2016,4,6,12,45,981.0,109.0,5.75,25.0,1005.5,799.17,608.94
2016,4,6,13,0,991.0,104.0,5.7,25.0,1007.0,847.03,643.13
2016,4,6,13,15,989.5,103.5,5.6,25.0,995.0,887.48,671.04
2016,4,6,13,30,988.0,103.0,5.5,25.0,983.0,924.71,696.56
2016,4,6,13,45,990.5,98.5,5.45,25.5,964.0,958.14,718.22
2016,4,6,14,0,993.0,94.0,5.4,26.0,945.0,988.0,737.35
2016,4,6,14,15,987.0,93.0,5.35,25.5,915.0,1009.99,754.16
2016,4,6,14,30,981.0,92.0,5.3,25.0,885.0,1027.98,768.48
2016,4,6,14,45,957.0,98.0,5.25,25.0,843.5,1032.36,772.25
2016,4,6,15,0,933.0,104.0,5.2,25.0,802.0,1032.52,773.43
2016,4,6,15,15,920.0,102.0,5.05,25.0,757.0,1030.45,772.52
2016,4,6,15,30,907.0,100.0,4.9,25.0,712.0,1024.41,769.09
2016,4,6,15,45,896.5,94.5,4.8,25.0,663.0,1012.84,762.54
2016,4,6,16,0,886.0,89.0,4.7,25.0,614.0,997.38,753.54
2016,4,6,16,15,863.5,85.5,4.4,24.5,558.0,980.15,743.65
2016,4,6,16,30,841.0,82.0,4.1,24.0,502.0,948.27,724.13
2016,4,6,16,45,815.5,76.0,3.8,23.5,444.5,907.21,698.03
2016,4,6,17,0,790.0,70.0,3.5,23.0,387.0,863.51,669.54
2016,4,6,17,15,745.0,65.0,2.95,21.5,326.5,800.92,627.57
2016,4,6,17,30,700.0,60.0,2.4,20.0,266.0,737.26,582.8
2016,4,6,17,45,633.0,52.5,1.9,19.0,208.0,650.87,517.65
2016,4,6,18,0,566.0,45.0,1.4,18.0,150.0,574.51,456.14
2016,4,6,18,15,440.5,34.5,1.35,17.5,98.5,443.04,349.73
2016,4,6,18,30,315.0,24.0,1.3,17.0,47.0,315.54,211.51
2016,4,6,18,45,157.5,12.0,1.3,16.5,23.5,123.42,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.0,10.5,8.96,0.0
2016,4,7,6,30,0.0,21.0,2.5,12.0,21.0,16.95,0.0
2016,4,7,6,45,83.5,40.0,2.85,13.5,54.0,31.37,21.13
2016,4,7,7,0,167.0,59.0,3.2,15.0,87.0,44.94,33.85
2016,4,7,7,15,197.0,81.5,3.25,15.5,126.5,60.82,48.3
2016,4,7,7,30,227.0,104.0,3.3,16.0,166.0,76.16,61.94
2016,4,7,7,45,247.0,125.5,3.4,17.0,207.0,90.22,73.99
2016,4,7,8,0,267.0,147.0,3.5,18.0,248.0,103.73,85.23
2016,4,7,8,15,296.5,168.0,3.65,19.0,297.0,116.49,95.55
2016,4,7,8,30,326.0,189.0,3.8,20.0,346.0,128.72,105.21
2016,4,7,8,45,398.0,196.5,4.0,21.0,410.0,126.41,102.46
2016,4,7,9,0,470.0,204.0,4.2,22.0,474.0,129.25,104.09
2016,4,7,9,15,687.5,151.0,4.2,22.5,584.5,96.37,76.04
2016,4,7,9,30,905.0,98.0,4.2,23.0,695.0,83.29,64.73
2016,4,7,9,45,921.5,98.5,4.2,24.0,741.5,110.5,64.71
2016,4,7,10,0,938.0,99.0,4.2,25.0,788.0,171.45,93.38
2016,4,7,10,15,947.0,100.5,4.15,25.5,826.5,233.44,137.49
2016,4,7,10,30,956.0,102.0,4.1,26.0,865.0,296.04,188.59
2016,4,7,10,45,961.0,104.0,4.1,26.5,896.0,358.18,241.74
2016,4,7,11,0,966.0,106.0,4.1,27.0,927.0,419.99,294.63
2016,4,7,11,15,970.5,107.0,4.1,27.0,949.5,480.35,346.05
2016,4,7,11,30,975.0,108.0,4.1,27.0,972.0,539.86,395.53
2016,4,7,11,45,955.0,122.0,4.1,27.5,980.0,595.12,439.58
2016,4,7,12,0,935.0,136.0,4.1,28.0,988.0,646.8,479.38
2016,4,7,12,15,935.5,136.5,4.0,28.0,992.5,697.67,518.13
2016,4,7,12,30,936.0,137.0,3.9,28.0,997.0,746.55,554.4
2016,4,7,12,45,935.0,136.5,3.85,28.5,993.0,791.36,586.0
2016,4,7,13,0,934.0,136.0,3.8,29.0,989.0,833.59,614.46
2016,4,7,13,15,694.5,255.5,3.65,29.0,885.5,803.31,590.09
2016,4,7,13,30,455.0,375.0,3.5,29.0,782.0,742.38,543.89
2016,4,7,13,45,686.5,253.0,3.4,29.0,851.0,859.42,629.52
2016,4,7,14,0,918.0,131.0,3.3,29.0,920.0,959.24,696.59
2016,4,7,14,15,745.0,209.5,3.15,29.0,836.0,925.0,673.18
2016,4,7,14,30,572.0,288.0,3.0,29.0,752.0,857.65,625.73
2016,4,7,14,45,726.5,205.5,2.9,29.0,768.0,945.98,688.11
2016,4,7,15,0,881.0,123.0,2.8,29.0,784.0,1016.34,733.4
2016,4,7,15,15,867.0,120.5,2.65,28.5,740.0,1012.79,732.14
2016,4,7,15,30,853.0,118.0,2.5,28.0,696.0,1005.28,729.15
2016,4,7,15,45,811.0,114.5,2.4,28.0,632.5,965.0,704.16
2016,4,7,16,0,769.0,111.0,2.3,28.0,569.0,921.1,676.99
2016,4,7,16,15,759.5,100.0,2.1,27.5,517.5,897.17,663.24
2016,4,7,16,30,750.0,89.0,1.9,27.0,466.0,869.71,646.83
2016,4,7,16,45,721.0,90.5,1.75,26.5,418.0,842.18,630.66
2016,4,7,17,0,692.0,92.0,1.6,26.0,370.0,807.3,609.1
2016,4,7,17,15,642.0,84.5,1.45,24.5,311.5,739.3,566.11
2016,4,7,17,30,592.0,77.0,1.3,23.0,253.0,670.8,520.84
2016,4,7,17,45,516.5,67.0,1.2,22.0,196.5,577.16,453.77
2016,4,7,18,0,441.0,57.0,1.1,21.0,140.0,485.68,384.18
2016,4,7,18,15,323.5,42.0,1.15,20.0,91.5,358.87,283.15
2016,4,7,18,30,206.0,27.0,1.2,19.0,43.0,235.68,160.67
2016,4,7,18,45,103.0,13.5,1.25,18.5,21.5,85.62,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,47.0,10.0,3.2,12.5,12.5,8.54,0.0
2016,4,8,6,30,94.0,20.0,3.4,13.0,25.0,15.48,1.48
2016,4,8,6,45,199.0,40.0,3.6,13.5,67.5,30.64,20.63
2016,4,8,7,0,304.0,60.0,3.8,14.0,110.0,45.44,34.49
2016,4,8,7,15,382.0,74.5,4.05,14.5,163.0,55.76,44.04
2016,4,8,7,30,460.0,89.0,4.3,15.0,216.0,65.81,53.05
2016,4,8,7,45,376.5,117.0,4.55,16.0,236.5,83.21,68.15
2016,4,8,8,0,293.0,145.0,4.8,17.0,257.0,102.79,84.79
2016,4,8,8,15,475.0,134.5,5.1,17.5,349.5,92.8,75.65
2016,4,8,8,30,657.0,124.0,5.4,18.0,442.0,86.53,69.81
2016,4,8,8,45,605.5,149.5,5.7,19.0,468.5,100.54,81.3
2016,4,8,9,0,554.0,175.0,6.0,20.0,495.0,113.2,91.44
2016,4,8,9,15,538.5,199.0,5.95,20.5,532.5,124.5,100.49
2016,4,8,9,30,523.0,223.0,5.9,21.0,570.0,134.96,108.74
2016,4,8,9,45,516.5,244.0,5.85,21.5,606.0,164.44,115.58
2016,4,8,10,0,510.0,265.0,5.8,22.0,642.0,213.92,144.75
2016,4,8,10,15,501.0,285.5,5.7,22.5,671.5,262.55,181.0
2016,4,8,10,30,492.0,306.0,5.6,23.0,701.0,310.66,220.07
2016,4,8,10,45,458.0,333.0,5.5,23.5,711.5,354.9,257.74
2016,4,8,11,0,424.0,360.0,5.4,24.0,722.0,395.8,292.18
2016,4,8,11,15,380.0,394.5,5.3,24.0,725.0,441.04,329.38
2016,4,8,11,30,336.0,429.0,5.2,24.0,728.0,474.65,356.63
2016,4,8,11,45,334.0,434.0,5.1,24.5,735.5,505.83,380.45
2016,4,8,12,0,332.0,439.0,5.0,25.0,743.0,536.57,403.37
2016,4,8,12,15,360.0,428.0,4.8,25.0,759.0,573.36,431.13
2016,4,8,12,30,388.0,417.0,4.6,25.0,775.0,611.48,459.47
2016,4,8,12,45,396.0,411.5,4.45,25.5,775.5,640.78,480.04
2016,4,8,13,0,404.0,406.0,4.3,26.0,776.0,669.31,499.94
2016,4,8,13,15,426.0,391.5,4.2,26.0,777.0,707.03,527.38
2016,4,8,13,30,448.0,377.0,4.1,26.0,778.0,739.5,551.0
2016,4,8,13,45,376.0,396.0,4.0,26.0,727.5,709.41,528.98
2016,4,8,14,0,304.0,415.0,3.9,26.0,677.0,683.69,509.86
2016,4,8,14,15,213.0,408.0,3.9,25.5,589.0,594.33,446.7
2016,4,8,14,30,122.0,401.0,3.9,25.0,501.0,514.24,388.47
2016,4,8,14,45,113.0,380.5,3.9,25.0,470.0,475.52,361.36
2016,4,8,15,0,104.0,360.0,3.9,25.0,439.0,453.35,345.85
2016,4,8,15,15,429.0,254.5,3.9,25.0,550.5,727.74,555.39
2016,4,8,15,30,754.0,149.0,3.9,25.0,662.0,950.94,714.65
2016,4,8,15,45,739.0,142.5,3.95,25.0,614.5,934.41,703.94
2016,4,8,16,0,724.0,136.0,4.0,25.0,567.0,914.43,692.75
2016,4,8,16,15,515.5,170.5,3.9,24.5,463.0,738.76,571.97
2016,4,8,16,30,307.0,205.0,3.8,24.0,359.0,555.2,436.29
2016,4,8,16,45,453.0,157.0,3.75,23.5,355.0,658.79,520.47
2016,4,8,17,0,599.0,109.0,3.7,23.0,351.0,741.28,584.19
2016,4,8,17,15,548.5,99.5,3.3,22.0,295.0,671.91,534.68
2016,4,8,17,30,498.0,90.0,2.9,21.0,239.0,596.12,479.36
2016,4,8,17,45,419.0,78.0,2.5,20.0,185.0,501.67,407.05
2016,4,8,18,0,340.0,66.0,2.1,19.0,131.0,411.1,334.17
2016,4,8,18,15,238.0,47.5,2.05,18.5,85.5,297.02,238.21
2016,4,8,18,30,136.0,29.0,2.0,18.0,40.0,187.62,130.73
2016,4,8,18,45,68.0,14.5,2.0,17.5,20.0,61.35,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,3.0,10.0,2.05,13.5,10.5,8.54,0.0
2016,4,9,6,30,6.0,20.0,2.3,14.0,21.0,16.45,3.58
2016,4,9,6,45,63.5,44.5,2.55,14.5,55.5,34.54,24.01
2016,4,9,7,0,121.0,69.0,2.8,15.0,90.0,52.38,40.48
2016,4,9,7,15,193.5,84.5,2.85,15.5,132.5,62.85,50.14
2016,4,9,7,30,266.0,100.0,2.9,16.0,175.0,73.95,60.01
2016,4,9,7,45,137.5,117.5,2.95,16.5,156.5,87.53,71.76
2016,4,9,8,0,9.0,135.0,3.0,17.0,138.0,105.2,86.78
2016,4,9,8,15,4.5,128.0,3.2,17.5,129.5,101.75,83.32
2016,4,9,8,30,0.0,121.0,3.4,18.0,121.0,97.59,79.27
2016,4,9,8,45,0.0,67.0,3.6,18.5,67.0,55.59,42.68
2016,4,9,9,0,0.0,13.0,3.8,19.0,13.0,10.75,3.68
2016,4,9,9,15,0.5,87.0,3.9,19.5,87.5,72.39,56.6
2016,4,9,9,30,1.0,161.0,4.0,20.0,162.0,128.82,103.88
2016,4,9,9,45,21.5,237.0,4.15,20.5,253.0,183.96,142.11
2016,4,9,10,0,42.0,313.0,4.3,21.0,344.0,224.82,172.2
2016,4,9,10,15,21.0,226.5,4.35,21.0,242.0,174.25,133.05
2016,4,9,10,30,0.0,140.0,4.4,21.0,140.0,115.01,86.97
2016,4,9,10,45,0.0,137.5,4.5,21.5,137.5,113.3,85.36
2016,4,9,11,0,0.0,135.0,4.6,22.0,135.0,111.53,83.68
2016,4,9,11,15,6.0,188.0,4.6,22.0,193.5,156.52,118.95
2016,4,9,11,30,12.0,241.0,4.6,22.0,252.0,202.19,154.42
2016,4,9,11,45,18.0,295.5,4.7,22.5,312.0,250.06,190.95
2016,4,9,12,0,24.0,350.0,4.8,23.0,372.0,299.3,228.07
2016,4,9,12,15,12.0,234.0,4.85,23.5,245.0,201.4,152.78
2016,4,9,12,30,0.0,118.0,4.9,24.0,118.0,98.64,72.54
2016,4,9,12,45,3.0,145.0,4.95,24.5,148.0,123.5,92.0
2016,4,9,13,0,6.0,172.0,5.0,25.0,178.0,148.85,111.63
2016,4,9,13,15,85.0,316.5,5.0,25.0,393.5,353.29,269.76
2016,4,9,13,30,164.0,461.0,5.0,25.0,609.0,559.57,422.69
2016,4,9,13,45,198.5,446.5,5.05,25.0,621.5,590.73,446.2
2016,4,9,14,0,233.0,432.0,5.1,25.0,634.0,622.5,470.87
2016,4,9,14,15,514.5,300.0,5.1,25.0,725.5,798.58,604.92
2016,4,9,14,30,796.0,168.0,5.1,25.0,817.0,948.96,714.2
2016,4,9,14,45,785.0,165.0,5.15,25.0,781.0,954.62,718.71
2016,4,9,15,0,774.0,162.0,5.2,25.0,745.0,964.53,727.23
2016,4,9,15,15,758.0,158.0,5.2,24.5,702.5,957.11,725.11
2016,4,9,15,30,742.0,154.0,5.2,24.0,660.0,946.0,720.68
2016,4,9,15,45,723.5,148.0,5.2,24.0,612.0,926.54,709.12
2016,4,9,16,0,705.0,142.0,5.2,24.0,564.0,903.69,695.29
2016,4,9,16,15,677.5,136.5,5.05,23.5,512.0,869.38,673.75
2016,4,9,16,30,650.0,131.0,4.9,23.0,460.0,832.27,650.06
2016,4,9,16,45,619.0,121.5,4.8,23.0,405.5,784.66,617.42
2016,4,9,17,0,588.0,112.0,4.7,23.0,351.0,735.04,582.75
2016,4,9,17,15,536.0,102.5,4.4,22.5,295.0,664.35,531.57
2016,4,9,17,30,484.0,93.0,4.1,22.0,239.0,588.14,474.92
2016,4,9,17,45,415.5,79.5,3.8,21.5,186.0,501.02,407.38
2016,4,9,18,0,347.0,66.0,3.5,21.0,133.0,416.98,339.08
2016,4,9,18,15,240.5,48.5,3.55,20.5,87.5,300.48,240.85
2016,4,9,18,30,134.0,31.0,3.6,20.0,42.0,191.17,134.97
2016,4,9,18,45,67.0,15.5,3.65,19.5,21.0,61.54,0.0
2016,4,9,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,35.5,12.5,3.75,15.5,14.5,10.67,0.0
2016,4,10,6,30,71.0,25.0,3.9,16.0,29.0,19.6,6.69
2016,4,10,6,45,176.0,45.5,4.05,16.5,72.0,35.11,24.38
2016,4,10,7,0,281.0,66.0,4.2,17.0,115.0,49.62,37.79
2016,4,10,7,15,360.5,80.5,4.5,17.5,168.0,59.79,47.07
2016,4,10,7,30,440.0,95.0,4.8,18.0,221.0,69.69,55.82
2016,4,10,7,45,220.0,81.5,5.15,18.5,144.5,61.23,48.26
2016,4,10,8,0,0.0,68.0,5.5,19.0,68.0,56.37,43.79
2016,4,10,8,15,0.0,66.0,5.65,19.5,66.0,54.71,42.09
2016,4,10,8,30,0.0,64.0,5.8,20.0,64.0,53.06,40.41
2016,4,10,8,45,0.0,71.0,5.95,21.0,71.0,58.93,45.11
2016,4,10,9,0,0.0,78.0,6.1,22.0,78.0,64.82,49.75
2016,4,10,9,15,0.0,92.5,6.1,22.5,92.5,76.99,59.76
2016,4,10,9,30,0.0,107.0,6.1,23.0,107.0,88.45,69.06
2016,4,10,9,45,6.5,176.0,6.15,23.5,181.0,140.86,107.17
2016,4,10,10,0,13.0,245.0,6.2,24.0,255.0,192.3,146.67
2016,4,10,10,15,9.5,216.0,6.2,24.5,223.5,173.63,131.6
2016,4,10,10,30,6.0,187.0,6.2,25.0,192.0,152.77,115.05
2016,4,10,10,45,7.5,192.5,6.2,25.5,199.0,158.53,119.14
2016,4,10,11,0,9.0,198.0,6.2,26.0,206.0,164.49,123.4
2016,4,10,11,15,9.5,202.0,6.2,26.0,211.0,169.05,126.87
2016,4,10,11,30,10.0,206.0,6.2,26.0,216.0,173.69,130.41
2016,4,10,11,45,57.5,326.0,6.2,26.5,379.0,290.84,219.61
2016,4,10,12,0,105.0,446.0,6.2,27.0,542.0,417.41,313.8
2016,4,10,12,15,98.0,454.0,6.1,26.5,544.5,431.42,324.68
2016,4,10,12,30,91.0,462.0,6.0,26.0,547.0,444.89,335.32
2016,4,10,12,45,70.0,440.5,5.95,26.0,505.5,423.09,319.12
2016,4,10,13,0,49.0,419.0,5.9,26.0,464.0,398.09,300.43
2016,4,10,13,15,156.5,435.0,5.7,25.5,576.5,515.86,390.76
2016,4,10,13,30,264.0,451.0,5.5,25.0,689.0,645.41,487.62
2016,4,10,13,45,277.5,426.0,5.3,25.0,671.0,653.54,493.75
2016,4,10,14,0,291.0,401.0,5.1,25.0,653.0,659.91,499.11
2016,4,10,14,15,149.5,302.5,5.25,25.0,432.0,431.9,331.39
2016,4,10,14,30,8.0,204.0,5.4,25.0,211.0,182.42,138.25
2016,4,10,14,45,7.0,199.0,5.6,25.0,205.0,177.84,135.22
2016,4,10,15,0,6.0,194.0,5.8,25.0,199.0,173.22,131.9
2016,4,10,15,15,5.0,186.5,5.85,25.0,190.5,166.29,126.74
2016,4,10,15,30,4.0,179.0,5.9,25.0,182.0,159.34,121.58
2016,4,10,15,45,3.0,175.5,5.95,25.0,177.5,156.26,119.47
2016,4,10,16,0,2.0,172.0,6.0,25.0,173.0,153.45,117.59
2016,4,10,16,15,23.5,189.0,5.9,24.5,201.0,194.44,151.79
2016,4,10,16,30,45.0,206.0,5.8,24.0,229.0,258.66,204.33
2016,4,10,16,45,38.5,182.5,5.7,24.0,200.5,229.7,181.78
2016,4,10,17,0,32.0,159.0,5.6,24.0,172.0,200.37,158.77
2016,4,10,17,15,24.5,135.0,5.3,23.5,144.0,153.19,121.14
2016,4,10,17,30,17.0,111.0,5.0,23.0,116.0,123.4,96.97
2016,4,10,17,45,8.5,87.0,4.7,22.5,89.5,92.44,71.27
2016,4,10,18,0,0.0,63.0,4.4,22.0,63.0,60.94,44.68
2016,4,10,18,15,0.0,40.5,4.35,21.5,40.5,37.42,24.79
2016,4,10,18,30,0.0,18.0,4.3,21.0,18.0,14.84,5.26
2016,4,10,18,45,0.0,9.0,4.25,21.0,9.0,7.68,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.43,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.82,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,2.05,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.28,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,4.93,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,6.58,0.11
2016,4,11,7,45,0.0,10.0,4.8,21.5,10.0,8.23,1.54
2016,4,11,8,0,0.0,12.0,5.1,22.0,12.0,9.88,2.95
2016,4,11,8,15,0.0,36.5,5.1,22.5,36.5,30.17,20.44
2016,4,11,8,30,0.0,61.0,5.1,23.0,61.0,50.56,37.76
2016,4,11,8,45,13.0,143.0,5.1,24.0,150.5,114.46,91.3
2016,4,11,9,0,26.0,225.0,5.1,25.0,240.0,170.98,137.28
2016,4,11,9,15,82.0,271.5,4.95,25.5,325.5,188.15,150.47
2016,4,11,9,30,138.0,318.0,4.8,26.0,411.0,200.98,160.05
2016,4,11,9,45,131.5,340.0,4.7,26.5,433.5,222.76,165.58
2016,4,11,10,0,125.0,362.0,4.6,27.0,456.0,249.74,183.68
2016,4,11,10,15,127.0,381.5,4.35,27.0,481.0,276.73,203.31
2016,4,11,10,30,129.0,401.0,4.1,27.0,506.0,304.44,224.18
2016,4,11,10,45,465.5,286.0,3.9,27.5,684.0,332.39,236.16
2016,4,11,11,0,802.0,171.0,3.7,28.0,862.0,412.66,292.22
2016,4,11,11,15,809.0,172.5,3.45,28.5,884.5,467.18,336.55
2016,4,11,11,30,816.0,174.0,3.2,29.0,907.0,521.56,379.34
2016,4,11,11,45,517.0,323.5,3.0,29.5,790.5,523.94,382.92
2016,4,11,12,0,218.0,473.0,2.8,30.0,674.0,501.28,365.21
2016,4,11,12,15,532.5,318.5,2.65,30.0,812.5,602.01,440.19
2016,4,11,12,30,847.0,164.0,2.5,30.0,951.0,722.31,527.52
2016,4,11,12,45,853.0,159.5,2.45,30.5,949.5,766.55,557.1
2016,4,11,13,0,859.0,155.0,2.4,31.0,948.0,800.21,579.62
2016,4,11,13,15,856.5,154.5,2.35,31.0,936.5,845.42,608.92
2016,4,11,13,30,854.0,154.0,2.3,31.0,925.0,879.12,630.39
2016,4,11,13,45,855.0,149.0,2.3,31.0,906.0,908.41,649.46
2016,4,11,14,0,856.0,144.0,2.3,31.0,887.0,934.38,666.46
2016,4,11,14,15,849.0,142.0,2.25,31.0,858.5,952.58,678.13
2016,4,11,14,30,842.0,140.0,2.2,31.0,830.0,967.03,687.6
2016,4,11,14,45,838.5,134.5,2.2,31.0,796.0,977.37,695.14
2016,4,11,15,0,835.0,129.0,2.2,31.0,762.0,983.9,700.5
2016,4,11,15,15,821.5,126.0,2.15,31.0,719.5,979.55,698.69
2016,4,11,15,30,808.0,123.0,2.1,31.0,677.0,971.41,694.75
2016,4,11,15,45,797.0,116.5,2.05,31.0,630.5,958.06,687.7
2016,4,11,16,0,786.0,110.0,2.0,31.0,584.0,941.08,678.51
2016,4,11,16,15,762.0,105.5,1.85,30.5,531.0,910.15,660.67
2016,4,11,16,30,738.0,101.0,1.7,30.0,478.0,882.71,645.09
2016,4,11,16,45,712.5,93.5,1.55,29.5,423.5,841.24,619.98
2016,4,11,17,0,687.0,86.0,1.4,29.0,369.0,797.53,592.95
2016,4,11,17,15,640.0,79.5,1.2,28.5,312.0,733.42,550.65
2016,4,11,17,30,593.0,73.0,1.0,28.0,255.0,668.86,506.61
2016,4,11,17,45,527.5,63.5,0.8,27.5,200.0,584.33,446.26
2016,4,11,18,0,462.0,54.0,0.6,27.0,145.0,501.69,384.13
2016,4,11,18,15,346.5,41.5,0.5,26.0,96.5,378.13,289.37
2016,4,11,18,30,231.0,29.0,0.4,25.0,48.0,263.22,185.4
2016,4,11,18,45,115.5,14.5,0.35,24.5,24.0,95.82,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,69.0,13.5,3.7,13.0,18.5,11.52,0.0
2016,4,12,6,30,138.0,27.0,3.7,13.0,37.0,20.86,9.62
2016,4,12,6,45,241.5,44.5,3.75,13.5,81.0,34.04,23.97
2016,4,12,7,0,345.0,62.0,3.8,14.0,125.0,46.95,36.01
2016,4,12,7,15,172.5,55.0,3.7,14.5,86.5,42.59,32.42
2016,4,12,7,30,0.0,48.0,3.6,15.0,48.0,39.69,29.86
2016,4,12,7,45,0.0,59.5,3.5,15.5,59.5,49.27,38.27
2016,4,12,8,0,0.0,71.0,3.4,16.0,71.0,58.88,46.53
2016,4,12,8,15,0.0,91.5,3.45,16.5,91.5,75.28,60.6
2016,4,12,8,30,0.0,112.0,3.5,17.0,112.0,91.13,73.96
2016,4,12,8,45,0.0,123.5,3.6,18.0,123.5,100.16,81.11
2016,4,12,9,0,0.0,135.0,3.7,19.0,135.0,109.1,88.1
2016,4,12,9,15,0.0,140.5,3.7,19.5,140.5,113.56,91.4
2016,4,12,9,30,0.0,146.0,3.7,20.0,146.0,117.96,94.63
2016,4,12,9,45,13.5,218.5,3.7,20.5,229.0,171.54,132.28
2016,4,12,10,0,27.0,291.0,3.7,21.0,312.0,211.5,162.15
2016,4,12,10,15,13.5,205.0,3.65,21.0,215.5,166.52,127.15
2016,4,12,10,30,0.0,119.0,3.6,21.0,119.0,98.44,73.69
2016,4,12,10,45,3.0,148.0,3.55,21.5,150.5,122.57,92.53
2016,4,12,11,0,6.0,177.0,3.5,22.0,182.0,147.09,111.44
2016,4,12,11,15,3.0,119.0,3.5,22.0,121.5,100.08,74.37
2016,4,12,11,30,0.0,61.0,3.5,22.0,61.0,51.01,35.36
2016,4,12,11,45,0.0,93.0,3.5,22.5,93.0,77.67,56.49
2016,4,12,12,0,0.0,125.0,3.5,23.0,125.0,104.16,77.22
2016,4,12,12,15,6.5,188.0,3.5,23.0,194.0,160.42,121.24
2016,4,12,12,30,13.0,251.0,3.5,23.0,263.0,217.76,165.52
2016,4,12,12,45,6.5,180.5,3.55,23.5,186.5,155.77,117.29
2016,4,12,13,0,0.0,110.0,3.6,24.0,110.0,92.19,67.44
2016,4,12,13,15,15.5,240.5,3.65,24.0,255.0,215.46,163.66
2016,4,12,13,30,31.0,371.0,3.7,24.0,400.0,355.31,269.43
2016,4,12,13,45,103.5,406.0,3.75,24.0,497.5,457.61,347.07
2016,4,12,14,0,176.0,441.0,3.8,24.0,595.0,581.22,438.5
2016,4,12,14,15,140.5,421.0,3.85,24.0,541.5,541.65,409.38
2016,4,12,14,30,105.0,401.0,3.9,24.0,488.0,480.9,365.32
2016,4,12,14,45,55.0,293.5,4.0,24.0,339.0,329.48,252.67
2016,4,12,15,0,5.0,186.0,4.1,24.0,190.0,164.91,125.34
2016,4,12,15,15,16.5,227.0,4.1,23.5,238.5,215.77,166.31
2016,4,12,15,30,28.0,268.0,4.1,23.0,287.0,290.47,225.26
2016,4,12,15,45,19.0,233.0,4.1,23.0,245.5,228.94,177.71
2016,4,12,16,0,10.0,198.0,4.1,23.0,204.0,187.28,145.28
2016,4,12,16,15,6.0,178.5,4.05,22.5,182.0,166.06,129.09
2016,4,12,16,30,2.0,159.0,4.0,22.0,160.0,144.72,112.54
2016,4,12,16,45,1.0,140.5,3.95,22.0,141.0,127.26,98.83
2016,4,12,17,0,0.0,122.0,3.9,22.0,122.0,109.69,84.86
2016,4,12,17,15,194.0,117.0,3.75,21.5,176.5,338.0,276.94
2016,4,12,17,30,388.0,112.0,3.6,21.0,231.0,528.33,430.38
2016,4,12,17,45,315.0,95.5,3.45,20.5,179.0,436.36,356.56
2016,4,12,18,0,242.0,79.0,3.3,20.0,127.0,331.69,271.27
2016,4,12,18,15,163.0,56.0,3.5,19.5,83.5,233.35,187.89
2016,4,12,18,30,84.0,33.0,3.7,19.0,40.0,137.96,100.46
2016,4,12,18,45,42.0,16.5,3.95,18.5,20.0,44.46,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
