Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,1.5,2.7,14.0,1.5,1.28,0.0
2016,4,13,6,30,0.0,3.0,2.8,14.0,3.0,2.46,0.0
2016,4,13,6,45,0.0,7.0,2.9,14.5,7.0,5.74,0.0
2016,4,13,7,0,0.0,11.0,3.0,15.0,11.0,9.03,2.37
2016,4,13,7,15,0.0,15.5,3.0,15.5,15.5,12.75,5.74
2016,4,13,7,30,0.0,20.0,3.0,16.0,20.0,16.47,9.07
2016,4,13,7,45,0.0,24.5,3.0,16.5,24.5,20.2,12.34
2016,4,13,8,0,0.0,29.0,3.0,17.0,29.0,23.94,15.57
2016,4,13,8,15,0.0,28.0,2.95,17.0,28.0,23.13,14.78
2016,4,13,8,30,0.0,27.0,2.9,17.0,27.0,22.32,13.99
2016,4,13,8,45,0.0,69.0,2.85,17.5,69.0,57.27,44.32
2016,4,13,9,0,0.0,111.0,2.8,18.0,111.0,91.2,73.16
2016,4,13,9,15,0.0,107.0,2.75,18.0,107.0,88.34,70.45
2016,4,13,9,30,0.0,103.0,2.7,18.0,103.0,85.37,67.7
2016,4,13,9,45,0.0,75.5,2.65,18.5,75.5,62.87,46.03
2016,4,13,10,0,0.0,48.0,2.6,19.0,48.0,39.93,27.14
2016,4,13,10,15,6.5,152.5,2.6,19.0,158.0,125.69,96.07
2016,4,13,10,30,13.0,257.0,2.6,19.0,268.0,206.78,159.57
2016,4,13,10,45,10.0,223.0,2.6,19.5,232.0,182.78,140.3
2016,4,13,11,0,7.0,189.0,2.6,20.0,196.0,156.9,119.79
2016,4,13,11,15,3.5,163.0,2.6,20.5,167.0,135.75,102.95
2016,4,13,11,30,0.0,137.0,2.6,21.0,138.0,113.6,85.28
2016,4,13,11,45,3.0,153.0,2.6,21.5,156.5,128.48,96.8
2016,4,13,12,0,6.0,169.0,2.6,22.0,175.0,143.8,108.58
2016,4,13,12,15,10.5,228.0,2.65,22.0,238.0,195.79,148.94
2016,4,13,12,30,15.0,287.0,2.7,22.0,301.0,248.85,189.57
2016,4,13,12,45,11.0,232.0,2.75,22.5,242.5,202.1,153.4
2016,4,13,13,0,7.0,177.0,2.8,23.0,184.0,153.95,116.07
2016,4,13,13,15,5.5,167.0,2.8,23.0,172.5,144.91,109.15
2016,4,13,13,30,4.0,157.0,2.8,23.0,161.0,135.62,101.96
2016,4,13,13,45,4.5,164.0,2.8,23.0,168.5,142.43,107.41
2016,4,13,14,0,5.0,171.0,2.8,23.0,176.0,149.35,112.93
2016,4,13,14,15,44.5,282.5,2.75,23.0,320.0,299.7,229.95
2016,4,13,14,30,84.0,394.0,2.7,23.0,464.0,453.8,345.21
2016,4,13,14,45,46.5,306.0,2.65,23.0,344.5,334.02,255.47
2016,4,13,15,0,9.0,218.0,2.6,23.0,225.0,198.3,151.54
2016,4,13,15,15,74.0,272.5,2.5,23.0,324.0,336.11,260.29
2016,4,13,15,30,139.0,327.0,2.4,23.0,423.0,489.03,375.75
2016,4,13,15,45,468.0,215.5,2.35,23.0,505.0,741.56,567.03
2016,4,13,16,0,797.0,104.0,2.3,23.0,587.0,946.81,709.28
2016,4,13,16,15,484.0,165.0,2.2,22.5,450.5,703.83,542.03
2016,4,13,16,30,171.0,226.0,2.1,22.0,314.0,427.96,335.81
2016,4,13,16,45,429.0,156.0,2.05,22.0,342.5,636.51,500.71
2016,4,13,17,0,687.0,86.0,2.0,22.0,371.0,798.78,618.02
2016,4,13,17,15,641.5,79.5,1.8,21.5,314.0,735.9,573.22
2016,4,13,17,30,596.0,73.0,1.6,21.0,257.0,672.53,528.63
2016,4,13,17,45,525.5,64.5,1.4,20.5,202.0,584.71,463.79
2016,4,13,18,0,455.0,56.0,1.2,20.0,147.0,498.96,397.25
2016,4,13,18,15,346.0,43.0,1.15,19.0,99.0,379.96,302.47
2016,4,13,18,30,237.0,30.0,1.1,18.0,51.0,269.06,200.67
2016,4,13,18,45,118.5,15.0,1.1,17.5,25.5,98.59,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,105.5,14.0,2.3,12.5,22.5,11.95,0.0
2016,4,14,6,30,211.0,28.0,2.5,13.0,45.0,21.77,11.47
2016,4,14,6,45,328.0,41.5,2.75,13.5,92.5,33.55,23.69
2016,4,14,7,0,445.0,55.0,3.0,14.0,140.0,43.88,33.38
2016,4,14,7,15,222.5,63.0,3.0,14.5,105.5,46.14,35.61
2016,4,14,7,30,0.0,71.0,3.0,15.0,71.0,58.15,46.28
2016,4,14,7,45,0.0,90.0,3.0,16.0,90.0,72.95,59.06
2016,4,14,8,0,0.0,109.0,3.0,17.0,109.0,87.59,71.39
2016,4,14,8,15,5.0,141.0,3.0,17.5,143.5,111.2,91.36
2016,4,14,8,30,10.0,173.0,3.0,18.0,178.0,134.23,110.47
2016,4,14,8,45,15.5,197.0,3.05,18.5,206.0,151.58,124.48
2016,4,14,9,0,21.0,221.0,3.1,19.0,234.0,168.7,138.12
2016,4,14,9,15,26.5,246.5,3.05,19.5,264.0,186.52,152.16
2016,4,14,9,30,32.0,272.0,3.0,20.0,294.0,188.87,153.31
2016,4,14,9,45,56.0,312.5,2.95,20.5,354.0,219.17,167.93
2016,4,14,10,0,80.0,353.0,2.9,21.0,414.0,254.48,192.74
2016,4,14,10,15,130.0,380.5,2.85,21.5,485.0,279.11,208.65
2016,4,14,10,30,180.0,408.0,2.8,22.0,556.0,323.61,240.5
2016,4,14,10,45,261.0,408.0,2.8,22.5,630.5,357.63,264.39
2016,4,14,11,0,342.0,408.0,2.8,23.0,705.0,412.44,304.82
2016,4,14,11,15,633.0,265.5,2.8,23.0,832.5,460.29,339.88
2016,4,14,11,30,924.0,123.0,2.8,23.0,960.0,544.97,404.89
2016,4,14,11,45,920.5,127.5,2.8,23.5,971.5,598.56,447.03
2016,4,14,12,0,917.0,132.0,2.8,24.0,983.0,650.28,486.5
2016,4,14,12,15,917.5,132.5,2.75,24.0,987.5,699.55,523.79
2016,4,14,12,30,918.0,133.0,2.7,24.0,992.0,746.9,558.72
2016,4,14,12,45,916.0,133.5,2.7,24.5,987.5,790.28,589.2
2016,4,14,13,0,914.0,134.0,2.7,25.0,983.0,831.13,616.09
2016,4,14,13,15,911.0,133.0,2.65,25.0,970.0,867.13,639.86
2016,4,14,13,30,908.0,132.0,2.6,25.0,957.0,900.04,661.48
2016,4,14,13,45,902.0,131.0,2.6,25.0,935.5,927.08,679.58
2016,4,14,14,0,896.0,130.0,2.6,25.0,914.0,950.57,695.45
2016,4,14,14,15,889.0,128.5,2.55,25.0,884.5,969.03,707.69
2016,4,14,14,30,882.0,127.0,2.5,25.0,855.0,983.76,717.65
2016,4,14,14,45,871.5,125.0,2.5,25.0,818.0,990.84,723.31
2016,4,14,15,0,861.0,123.0,2.5,25.0,781.0,1006.56,734.83
2016,4,14,15,15,847.5,120.5,2.5,24.5,737.5,1002.66,735.17
2016,4,14,15,30,834.0,118.0,2.5,24.0,694.0,994.91,733.38
2016,4,14,15,45,593.0,184.5,2.5,24.0,579.5,841.22,632.54
2016,4,14,16,0,352.0,251.0,2.5,24.0,465.0,649.4,496.55
2016,4,14,16,15,551.0,176.5,2.45,23.5,477.0,784.64,601.14
2016,4,14,16,30,750.0,102.0,2.4,23.0,489.0,898.08,681.46
2016,4,14,16,45,717.5,96.5,2.4,23.0,433.0,852.13,651.21
2016,4,14,17,0,685.0,91.0,2.4,23.0,377.0,804.18,620.42
2016,4,14,17,15,639.0,84.5,2.2,22.0,319.5,740.77,578.51
2016,4,14,17,30,593.0,78.0,2.0,21.0,262.0,676.79,534.51
2016,4,14,17,45,524.0,68.5,1.8,20.5,206.5,588.83,469.35
2016,4,14,18,0,455.0,59.0,1.6,20.0,151.0,502.77,402.32
2016,4,14,18,15,346.0,45.5,1.6,19.0,102.5,382.9,306.47
2016,4,14,18,30,237.0,32.0,1.6,18.0,54.0,270.04,203.84
2016,4,14,18,45,118.5,16.0,1.6,17.5,27.0,99.53,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,96.5,15.5,1.25,12.5,23.5,13.23,0.0
2016,4,15,6,30,193.0,31.0,1.5,13.0,47.0,23.98,13.66
2016,4,15,6,45,298.0,46.5,1.75,14.0,93.5,35.68,25.58
2016,4,15,7,0,403.0,62.0,2.0,15.0,140.0,47.18,36.18
2016,4,15,7,15,201.5,76.5,2.05,15.5,115.5,57.71,45.73
2016,4,15,7,30,0.0,91.0,2.1,16.0,91.0,72.67,58.89
2016,4,15,7,45,71.0,131.0,2.2,17.0,160.0,98.76,81.3
2016,4,15,8,0,142.0,171.0,2.3,18.0,229.0,120.88,99.76
2016,4,15,8,15,98.0,190.0,2.25,18.5,233.0,137.57,113.38
2016,4,15,8,30,54.0,209.0,2.2,19.0,237.0,149.54,122.79
2016,4,15,8,45,143.0,239.5,2.2,19.5,323.5,161.17,131.8
2016,4,15,9,0,232.0,270.0,2.2,20.0,410.0,178.91,145.78
2016,4,15,9,15,264.5,289.0,2.2,20.5,461.0,177.62,143.93
2016,4,15,9,30,297.0,308.0,2.2,21.0,512.0,185.77,149.92
2016,4,15,9,45,575.0,215.5,2.25,21.5,641.5,163.61,107.35
2016,4,15,10,0,853.0,123.0,2.3,22.0,771.0,190.59,109.94
2016,4,15,10,15,863.5,125.0,2.35,22.5,808.5,256.89,161.03
2016,4,15,10,30,874.0,127.0,2.4,23.0,846.0,315.1,209.66
2016,4,15,10,45,884.5,126.5,2.45,23.5,876.5,372.31,258.62
2016,4,15,11,0,895.0,126.0,2.5,24.0,907.0,429.81,307.39
2016,4,15,11,15,900.0,127.0,2.55,24.0,928.5,486.04,354.83
2016,4,15,11,30,905.0,128.0,2.6,24.0,950.0,541.58,400.5
2016,4,15,11,45,902.0,132.5,2.7,24.5,961.5,594.38,442.18
2016,4,15,12,0,899.0,137.0,2.8,25.0,973.0,645.41,481.26
2016,4,15,12,15,900.0,137.0,2.85,25.0,977.5,693.76,518.18
2016,4,15,12,30,901.0,137.0,2.9,25.0,982.0,740.26,552.95
2016,4,15,12,45,900.0,136.5,3.0,25.5,978.0,782.85,583.44
2016,4,15,13,0,899.0,136.0,3.1,26.0,974.0,822.98,610.57
2016,4,15,13,15,896.0,135.5,3.2,26.0,961.0,858.81,635.33
2016,4,15,13,30,893.0,135.0,3.3,26.0,948.0,891.63,658.11
2016,4,15,13,45,887.5,134.0,3.4,26.5,926.5,918.63,675.73
2016,4,15,14,0,882.0,133.0,3.5,27.0,905.0,942.16,691.12
2016,4,15,14,15,874.5,131.0,3.55,27.0,875.5,959.32,703.46
2016,4,15,14,30,867.0,129.0,3.6,27.0,846.0,972.76,713.54
2016,4,15,14,45,858.0,126.0,3.7,27.0,809.5,979.98,720.06
2016,4,15,15,0,849.0,123.0,3.8,27.0,773.0,995.92,732.57
2016,4,15,15,15,835.0,120.5,3.8,26.5,730.0,991.32,732.44
2016,4,15,15,30,821.0,118.0,3.8,26.0,687.0,982.92,730.1
2016,4,15,15,45,801.0,115.0,3.85,26.0,638.0,964.26,719.93
2016,4,15,16,0,781.0,112.0,3.9,26.0,589.0,942.1,707.5
2016,4,15,16,15,757.0,108.0,3.9,25.5,536.0,911.49,690.38
2016,4,15,16,30,733.0,104.0,3.9,25.0,483.0,884.69,675.76
2016,4,15,16,45,698.0,99.0,3.9,25.0,427.0,837.16,644.98
2016,4,15,17,0,663.0,94.0,3.9,25.0,371.0,787.77,612.33
2016,4,15,17,15,616.5,86.5,3.65,24.0,314.5,722.98,568.78
2016,4,15,17,30,570.0,79.0,3.4,23.0,258.0,657.73,523.17
2016,4,15,17,45,500.0,69.5,3.15,22.5,203.0,569.46,456.85
2016,4,15,18,0,430.0,60.0,2.9,22.0,148.0,483.2,388.87
2016,4,15,18,15,326.0,46.0,2.85,21.0,100.5,363.58,291.96
2016,4,15,18,30,222.0,32.0,2.8,20.0,53.0,257.96,195.69
2016,4,15,18,45,111.0,16.0,2.8,19.5,26.5,125.45,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,16.0,3.55,16.0,19.0,13.66,0.0
2016,4,16,6,30,69.0,32.0,3.7,16.0,38.0,25.4,14.89
2016,4,16,6,45,141.5,57.0,3.85,16.5,81.5,43.2,31.82
2016,4,16,7,0,214.0,82.0,4.0,17.0,125.0,61.01,47.99
2016,4,16,7,15,277.0,101.5,4.2,17.5,175.5,74.77,60.3
2016,4,16,7,30,340.0,121.0,4.4,18.0,226.0,88.18,71.97
2016,4,16,7,45,215.0,146.0,4.6,18.5,217.0,102.58,84.2
2016,4,16,8,0,90.0,171.0,4.8,19.0,208.0,124.68,102.79
2016,4,16,8,15,46.0,165.0,5.05,19.5,184.0,122.51,100.36
2016,4,16,8,30,2.0,159.0,5.3,20.0,160.0,124.86,101.79
2016,4,16,8,45,1.0,131.0,5.55,21.0,131.5,105.83,84.93
2016,4,16,9,0,0.0,103.0,5.8,22.0,103.0,85.12,66.85
2016,4,16,9,15,0.0,126.5,5.85,22.5,126.5,103.24,81.72
2016,4,16,9,30,0.0,150.0,5.9,23.0,150.0,120.99,96.1
2016,4,16,9,45,4.0,177.5,6.0,23.5,180.5,142.27,108.15
2016,4,16,10,0,8.0,205.0,6.1,24.0,211.0,164.18,124.68
2016,4,16,10,15,4.0,164.0,6.1,24.0,167.0,134.15,101.02
2016,4,16,10,30,0.0,123.0,6.1,24.0,123.0,101.65,75.42
2016,4,16,10,45,0.0,121.0,6.15,24.5,121.0,100.19,74.01
2016,4,16,11,0,0.0,119.0,6.2,25.0,119.0,98.7,72.6
2016,4,16,11,15,0.0,112.5,6.2,25.0,112.5,93.54,68.46
2016,4,16,11,30,0.0,106.0,6.2,25.0,106.0,88.31,64.3
2016,4,16,11,45,2.0,130.0,6.25,25.5,132.0,109.2,80.49
2016,4,16,12,0,4.0,154.0,6.3,26.0,158.0,130.41,96.82
2016,4,16,12,15,2.0,137.0,6.25,26.0,139.0,115.59,85.23
2016,4,16,12,30,0.0,120.0,6.2,26.0,120.0,100.37,73.33
2016,4,16,12,45,1.5,135.5,6.2,26.0,137.0,114.58,84.47
2016,4,16,13,0,3.0,151.0,6.2,26.0,154.0,129.03,95.78
2016,4,16,13,15,1.5,131.0,6.2,26.0,132.5,111.25,81.93
2016,4,16,13,30,0.0,111.0,6.2,26.0,111.0,93.19,67.84
2016,4,16,13,45,83.5,278.5,6.25,26.0,352.0,334.75,256.45
2016,4,16,14,0,167.0,446.0,6.3,26.0,593.0,579.27,439.15
2016,4,16,14,15,113.5,412.5,6.3,25.5,511.0,508.89,387.01
2016,4,16,14,30,60.0,379.0,6.3,25.0,429.0,415.67,317.63
2016,4,16,14,45,33.5,286.5,6.3,25.0,314.0,301.62,231.43
2016,4,16,15,0,7.0,194.0,6.3,25.0,199.0,174.17,132.55
2016,4,16,15,15,3.5,139.5,6.2,24.5,142.0,121.92,91.93
2016,4,16,15,30,0.0,85.0,6.1,24.0,85.0,70.79,51.42
2016,4,16,15,45,0.0,109.0,6.1,24.0,109.0,91.56,68.26
2016,4,16,16,0,0.0,133.0,6.1,24.0,133.0,113.82,86.32
2016,4,16,16,15,0.5,145.0,5.9,23.5,145.5,126.77,97.2
2016,4,16,16,30,1.0,157.0,5.7,23.0,158.0,141.27,109.45
2016,4,16,16,45,0.5,101.0,5.55,23.0,101.5,86.42,65.33
2016,4,16,17,0,0.0,45.0,5.4,23.0,45.0,37.21,25.15
2016,4,16,17,15,0.0,38.0,5.2,22.5,38.0,31.39,20.48
2016,4,16,17,30,0.0,31.0,5.0,22.0,31.0,25.57,15.73
2016,4,16,17,45,0.0,24.0,4.85,22.0,24.0,19.77,10.87
2016,4,16,18,0,0.0,17.0,4.7,22.0,17.0,13.98,5.97
2016,4,16,18,15,0.0,11.5,4.65,21.5,11.5,9.45,2.09
2016,4,16,18,30,0.0,6.0,4.6,21.0,6.0,4.92,0.0
2016,4,16,18,45,0.0,3.0,4.6,21.0,3.0,2.46,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,3.69,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,7.39,0.34
2016,4,17,6,45,0.0,22.0,3.35,19.5,22.0,18.12,9.96
2016,4,17,7,0,0.0,35.0,3.5,20.0,35.0,28.9,19.58
2016,4,17,7,15,0.0,50.5,3.65,20.0,50.5,41.79,31.02
2016,4,17,7,30,0.0,66.0,3.8,20.0,66.0,54.53,42.18
2016,4,17,7,45,52.5,120.0,4.0,20.5,141.5,91.96,74.38
2016,4,17,8,0,105.0,174.0,4.2,21.0,217.0,122.3,99.89
2016,4,17,8,15,97.5,207.5,4.35,21.5,252.5,147.42,120.54
2016,4,17,8,30,90.0,241.0,4.5,22.0,288.0,167.35,136.51
2016,4,17,8,45,76.0,251.5,4.7,22.5,294.0,174.88,142.01
2016,4,17,9,0,62.0,262.0,4.9,23.0,300.0,181.96,147.12
2016,4,17,9,15,106.5,295.5,4.95,23.0,367.0,201.54,162.73
2016,4,17,9,30,151.0,329.0,5.0,23.0,434.0,206.38,166.2
2016,4,17,9,45,113.0,341.5,5.05,23.5,423.0,227.13,170.58
2016,4,17,10,0,75.0,354.0,5.1,24.0,412.0,256.14,192.78
2016,4,17,10,15,73.0,374.5,5.05,24.0,433.0,278.81,209.87
2016,4,17,10,30,71.0,395.0,5.0,24.0,454.0,301.68,227.39
2016,4,17,10,45,158.0,416.0,5.0,24.5,553.0,343.11,256.23
2016,4,17,11,0,245.0,437.0,5.0,25.0,652.0,407.02,302.88
2016,4,17,11,15,244.5,449.0,4.95,25.0,668.0,437.42,326.75
2016,4,17,11,30,244.0,461.0,4.9,25.0,684.0,467.95,350.42
2016,4,17,11,45,132.0,397.0,4.85,25.0,518.0,383.42,289.06
2016,4,17,12,0,20.0,333.0,4.8,25.0,352.0,284.52,214.7
2016,4,17,12,15,10.0,205.5,4.7,24.5,215.0,177.23,133.43
2016,4,17,12,30,0.0,78.0,4.6,24.0,78.0,65.33,46.26
2016,4,17,12,45,0.0,90.5,4.55,24.0,90.5,75.82,54.6
2016,4,17,13,0,0.0,103.0,4.5,24.0,103.0,86.35,62.91
2016,4,17,13,15,0.0,107.0,4.5,24.0,107.0,89.78,65.62
2016,4,17,13,30,0.0,111.0,4.5,24.0,111.0,93.2,68.36
2016,4,17,13,45,0.0,110.0,4.5,24.0,110.0,92.38,67.78
2016,4,17,14,0,0.0,109.0,4.5,24.0,109.0,91.54,67.19
2016,4,17,14,15,0.0,92.5,4.5,23.5,92.5,77.45,56.25
2016,4,17,14,30,0.0,76.0,4.5,23.0,76.0,63.46,45.31
2016,4,17,14,45,0.0,81.5,4.55,23.0,81.5,68.01,49.05
2016,4,17,15,0,0.0,87.0,4.6,23.0,87.0,72.57,52.8
2016,4,17,15,15,0.0,71.5,4.7,22.5,71.5,59.54,42.56
2016,4,17,15,30,0.0,56.0,4.8,22.0,56.0,46.55,32.25
2016,4,17,15,45,0.0,67.0,4.95,22.0,67.0,55.69,39.78
2016,4,17,16,0,0.0,78.0,5.1,22.0,78.0,64.84,47.36
2016,4,17,16,15,0.0,54.5,5.05,21.5,54.5,45.19,31.55
2016,4,17,16,30,0.0,31.0,5.0,21.0,31.0,25.64,15.6
2016,4,17,16,45,0.0,31.0,5.0,21.0,31.0,25.62,15.67
2016,4,17,17,0,0.0,31.0,5.0,21.0,31.0,25.6,15.73
2016,4,17,17,15,0.0,26.0,4.85,21.0,26.0,21.44,12.32
2016,4,17,17,30,0.0,21.0,4.7,21.0,21.0,17.3,8.88
2016,4,17,17,45,0.0,16.5,4.55,21.0,16.5,13.57,5.74
2016,4,17,18,0,0.0,12.0,4.4,21.0,12.0,9.86,2.58
2016,4,17,18,15,0.0,8.0,4.25,20.5,8.0,6.56,0.0
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.28,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.64,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,8.5,2.8,17.0,8.5,6.99,0.0
2016,4,18,6,30,0.0,17.0,2.9,17.0,17.0,14.0,5.91
2016,4,18,6,45,0.0,34.0,3.05,17.5,34.0,28.1,18.76
2016,4,18,7,0,0.0,51.0,3.2,18.0,51.0,41.85,31.14
2016,4,18,7,15,0.0,70.0,3.3,18.0,70.0,56.75,44.44
2016,4,18,7,30,0.0,89.0,3.4,18.0,89.0,71.49,57.39
2016,4,18,7,45,0.0,50.0,3.5,18.5,50.0,41.36,30.79
2016,4,18,8,0,0.0,11.0,3.6,19.0,11.0,9.06,2.31
2016,4,18,8,15,0.0,30.0,3.6,19.5,30.0,24.79,16.01
2016,4,18,8,30,0.0,49.0,3.6,20.0,49.0,40.59,29.57
2016,4,18,8,45,21.5,150.0,3.6,20.5,163.5,114.44,92.34
2016,4,18,9,0,43.0,251.0,3.6,21.0,278.0,175.89,143.04
2016,4,18,9,15,21.5,152.5,3.7,21.0,166.0,116.41,93.04
2016,4,18,9,30,0.0,54.0,3.8,21.0,54.0,44.88,32.61
2016,4,18,9,45,3.0,124.0,3.9,21.5,126.5,102.14,76.9
2016,4,18,10,0,6.0,194.0,4.0,22.0,199.0,156.04,119.06
2016,4,18,10,15,118.5,301.5,3.75,22.0,400.0,234.27,175.01
2016,4,18,10,30,231.0,409.0,3.5,22.0,601.0,341.16,252.87
2016,4,18,10,45,182.0,426.0,3.3,22.5,581.0,357.6,267.0
2016,4,18,11,0,133.0,443.0,3.1,23.0,561.0,368.73,276.51
2016,4,18,11,15,72.5,341.0,3.05,23.0,405.5,295.94,223.57
2016,4,18,11,30,12.0,239.0,3.0,23.0,250.0,201.26,152.28
2016,4,18,11,45,10.5,218.0,2.95,23.0,228.0,185.26,140.14
2016,4,18,12,0,9.0,197.0,2.9,23.0,206.0,168.6,127.3
2016,4,18,12,15,89.0,343.0,2.9,23.0,427.5,342.06,260.24
2016,4,18,12,30,169.0,489.0,2.9,23.0,649.0,525.47,394.66
2016,4,18,12,45,189.0,485.5,2.95,23.0,664.0,555.16,415.98
2016,4,18,13,0,209.0,482.0,3.0,23.0,679.0,585.76,438.73
2016,4,18,13,15,214.0,474.5,2.95,23.0,673.5,601.2,450.12
2016,4,18,13,30,219.0,467.0,2.9,23.0,668.0,615.8,460.99
2016,4,18,13,45,188.5,457.0,2.85,23.0,627.5,595.72,446.51
2016,4,18,14,0,158.0,447.0,2.8,23.0,587.0,572.6,429.94
2016,4,18,14,15,108.0,413.0,2.65,22.5,507.5,487.65,369.0
2016,4,18,14,30,58.0,379.0,2.5,22.0,428.0,413.81,314.87
2016,4,18,14,45,68.0,369.0,2.35,22.0,423.5,420.31,320.74
2016,4,18,15,0,78.0,359.0,2.2,22.0,419.0,426.88,326.34
2016,4,18,15,15,40.0,262.5,2.05,22.0,293.5,291.61,224.66
2016,4,18,15,30,2.0,166.0,1.9,22.0,168.0,145.03,110.62
2016,4,18,15,45,5.5,181.5,1.8,22.0,185.0,164.23,126.52
2016,4,18,16,0,9.0,197.0,1.7,22.0,202.0,184.84,143.21
2016,4,18,16,15,4.5,163.5,1.6,21.5,166.0,148.91,115.24
2016,4,18,16,30,0.0,130.0,1.5,21.0,130.0,112.91,86.83
2016,4,18,16,45,0.0,125.0,1.45,21.0,125.0,109.63,84.57
2016,4,18,17,0,0.0,120.0,1.4,21.0,120.0,106.86,82.64
2016,4,18,17,15,0.0,101.5,1.25,20.5,101.5,89.98,69.23
2016,4,18,17,30,0.0,83.0,1.1,20.0,83.0,72.88,55.4
2016,4,18,17,45,0.0,65.5,1.0,20.0,65.5,56.63,41.89
2016,4,18,18,0,0.0,48.0,0.9,20.0,48.0,40.04,27.88
2016,4,18,18,15,0.0,32.5,0.85,19.5,32.5,26.85,16.6
2016,4,18,18,30,0.0,17.0,0.8,19.0,17.0,14.0,5.45
2016,4,18,18,45,0.0,8.5,0.75,19.0,8.5,6.99,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,8.5,1.4,17.0,8.5,6.99,0.0
2016,4,19,6,30,0.0,17.0,1.6,17.0,17.0,14.0,6.02
2016,4,19,6,45,0.0,33.0,1.85,17.5,33.0,27.26,18.09
2016,4,19,7,0,0.0,49.0,2.1,18.0,49.0,40.41,29.92
2016,4,19,7,15,0.0,67.0,2.05,18.0,67.0,54.62,42.6
2016,4,19,7,30,0.0,85.0,2.0,18.0,85.0,68.69,54.93
2016,4,19,7,45,0.0,99.5,2.0,18.5,99.5,80.13,64.63
2016,4,19,8,0,0.0,114.0,2.0,19.0,114.0,91.48,74.05
2016,4,19,8,15,2.0,139.5,1.95,19.5,140.5,110.5,89.85
2016,4,19,8,30,4.0,165.0,1.9,20.0,167.0,129.21,105.09
2016,4,19,8,45,9.5,189.5,1.85,20.5,195.0,147.01,119.33
2016,4,19,9,0,15.0,214.0,1.8,21.0,223.0,164.55,133.14
2016,4,19,9,15,11.0,209.0,1.75,21.0,216.0,162.28,130.79
2016,4,19,9,30,7.0,204.0,1.7,21.0,209.0,159.77,128.35
2016,4,19,9,45,55.5,286.5,1.7,21.5,329.0,207.12,157.07
2016,4,19,10,0,104.0,369.0,1.7,22.0,449.0,269.76,201.58
2016,4,19,10,15,59.5,320.0,1.7,22.5,366.5,244.52,183.52
2016,4,19,10,30,15.0,271.0,1.7,23.0,284.0,218.25,164.93
2016,4,19,10,45,107.0,358.5,1.7,23.5,453.0,292.4,218.12
2016,4,19,11,0,199.0,446.0,1.7,24.0,622.0,396.66,293.01
2016,4,19,11,15,119.0,420.5,1.7,24.0,526.0,364.86,271.33
2016,4,19,11,30,39.0,395.0,1.7,24.0,430.0,327.21,244.6
2016,4,19,11,45,167.5,429.5,1.75,24.0,586.5,427.33,318.49
2016,4,19,12,0,296.0,464.0,1.8,24.0,743.0,544.07,402.63
2016,4,19,12,15,201.5,471.5,1.8,24.0,662.0,515.61,381.68
2016,4,19,12,30,107.0,479.0,1.8,24.0,581.0,472.89,350.63
2016,4,19,12,45,79.0,454.5,1.8,24.5,529.5,443.84,329.43
2016,4,19,13,0,51.0,430.0,1.8,25.0,478.0,410.84,305.04
2016,4,19,13,15,113.0,450.5,1.8,25.0,555.0,497.58,368.78
2016,4,19,13,30,175.0,471.0,1.8,25.0,632.0,582.22,429.23
2016,4,19,13,45,223.5,452.5,1.8,25.0,653.5,622.91,458.68
2016,4,19,14,0,272.0,434.0,1.8,25.0,675.0,679.49,498.94
2016,4,19,14,15,290.5,414.0,1.85,24.5,663.5,693.89,511.11
2016,4,19,14,30,309.0,394.0,1.9,24.0,652.0,706.86,522.81
2016,4,19,14,45,175.0,360.5,1.95,24.0,505.5,535.53,401.93
2016,4,19,15,0,41.0,327.0,2.0,24.0,359.0,355.88,269.45
2016,4,19,15,15,30.0,289.5,2.05,24.0,312.5,310.3,236.66
2016,4,19,15,30,19.0,252.0,2.1,24.0,266.0,244.65,187.38
2016,4,19,15,45,14.0,226.0,2.15,24.0,236.0,216.4,166.25
2016,4,19,16,0,9.0,200.0,2.2,24.0,206.0,187.79,144.44
2016,4,19,16,15,4.5,110.0,2.2,23.5,113.0,97.46,73.54
2016,4,19,16,30,0.0,20.0,2.2,23.0,20.0,16.53,7.95
2016,4,19,16,45,263.0,74.5,2.2,23.0,186.5,368.51,299.06
2016,4,19,17,0,526.0,129.0,2.2,23.0,353.0,693.05,543.65
2016,4,19,17,15,478.5,118.0,1.95,22.5,299.5,627.16,494.18
2016,4,19,17,30,431.0,107.0,1.7,22.0,246.0,561.71,446.76
2016,4,19,17,45,363.5,93.0,1.5,21.5,194.0,475.78,381.62
2016,4,19,18,0,296.0,79.0,1.3,21.0,142.0,392.94,315.86
2016,4,19,18,15,213.0,59.0,1.25,20.5,97.0,275.44,220.69
2016,4,19,18,30,130.0,39.0,1.2,20.0,52.0,181.03,138.48
2016,4,19,18,45,65.0,19.5,1.15,20.0,26.0,88.86,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,3.0,0.55,18.0,3.0,2.46,0.0
2016,4,20,6,30,0.0,6.0,0.6,18.0,6.0,4.92,0.0
2016,4,20,6,45,0.0,11.5,0.7,18.5,11.5,9.45,2.58
2016,4,20,7,0,0.0,17.0,0.8,19.0,17.0,13.98,6.68
2016,4,20,7,15,0.0,23.5,0.75,19.0,23.5,19.36,11.49
2016,4,20,7,30,0.0,30.0,0.7,19.0,30.0,24.74,16.26
2016,4,20,7,45,0.0,37.0,0.65,19.5,37.0,30.56,21.27
2016,4,20,8,0,0.0,44.0,0.6,20.0,44.0,36.39,26.22
2016,4,20,8,15,17.5,125.0,0.6,20.0,134.0,100.54,81.15
2016,4,20,8,30,35.0,206.0,0.6,20.0,224.0,148.15,120.53
2016,4,20,8,45,30.0,219.5,0.65,20.5,236.5,157.14,127.1
2016,4,20,9,0,25.0,233.0,0.7,21.0,249.0,177.07,142.7
2016,4,20,9,15,107.0,282.5,0.75,21.5,357.0,183.25,146.95
2016,4,20,9,30,189.0,332.0,0.8,22.0,465.0,211.62,160.09
2016,4,20,9,45,276.5,336.5,0.9,22.5,544.0,227.77,163.47
2016,4,20,10,0,364.0,341.0,1.0,23.0,623.0,268.08,187.59
2016,4,20,10,15,419.5,335.0,1.05,23.0,674.5,295.44,206.31
2016,4,20,10,30,475.0,329.0,1.1,23.0,726.0,339.86,239.94
2016,4,20,10,45,334.5,388.5,1.15,23.5,673.0,375.67,272.31
2016,4,20,11,0,194.0,448.0,1.2,24.0,620.0,396.72,291.33
2016,4,20,11,15,496.0,317.0,1.2,24.0,769.5,448.63,327.83
2016,4,20,11,30,798.0,186.0,1.2,24.0,919.0,540.01,394.98
2016,4,20,11,45,832.5,165.5,1.2,24.0,940.0,591.57,434.35
2016,4,20,12,0,867.0,145.0,1.2,24.0,961.0,641.6,472.14
2016,4,20,12,15,868.0,145.0,1.2,24.0,965.0,688.13,506.2
2016,4,20,12,30,869.0,145.0,1.2,24.0,969.0,732.92,538.21
2016,4,20,12,45,865.5,146.5,1.2,24.0,964.5,773.62,566.69
2016,4,20,13,0,862.0,148.0,1.2,24.0,960.0,811.87,592.11
2016,4,20,13,15,859.0,147.0,1.15,24.0,947.0,845.83,613.41
2016,4,20,13,30,856.0,146.0,1.1,24.0,934.0,876.88,632.68
2016,4,20,13,45,848.0,146.5,1.1,24.0,912.0,901.74,648.7
2016,4,20,14,0,840.0,147.0,1.1,24.0,890.0,935.54,670.47
2016,4,20,14,15,832.0,145.0,1.1,24.0,861.0,951.71,681.03
2016,4,20,14,30,824.0,143.0,1.1,24.0,832.0,964.18,689.62
2016,4,20,14,45,822.5,135.5,1.1,24.0,798.0,973.42,696.39
2016,4,20,15,0,821.0,128.0,1.1,24.0,764.0,978.88,701.01
2016,4,20,15,15,806.5,125.5,1.15,23.5,721.5,973.21,701.11
2016,4,20,15,30,792.0,123.0,1.2,23.0,679.0,963.87,699.16
2016,4,20,15,45,773.0,119.5,1.3,23.0,631.0,945.29,690.86
2016,4,20,16,0,754.0,116.0,1.4,23.0,583.0,923.31,680.37
2016,4,20,16,15,729.5,111.5,1.45,23.0,531.0,898.02,666.9
2016,4,20,16,30,705.0,107.0,1.5,23.0,479.0,863.87,647.38
2016,4,20,16,45,673.0,101.5,1.55,23.0,424.5,818.7,620.07
2016,4,20,17,0,641.0,96.0,1.6,23.0,370.0,771.68,590.83
2016,4,20,17,15,595.5,89.0,1.45,22.5,315.0,708.65,548.56
2016,4,20,17,30,550.0,82.0,1.3,22.0,260.0,645.19,504.6
2016,4,20,17,45,483.0,72.5,1.2,21.5,206.5,559.79,442.82
2016,4,20,18,0,416.0,63.0,1.1,21.0,153.0,476.27,379.31
2016,4,20,18,15,319.0,49.5,1.1,20.5,106.0,363.02,289.59
2016,4,20,18,30,222.0,36.0,1.1,20.0,59.0,263.24,202.87
2016,4,20,18,45,111.0,18.0,1.1,19.5,29.5,132.42,16.69
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.0,0.5,0.41,0.0
2016,4,21,6,30,0.0,1.0,0.4,17.0,1.0,0.82,0.0
2016,4,21,6,45,0.0,1.5,0.55,17.5,1.5,1.23,0.0
2016,4,21,7,0,0.0,2.0,0.7,18.0,2.0,1.64,0.0
2016,4,21,7,15,0.0,3.5,0.7,18.5,3.5,2.87,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,4.11,0.0
2016,4,21,7,45,0.0,6.0,0.75,19.5,6.0,4.94,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,5.77,0.0
2016,4,21,8,15,0.0,22.5,0.8,20.5,22.5,18.58,10.57
2016,4,21,8,30,0.0,38.0,0.8,21.0,38.0,31.45,21.6
2016,4,21,8,45,0.0,25.5,0.85,21.5,25.5,21.1,12.55
2016,4,21,9,0,0.0,13.0,0.9,22.0,13.0,10.76,3.59
2016,4,21,9,15,0.0,45.0,0.9,22.0,45.0,37.35,26.26
2016,4,21,9,30,0.0,77.0,0.9,22.0,77.0,64.1,46.44
2016,4,21,9,45,0.0,81.0,0.95,22.5,81.0,67.5,48.9
2016,4,21,10,0,0.0,85.0,1.0,23.0,85.0,70.91,51.39
2016,4,21,10,15,58.0,249.0,1.0,23.0,298.0,199.33,149.02
2016,4,21,10,30,116.0,413.0,1.0,23.0,511.0,314.71,233.12
2016,4,21,10,45,210.0,420.5,1.05,23.5,604.0,365.88,267.95
2016,4,21,11,0,304.0,428.0,1.1,24.0,697.0,417.96,304.76
2016,4,21,11,15,572.0,293.0,1.15,24.0,814.5,467.64,340.56
2016,4,21,11,30,840.0,158.0,1.2,24.0,932.0,542.58,396.9
2016,4,21,11,45,857.5,149.5,1.3,24.5,949.0,593.69,435.97
2016,4,21,12,0,875.0,141.0,1.4,25.0,966.0,645.34,474.52
2016,4,21,12,15,876.0,141.0,1.5,25.0,970.5,692.08,509.56
2016,4,21,12,30,877.0,141.0,1.6,25.0,975.0,737.07,542.7
2016,4,21,12,45,876.5,141.0,1.7,25.0,970.5,778.99,573.18
2016,4,21,13,0,876.0,141.0,1.8,25.0,966.0,818.62,600.49
2016,4,21,13,15,873.0,140.0,1.85,25.0,953.5,852.83,623.44
2016,4,21,13,30,870.0,139.0,1.9,25.0,941.0,884.09,644.49
2016,4,21,13,45,861.5,140.0,2.0,25.0,919.0,909.13,662.05
2016,4,21,14,0,853.0,141.0,2.1,25.0,897.0,930.74,677.55
2016,4,21,14,15,845.0,139.5,2.15,24.5,867.5,946.95,690.54
2016,4,21,14,30,837.0,138.0,2.2,24.0,838.0,972.44,709.8
2016,4,21,14,45,825.0,136.0,2.25,24.0,801.5,977.33,714.42
2016,4,21,15,0,813.0,134.0,2.3,24.0,765.0,978.41,716.95
2016,4,21,15,15,463.0,232.5,2.3,24.0,588.0,745.52,559.38
2016,4,21,15,30,113.0,331.0,2.3,24.0,411.0,445.95,339.33
2016,4,21,15,45,432.0,225.0,2.3,24.0,497.5,719.61,548.16
2016,4,21,16,0,751.0,119.0,2.3,24.0,584.0,924.35,691.06
2016,4,21,16,15,454.0,176.5,2.2,23.5,450.5,690.81,529.55
2016,4,21,16,30,157.0,234.0,2.1,23.0,317.0,423.53,330.37
2016,4,21,16,45,166.5,206.5,2.05,23.0,286.0,403.39,318.34
2016,4,21,17,0,176.0,179.0,2.0,23.0,255.0,381.46,303.41
2016,4,21,17,15,361.0,131.0,1.9,22.5,257.5,534.67,426.04
2016,4,21,17,30,546.0,83.0,1.8,22.0,260.0,643.11,508.27
2016,4,21,17,45,479.5,73.5,1.7,21.5,206.5,558.18,444.74
2016,4,21,18,0,413.0,64.0,1.6,21.0,153.0,475.1,380.98
2016,4,21,18,15,317.5,50.0,1.55,20.5,106.5,362.45,290.74
2016,4,21,18,30,222.0,36.0,1.5,20.0,60.0,262.74,203.86
2016,4,21,18,45,111.0,18.0,1.5,20.0,30.0,132.93,29.64
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,166.5,16.5,1.8,13.5,35.0,13.28,0.37
2016,4,22,6,30,333.0,33.0,2.1,14.0,70.0,26.89,17.38
2016,4,22,6,45,434.0,44.0,2.4,15.0,121.0,35.32,25.46
2016,4,22,7,0,535.0,55.0,2.7,16.0,172.0,43.58,33.02
2016,4,22,7,15,598.0,62.0,2.6,16.5,229.0,48.25,37.24
2016,4,22,7,30,661.0,69.0,2.5,17.0,286.0,52.85,41.21
2016,4,22,7,45,702.5,75.0,2.45,18.0,344.5,56.4,44.04
2016,4,22,8,0,744.0,81.0,2.4,19.0,403.0,65.26,51.38
2016,4,22,8,15,773.5,85.0,2.35,19.5,459.5,67.23,52.76
2016,4,22,8,30,803.0,89.0,2.3,20.0,516.0,69.13,54.07
2016,4,22,8,45,824.5,93.0,2.25,21.0,570.0,70.8,55.06
2016,4,22,9,0,846.0,97.0,2.2,22.0,624.0,72.35,55.94
2016,4,22,9,15,862.0,99.5,2.25,22.5,673.0,83.26,64.79
2016,4,22,9,30,878.0,102.0,2.3,23.0,722.0,98.23,62.8
2016,4,22,9,45,889.5,104.5,2.4,23.5,765.5,156.01,85.83
2016,4,22,10,0,901.0,107.0,2.5,24.0,809.0,215.1,125.4
2016,4,22,10,15,910.0,109.0,2.55,24.0,846.0,274.44,172.97
2016,4,22,10,30,919.0,111.0,2.6,24.0,883.0,334.34,224.04
2016,4,22,10,45,925.0,112.5,2.65,24.0,912.5,393.28,275.09
2016,4,22,11,0,931.0,114.0,2.7,24.0,942.0,451.98,325.36
2016,4,22,11,15,935.5,115.0,2.7,24.0,963.0,509.23,373.29
2016,4,22,11,30,940.0,116.0,2.7,24.0,984.0,565.66,419.21
2016,4,22,11,45,942.5,116.0,2.75,24.5,997.0,619.23,461.01
2016,4,22,12,0,945.0,116.0,2.8,25.0,1010.0,671.36,500.43
2016,4,22,12,15,945.5,116.5,2.8,25.0,1014.0,720.92,537.67
2016,4,22,12,30,946.0,117.0,2.8,25.0,1018.0,768.49,572.61
2016,4,22,12,45,944.5,117.0,2.8,25.0,1013.0,811.98,603.32
2016,4,22,13,0,943.0,117.0,2.8,25.0,1008.0,852.86,630.75
2016,4,22,13,15,940.0,116.5,2.75,25.0,994.5,889.25,654.69
2016,4,22,13,30,937.0,116.0,2.7,25.0,981.0,922.49,676.43
2016,4,22,13,45,931.5,115.0,2.7,25.0,958.5,949.72,694.59
2016,4,22,14,0,926.0,114.0,2.7,25.0,936.0,973.36,710.49
2016,4,22,14,15,919.0,112.5,2.65,25.0,906.0,991.41,722.42
2016,4,22,14,30,912.0,111.0,2.6,25.0,876.0,1005.64,732.03
2016,4,22,14,45,902.0,109.5,2.6,25.0,839.0,1013.13,737.94
2016,4,22,15,0,892.0,108.0,2.6,25.0,802.0,1016.74,741.6
2016,4,22,15,15,879.0,105.5,2.5,25.0,758.0,1012.44,739.35
2016,4,22,15,30,866.0,103.0,2.4,25.0,714.0,1004.35,734.89
2016,4,22,15,45,849.5,100.0,2.35,25.0,665.0,988.52,726.11
2016,4,22,16,0,833.0,97.0,2.3,25.0,616.0,981.19,723.1
2016,4,22,16,15,810.5,93.5,2.15,24.5,562.0,951.81,705.97
2016,4,22,16,30,788.0,90.0,2.0,24.0,508.0,919.39,686.92
2016,4,22,16,45,758.5,85.5,1.85,24.0,452.0,876.12,659.05
2016,4,22,17,0,729.0,81.0,1.7,24.0,396.0,830.6,629.34
2016,4,22,17,15,686.0,75.5,1.5,23.0,338.5,775.52,594.13
2016,4,22,17,30,643.0,70.0,1.3,22.0,281.0,714.26,553.2
2016,4,22,17,45,580.5,62.5,1.15,21.5,224.5,632.95,495.28
2016,4,22,18,0,518.0,55.0,1.0,21.0,168.0,553.34,435.61
2016,4,22,18,15,415.5,44.0,1.0,20.0,118.0,439.1,347.71
2016,4,22,18,30,313.0,33.0,1.0,19.0,68.0,331.75,257.55
2016,4,22,18,45,156.5,16.5,1.05,18.5,34.0,169.43,53.34
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
