Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,46.0,7.5,1.55,9.5,9.0,6.4,0.0
2016,5,3,6,0,92.0,15.0,1.7,10.0,18.0,11.69,0.0
2016,5,3,6,15,227.0,30.0,1.85,10.5,58.0,23.29,13.77
2016,5,3,6,30,362.0,45.0,2.0,11.0,98.0,36.45,26.67
2016,5,3,6,45,457.0,54.5,2.15,12.0,151.0,43.28,33.2
2016,5,3,7,0,552.0,64.0,2.3,13.0,204.0,50.04,39.36
2016,5,3,7,15,608.5,71.0,2.45,13.5,261.0,54.43,43.25
2016,5,3,7,30,665.0,78.0,2.6,14.0,318.0,58.74,46.9
2016,5,3,7,45,708.0,82.5,2.8,15.0,376.5,61.0,48.55
2016,5,3,8,0,751.0,87.0,3.0,16.0,435.0,69.04,55.2
2016,5,3,8,15,778.5,91.5,3.05,16.5,491.0,71.17,56.72
2016,5,3,8,30,806.0,96.0,3.1,17.0,547.0,73.2,58.13
2016,5,3,8,45,827.5,98.5,3.15,17.5,600.0,73.65,58.19
2016,5,3,9,0,849.0,101.0,3.2,18.0,653.0,74.05,58.22
2016,5,3,9,15,864.5,104.0,3.2,18.0,701.5,85.51,67.8
2016,5,3,9,30,880.0,107.0,3.2,18.0,750.0,126.49,73.67
2016,5,3,9,45,891.5,109.0,3.2,18.5,792.5,183.5,105.41
2016,5,3,10,0,903.0,111.0,3.2,19.0,835.0,241.76,149.25
2016,5,3,10,15,911.0,113.0,3.2,19.5,870.5,300.23,198.49
2016,5,3,10,30,919.0,115.0,3.2,20.0,906.0,359.12,249.71
2016,5,3,10,45,924.5,116.5,3.2,20.5,934.5,417.0,300.07
2016,5,3,11,0,930.0,118.0,3.2,21.0,963.0,474.57,349.1
2016,5,3,11,15,934.0,119.0,3.2,21.0,983.5,530.59,396.3
2016,5,3,11,30,938.0,120.0,3.2,21.0,1004.0,585.73,441.49
2016,5,3,11,45,941.5,120.0,3.2,21.5,1016.5,638.81,482.95
2016,5,3,12,0,945.0,120.0,3.2,22.0,1029.0,690.57,522.13
2016,5,3,12,15,945.5,120.0,3.2,22.0,1032.5,738.84,558.73
2016,5,3,12,30,946.0,120.0,3.2,22.0,1036.0,785.19,593.13
2016,5,3,12,45,944.5,119.5,3.2,22.5,1031.0,827.48,621.56
2016,5,3,13,0,943.0,119.0,3.2,23.0,1026.0,867.2,647.33
2016,5,3,13,15,940.5,118.5,3.2,23.0,1012.0,903.28,671.71
2016,5,3,13,30,938.0,118.0,3.2,23.0,998.0,936.27,693.98
2016,5,3,13,45,933.0,117.0,3.2,23.0,976.0,963.27,712.26
2016,5,3,14,0,928.0,116.0,3.2,23.0,954.0,986.72,728.29
2016,5,3,14,15,921.0,114.5,3.15,23.0,924.5,1004.14,740.05
2016,5,3,14,30,914.0,113.0,3.1,23.0,895.0,1017.78,749.48
2016,5,3,14,45,905.0,111.5,3.1,23.0,858.0,1025.66,755.74
2016,5,3,15,0,896.0,110.0,3.1,23.0,821.0,1029.73,759.73
2016,5,3,15,15,884.0,107.5,3.1,23.0,777.5,1025.92,758.77
2016,5,3,15,30,872.0,105.0,3.1,23.0,734.0,1018.37,755.59
2016,5,3,15,45,856.5,102.0,3.1,23.0,685.5,1003.09,747.48
2016,5,3,16,0,841.0,99.0,3.1,23.0,637.0,996.53,745.4
2016,5,3,16,15,820.0,95.5,3.0,22.5,584.0,968.2,729.36
2016,5,3,16,30,799.0,92.0,2.9,22.0,531.0,936.83,711.34
2016,5,3,16,45,771.0,88.0,2.8,22.0,475.0,895.19,684.73
2016,5,3,17,0,743.0,84.0,2.7,22.0,419.0,851.26,656.23
2016,5,3,17,15,704.0,78.5,2.4,21.0,361.5,799.23,622.37
2016,5,3,17,30,665.0,73.0,2.1,20.0,304.0,740.84,582.76
2016,5,3,17,45,605.5,66.0,1.8,19.5,247.5,661.86,525.29
2016,5,3,18,0,546.0,59.0,1.5,19.0,191.0,584.31,466.4
2016,5,3,18,15,455.5,49.5,1.45,18.0,139.5,480.15,386.11
2016,5,3,18,30,365.0,40.0,1.4,17.0,88.0,381.2,304.65
2016,5,3,18,45,219.0,25.0,1.35,16.5,50.0,240.23,169.48
2016,5,3,19,0,73.0,10.0,1.3,16.0,12.0,59.25,0.0
2016,5,3,19,15,36.5,5.0,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,43.5,7.5,1.9,12.5,9.5,6.4,0.0
2016,5,4,6,0,87.0,15.0,2.1,13.0,19.0,11.67,0.0
2016,5,4,6,15,218.0,31.0,2.4,13.5,58.5,24.02,14.31
2016,5,4,6,30,349.0,47.0,2.7,14.0,98.0,38.05,27.75
2016,5,4,6,45,438.5,57.5,3.05,15.0,150.5,45.6,34.83
2016,5,4,7,0,528.0,68.0,3.4,16.0,203.0,53.0,41.48
2016,5,4,7,15,585.5,75.5,3.4,16.5,259.5,57.62,45.52
2016,5,4,7,30,643.0,83.0,3.4,17.0,316.0,62.13,49.3
2016,5,4,7,45,684.0,88.5,3.45,18.0,373.5,64.88,51.34
2016,5,4,8,0,725.0,94.0,3.5,19.0,431.0,67.55,53.23
2016,5,4,8,15,753.5,99.0,3.55,19.5,487.0,76.19,60.34
2016,5,4,8,30,782.0,104.0,3.6,20.0,543.0,78.33,61.8
2016,5,4,8,45,804.0,107.5,3.7,21.0,596.0,79.19,62.06
2016,5,4,9,0,826.0,111.0,3.8,22.0,649.0,79.96,62.25
2016,5,4,9,15,842.0,114.0,3.8,22.5,697.0,80.2,62.13
2016,5,4,9,30,858.0,117.0,3.8,23.0,745.0,122.48,68.85
2016,5,4,9,45,870.0,119.5,3.85,23.5,787.5,188.89,108.34
2016,5,4,10,0,882.0,122.0,3.9,24.0,830.0,246.35,151.02
2016,5,4,10,15,891.5,124.0,3.9,24.0,866.5,304.01,199.13
2016,5,4,10,30,901.0,126.0,3.9,24.0,903.0,362.28,249.48
2016,5,4,10,45,907.5,127.5,3.9,24.5,931.5,419.54,298.61
2016,5,4,11,0,914.0,129.0,3.9,25.0,960.0,476.63,346.6
2016,5,4,11,15,918.5,130.0,3.85,25.0,981.0,532.07,392.71
2016,5,4,11,30,923.0,131.0,3.8,25.0,1002.0,586.72,436.9
2016,5,4,11,45,930.0,128.5,3.8,25.5,1015.5,639.39,477.64
2016,5,4,12,0,937.0,126.0,3.8,26.0,1029.0,691.04,516.39
2016,5,4,12,15,938.0,126.5,3.8,26.0,1033.0,739.69,552.94
2016,5,4,12,30,939.0,127.0,3.8,26.0,1037.0,786.53,587.39
2016,5,4,12,45,938.5,126.5,3.8,26.5,1032.5,829.4,616.16
2016,5,4,13,0,938.0,126.0,3.8,27.0,1028.0,869.84,642.22
2016,5,4,13,15,935.0,125.0,3.8,27.0,1014.5,905.03,665.88
2016,5,4,13,30,932.0,124.0,3.8,27.0,1001.0,937.09,687.42
2016,5,4,13,45,928.5,123.0,3.8,27.0,979.5,965.4,706.49
2016,5,4,14,0,925.0,122.0,3.8,27.0,958.0,990.25,723.35
2016,5,4,14,15,918.5,120.5,3.75,27.0,928.5,1008.21,735.46
2016,5,4,14,30,912.0,119.0,3.7,27.0,899.0,1022.42,745.29
2016,5,4,14,45,903.0,116.5,3.7,27.0,862.0,1029.35,750.89
2016,5,4,15,0,894.0,114.0,3.7,27.0,825.0,1032.42,754.22
2016,5,4,15,15,882.0,112.0,3.6,26.5,782.0,1029.22,754.44
2016,5,4,15,30,870.0,110.0,3.5,26.0,739.0,1022.33,752.45
2016,5,4,15,45,855.0,106.5,3.45,26.0,690.5,1019.58,752.28
2016,5,4,16,0,840.0,103.0,3.4,26.0,642.0,1000.71,741.59
2016,5,4,16,15,819.0,99.5,3.15,25.5,588.5,972.41,724.75
2016,5,4,16,30,798.0,96.0,2.9,25.0,535.0,941.05,705.83
2016,5,4,16,45,772.0,91.0,2.65,25.0,479.5,900.13,678.89
2016,5,4,17,0,746.0,86.0,2.4,25.0,424.0,856.84,650.07
2016,5,4,17,15,706.5,80.5,2.1,24.0,366.5,804.53,616.49
2016,5,4,17,30,667.0,75.0,1.8,23.0,309.0,745.6,577.07
2016,5,4,17,45,611.5,68.0,1.55,22.5,252.5,670.06,523.37
2016,5,4,18,0,556.0,61.0,1.3,22.0,196.0,595.62,468.04
2016,5,4,18,15,462.5,51.0,1.25,21.0,143.5,487.89,386.67
2016,5,4,18,30,369.0,41.0,1.2,20.0,91.0,385.55,304.2
2016,5,4,18,45,221.5,26.5,1.2,19.5,52.5,245.15,173.6
2016,5,4,19,0,74.0,12.0,1.2,19.0,14.0,61.68,0.0
2016,5,4,19,15,37.0,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,76.5,8.0,1.15,13.5,11.5,6.83,0.0
2016,5,5,6,0,153.0,16.0,1.1,14.0,23.0,13.05,0.0
2016,5,5,6,15,294.0,29.0,1.3,15.0,65.5,23.63,14.04
2016,5,5,6,30,435.0,42.0,1.5,16.0,108.0,34.02,24.07
2016,5,5,6,45,516.0,51.0,1.7,17.0,161.0,40.6,30.19
2016,5,5,7,0,597.0,60.0,1.9,18.0,214.0,47.08,35.96
2016,5,5,7,15,649.5,66.0,1.85,18.5,271.0,50.89,39.26
2016,5,5,7,30,702.0,72.0,1.8,19.0,328.0,59.55,46.66
2016,5,5,7,45,734.5,78.0,1.8,20.0,385.0,63.3,49.53
2016,5,5,8,0,767.0,84.0,1.8,21.0,442.0,66.88,52.2
2016,5,5,8,15,792.5,87.5,1.8,21.5,497.5,68.38,53.16
2016,5,5,8,30,818.0,91.0,1.8,22.0,553.0,69.81,54.06
2016,5,5,8,45,833.0,96.0,1.8,23.0,604.0,71.96,55.43
2016,5,5,9,0,848.0,101.0,1.8,24.0,655.0,73.89,56.63
2016,5,5,9,15,862.0,103.5,1.75,24.5,702.0,85.1,65.63
2016,5,5,9,30,876.0,106.0,1.7,25.0,749.0,129.43,72.43
2016,5,5,9,45,883.0,110.0,1.7,25.5,789.5,186.69,104.61
2016,5,5,10,0,890.0,114.0,1.7,26.0,830.0,244.71,147.42
2016,5,5,10,15,897.5,116.0,1.7,26.0,864.5,302.17,194.6
2016,5,5,10,30,905.0,118.0,1.7,26.0,899.0,359.99,243.55
2016,5,5,10,45,907.5,120.5,1.7,26.5,926.0,416.5,290.9
2016,5,5,11,0,910.0,123.0,1.7,27.0,953.0,472.39,336.61
2016,5,5,11,15,913.5,124.0,1.7,27.0,972.5,526.96,380.61
2016,5,5,11,30,917.0,125.0,1.7,27.0,992.0,580.64,422.6
2016,5,5,11,45,921.5,123.5,1.75,27.5,1004.0,632.05,461.13
2016,5,5,12,0,926.0,122.0,1.8,28.0,1016.0,682.24,497.62
2016,5,5,12,15,926.0,122.0,1.85,28.0,1019.0,729.14,531.83
2016,5,5,12,30,926.0,122.0,1.9,28.0,1022.0,774.14,564.01
2016,5,5,12,45,924.0,122.0,2.0,28.0,1016.0,815.51,592.45
2016,5,5,13,0,922.0,122.0,2.1,28.0,1010.0,854.39,618.57
2016,5,5,13,15,918.5,121.5,2.15,28.0,996.0,888.83,641.33
2016,5,5,13,30,915.0,121.0,2.2,28.0,982.0,920.18,662.12
2016,5,5,13,45,909.5,120.0,2.25,28.0,960.0,946.01,679.42
2016,5,5,14,0,904.0,119.0,2.3,28.0,938.0,968.34,694.62
2016,5,5,14,15,897.0,117.5,2.3,28.0,908.5,985.19,705.95
2016,5,5,14,30,890.0,116.0,2.3,28.0,879.0,998.34,715.13
2016,5,5,14,45,722.5,197.0,2.35,28.0,799.5,956.65,689.99
2016,5,5,15,0,555.0,278.0,2.4,28.0,720.0,880.29,639.76
2016,5,5,15,15,447.5,296.5,2.4,28.0,641.0,801.6,587.29
2016,5,5,15,30,340.0,315.0,2.4,28.0,562.0,701.01,518.85
2016,5,5,15,45,573.0,210.5,2.4,28.0,593.0,849.27,628.21
2016,5,5,16,0,806.0,106.0,2.4,28.0,624.0,970.11,708.81
2016,5,5,16,15,665.5,137.5,2.3,27.5,541.5,870.94,644.86
2016,5,5,16,30,525.0,169.0,2.2,27.0,459.0,753.75,568.59
2016,5,5,16,45,497.5,156.5,2.15,27.0,408.0,707.76,539.18
2016,5,5,17,0,470.0,144.0,2.1,27.0,357.0,660.45,507.66
2016,5,5,17,15,442.5,129.0,1.85,26.0,308.5,609.05,473.23
2016,5,5,17,30,415.0,114.0,1.6,25.0,260.0,557.03,437.22
2016,5,5,17,45,385.5,96.5,1.35,24.5,213.0,499.65,395.02
2016,5,5,18,0,356.0,79.0,1.1,24.0,166.0,442.41,351.13
2016,5,5,18,15,298.5,62.0,1.1,23.0,122.0,363.56,289.59
2016,5,5,18,30,241.0,45.0,1.1,22.0,78.0,287.99,227.08
2016,5,5,18,45,120.5,29.0,1.1,21.5,45.5,153.26,108.27
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,11.1,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,71.0,8.5,1.05,13.5,12.0,7.26,0.0
2016,5,6,6,0,142.0,17.0,1.1,14.0,24.0,13.28,0.0
2016,5,6,6,15,279.0,30.5,1.3,14.5,66.0,24.84,15.2
2016,5,6,6,30,416.0,44.0,1.5,15.0,108.0,35.58,25.57
2016,5,6,6,45,496.0,54.0,1.7,16.0,161.0,42.88,32.34
2016,5,6,7,0,576.0,64.0,1.9,17.0,214.0,50.01,38.7
2016,5,6,7,15,630.0,70.5,1.95,17.5,271.0,54.05,42.2
2016,5,6,7,30,684.0,77.0,2.0,18.0,328.0,58.02,45.5
2016,5,6,7,45,719.0,83.0,2.05,19.0,385.5,61.3,48.0
2016,5,6,8,0,754.0,89.0,2.1,20.0,443.0,70.38,55.43
2016,5,6,8,15,781.0,93.0,2.3,20.5,498.5,72.09,56.55
2016,5,6,8,30,808.0,97.0,2.5,21.0,554.0,73.72,57.6
2016,5,6,8,45,829.5,99.5,2.7,22.0,607.0,74.14,57.52
2016,5,6,9,0,851.0,102.0,2.9,23.0,660.0,74.52,57.4
2016,5,6,9,15,866.0,105.0,2.85,23.5,708.0,86.01,66.69
2016,5,6,9,30,881.0,108.0,2.8,24.0,756.0,132.76,74.63
2016,5,6,9,45,893.5,109.5,2.75,24.5,798.5,189.47,106.86
2016,5,6,10,0,906.0,111.0,2.7,25.0,841.0,247.54,150.1
2016,5,6,10,15,914.0,112.5,2.65,25.0,876.5,305.63,198.42
2016,5,6,10,30,922.0,114.0,2.6,25.0,912.0,364.13,248.55
2016,5,6,10,45,928.5,115.0,2.55,25.5,940.5,421.95,297.47
2016,5,6,11,0,935.0,116.0,2.5,26.0,969.0,479.55,345.04
2016,5,6,11,15,939.0,117.0,2.45,26.0,989.5,535.55,390.69
2016,5,6,11,30,943.0,118.0,2.4,26.0,1010.0,590.66,434.26
2016,5,6,11,45,951.0,114.0,2.35,26.5,1023.5,643.42,473.93
2016,5,6,12,0,959.0,110.0,2.3,27.0,1037.0,695.14,511.51
2016,5,6,12,15,959.5,110.0,2.25,27.0,1040.5,743.6,546.6
2016,5,6,12,30,960.0,110.0,2.2,27.0,1044.0,790.1,579.42
2016,5,6,12,45,960.0,109.0,2.15,27.5,1039.0,833.24,606.35
2016,5,6,13,0,960.0,108.0,2.1,28.0,1034.0,873.86,631.06
2016,5,6,13,15,957.0,107.5,2.1,28.0,1020.0,909.63,654.09
2016,5,6,13,30,954.0,107.0,2.1,28.0,1006.0,942.22,675.04
2016,5,6,13,45,949.5,106.0,2.1,28.0,984.0,969.65,692.7
2016,5,6,14,0,945.0,105.0,2.1,28.0,962.0,993.5,708.18
2016,5,6,14,15,938.5,104.0,2.15,28.0,932.5,1011.8,720.86
2016,5,6,14,30,932.0,103.0,2.2,28.0,903.0,1026.33,731.38
2016,5,6,14,45,920.5,103.0,2.25,28.0,865.0,1033.19,737.28
2016,5,6,15,0,909.0,103.0,2.3,28.0,827.0,1036.23,741.04
2016,5,6,15,15,897.5,101.0,2.4,27.5,784.0,1033.28,743.25
2016,5,6,15,30,886.0,99.0,2.5,27.0,741.0,1026.59,743.28
2016,5,6,15,45,868.5,97.0,2.65,27.0,692.0,1010.2,736.21
2016,5,6,16,0,851.0,95.0,2.8,27.0,643.0,990.4,726.96
2016,5,6,16,15,830.5,92.0,2.75,26.5,590.0,975.02,720.29
2016,5,6,16,30,810.0,89.0,2.7,26.0,537.0,944.61,703.62
2016,5,6,16,45,780.5,86.0,2.65,26.0,481.0,902.57,677.69
2016,5,6,17,0,751.0,83.0,2.6,26.0,425.0,858.31,649.92
2016,5,6,17,15,713.0,77.5,2.35,25.0,368.0,800.99,613.43
2016,5,6,17,30,675.0,72.0,2.1,24.0,311.0,748.98,579.51
2016,5,6,17,45,618.0,65.5,1.9,23.5,254.5,672.59,525.68
2016,5,6,18,0,561.0,59.0,1.7,23.0,198.0,597.47,470.37
2016,5,6,18,15,475.0,49.5,1.65,22.0,146.5,496.41,393.87
2016,5,6,18,30,389.0,40.0,1.6,21.0,95.0,400.29,316.23
2016,5,6,18,45,252.0,26.5,1.55,20.0,56.0,268.56,195.64
2016,5,6,19,0,115.0,13.0,1.5,19.0,17.0,91.15,0.0
2016,5,6,19,15,57.5,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,46.5,9.0,2.65,14.5,11.0,7.68,0.0
2016,5,7,6,0,93.0,18.0,2.9,15.0,22.0,13.97,0.0
2016,5,7,6,15,205.0,35.0,2.9,15.5,62.0,26.96,16.98
2016,5,7,6,30,317.0,52.0,2.9,16.0,102.0,39.73,29.07
2016,5,7,6,45,393.5,64.5,2.95,16.5,152.0,48.8,37.48
2016,5,7,7,0,470.0,77.0,3.0,17.0,202.0,59.63,47.16
2016,5,7,7,15,525.0,86.5,3.2,17.5,256.0,65.41,52.16
2016,5,7,7,30,580.0,96.0,3.4,18.0,310.0,70.97,56.81
2016,5,7,7,45,622.5,102.0,3.6,18.5,365.5,73.6,58.78
2016,5,7,8,0,665.0,108.0,3.8,19.0,421.0,76.14,60.63
2016,5,7,8,15,693.5,113.0,4.1,20.0,475.0,77.68,61.47
2016,5,7,8,30,722.0,118.0,4.4,21.0,529.0,79.12,62.21
2016,5,7,8,45,743.5,122.5,4.7,22.0,579.5,79.98,62.47
2016,5,7,9,0,765.0,127.0,5.0,23.0,630.0,89.02,69.59
2016,5,7,9,15,781.0,131.0,5.0,23.5,676.5,89.36,69.52
2016,5,7,9,30,797.0,135.0,5.0,24.0,723.0,134.76,78.19
2016,5,7,9,45,805.5,140.0,5.05,24.5,762.5,189.12,110.43
2016,5,7,10,0,814.0,145.0,5.1,25.0,802.0,244.63,152.48
2016,5,7,10,15,823.0,147.5,5.05,25.0,836.5,299.56,198.5
2016,5,7,10,30,832.0,150.0,5.0,25.0,871.0,355.27,246.59
2016,5,7,10,45,834.5,154.5,5.0,25.5,897.0,410.53,293.94
2016,5,7,11,0,837.0,159.0,5.0,26.0,923.0,465.46,340.04
2016,5,7,11,15,841.0,160.0,5.0,26.0,942.5,518.14,383.98
2016,5,7,11,30,845.0,161.0,5.0,26.0,962.0,570.22,426.35
2016,5,7,11,45,870.0,146.0,5.0,26.5,979.5,619.75,465.15
2016,5,7,12,0,895.0,131.0,5.0,27.0,997.0,671.07,504.23
2016,5,7,12,15,895.0,131.5,4.95,27.0,1000.0,716.89,539.0
2016,5,7,12,30,895.0,132.0,4.9,27.0,1003.0,760.96,571.73
2016,5,7,12,45,893.0,132.0,4.9,27.5,997.5,801.16,599.3
2016,5,7,13,0,891.0,132.0,4.9,28.0,992.0,838.98,624.11
2016,5,7,13,15,638.0,277.0,4.85,28.0,888.5,807.34,598.95
2016,5,7,13,30,385.0,422.0,4.8,28.0,785.0,736.39,544.17
2016,5,7,13,45,391.5,408.5,4.8,28.0,771.0,751.19,555.9
2016,5,7,14,0,398.0,395.0,4.8,28.0,757.0,764.05,565.9
2016,5,7,14,15,320.0,408.0,4.8,28.0,693.0,720.41,534.47
2016,5,7,14,30,242.0,421.0,4.8,28.0,629.0,654.5,487.47
2016,5,7,14,45,526.5,279.5,4.8,28.0,707.0,840.55,626.78
2016,5,7,15,0,811.0,138.0,4.8,28.0,785.0,989.08,730.9
2016,5,7,15,15,797.5,135.0,4.75,28.0,743.5,983.09,727.0
2016,5,7,15,30,784.0,132.0,4.7,28.0,702.0,973.52,721.89
2016,5,7,15,45,761.0,131.0,4.7,28.0,654.0,953.05,710.01
2016,5,7,16,0,738.0,130.0,4.7,28.0,606.0,936.71,701.06
2016,5,7,16,15,715.0,125.5,4.65,27.5,555.5,906.43,683.64
2016,5,7,16,30,692.0,121.0,4.6,27.0,505.0,873.48,664.3
2016,5,7,16,45,666.0,113.5,4.55,26.5,452.0,831.44,638.29
2016,5,7,17,0,640.0,106.0,4.5,26.0,399.0,787.37,610.38
2016,5,7,17,15,599.0,99.0,4.4,25.5,344.5,728.13,570.57
2016,5,7,17,30,558.0,92.0,4.3,25.0,290.0,668.22,529.05
2016,5,7,17,45,508.0,81.5,4.25,24.5,237.5,595.91,476.57
2016,5,7,18,0,458.0,71.0,4.2,24.0,185.0,524.51,422.34
2016,5,7,18,15,374.5,59.0,4.0,23.5,136.5,420.74,339.61
2016,5,7,18,30,291.0,47.0,3.8,23.0,88.0,329.79,262.96
2016,5,7,18,45,145.5,31.0,3.65,22.5,51.5,193.44,140.94
2016,5,7,19,0,0.0,15.0,3.5,22.0,15.0,12.8,0.0
2016,5,7,19,15,0.0,7.5,3.45,21.5,7.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.0,6.5,5.55,0.0
2016,5,8,6,0,0.0,13.0,3.1,17.0,13.0,10.71,0.0
2016,5,8,6,15,24.5,36.0,3.4,17.5,40.0,28.79,18.44
2016,5,8,6,30,49.0,59.0,3.7,18.0,67.0,45.92,34.19
2016,5,8,6,45,72.0,84.0,4.05,18.5,100.5,62.84,49.4
2016,5,8,7,0,95.0,109.0,4.4,19.0,134.0,80.0,64.53
2016,5,8,7,15,127.0,129.0,4.65,19.5,171.5,93.89,76.48
2016,5,8,7,30,159.0,149.0,4.9,20.0,209.0,107.46,87.87
2016,5,8,7,45,79.5,78.0,5.15,20.5,108.0,61.19,47.57
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,5.77,0.0
2016,5,8,8,15,0.0,69.0,5.3,21.5,69.0,57.25,43.66
2016,5,8,8,30,0.0,131.0,5.2,22.0,131.0,105.9,84.64
2016,5,8,8,45,0.0,123.0,5.15,22.5,123.0,100.38,79.49
2016,5,8,9,0,0.0,115.0,5.1,23.0,115.0,94.56,74.21
2016,5,8,9,15,3.0,152.5,5.0,23.0,155.0,122.96,97.63
2016,5,8,9,30,6.0,190.0,4.9,23.0,195.0,151.46,115.38
2016,5,8,9,45,3.0,150.5,4.8,23.0,153.0,122.92,92.63
2016,5,8,10,0,0.0,111.0,4.7,23.0,111.0,91.97,68.07
2016,5,8,10,15,3.5,147.5,4.6,23.0,150.5,121.81,91.43
2016,5,8,10,30,7.0,184.0,4.5,23.0,190.0,151.92,114.79
2016,5,8,10,45,8.5,195.5,4.45,23.0,203.5,162.4,122.8
2016,5,8,11,0,10.0,207.0,4.4,23.0,217.0,173.16,131.05
2016,5,8,11,15,12.5,246.0,4.35,23.0,258.5,206.3,156.57
2016,5,8,11,30,15.0,285.0,4.3,23.0,300.0,240.05,182.34
2016,5,8,11,45,12.0,240.0,4.25,23.5,252.0,204.54,154.73
2016,5,8,12,0,9.0,195.0,4.2,24.0,204.0,167.52,126.0
2016,5,8,12,15,5.5,168.0,4.05,24.0,174.0,143.86,107.67
2016,5,8,12,30,2.0,141.0,3.9,24.0,144.0,119.47,88.66
2016,5,8,12,45,3.5,149.0,3.8,24.0,153.5,127.66,95.12
2016,5,8,13,0,5.0,157.0,3.7,24.0,163.0,136.0,101.68
2016,5,8,13,15,11.0,234.0,3.6,24.0,245.5,207.03,156.66
2016,5,8,13,30,17.0,311.0,3.5,24.0,328.0,280.14,212.26
2016,5,8,13,45,17.5,308.0,3.45,24.0,325.0,279.99,212.16
2016,5,8,14,0,18.0,305.0,3.4,24.0,322.0,279.79,212.25
2016,5,8,14,15,18.5,302.0,3.6,23.5,319.0,279.59,212.93
2016,5,8,14,30,19.0,299.0,3.8,23.0,316.0,279.42,213.67
2016,5,8,14,45,15.0,267.0,4.0,23.0,280.0,247.81,189.84
2016,5,8,15,0,11.0,235.0,4.2,23.0,244.0,215.66,165.39
2016,5,8,15,15,8.5,212.5,4.7,22.5,219.5,193.46,148.88
2016,5,8,15,30,6.0,190.0,5.2,22.0,195.0,171.0,131.87
2016,5,8,15,45,52.0,241.5,5.7,22.0,275.5,287.97,226.41
2016,5,8,16,0,98.0,293.0,6.2,22.0,356.0,398.64,314.74
2016,5,8,16,15,49.0,193.5,6.15,21.5,225.0,238.98,189.44
2016,5,8,16,30,0.0,94.0,6.1,21.0,94.0,78.45,58.85
2016,5,8,16,45,7.5,128.0,6.05,21.0,131.5,118.78,92.51
2016,5,8,17,0,15.0,162.0,6.0,21.0,169.0,164.61,130.53
2016,5,8,17,15,10.0,141.5,5.55,20.5,146.0,141.24,111.83
2016,5,8,17,30,5.0,121.0,5.1,20.0,123.0,117.87,92.88
2016,5,8,17,45,2.5,100.0,4.7,20.0,101.0,96.08,74.87
2016,5,8,18,0,0.0,79.0,4.3,20.0,79.0,73.98,56.3
2016,5,8,18,15,0.0,58.0,3.95,19.5,58.0,53.4,38.93
2016,5,8,18,30,0.0,37.0,3.6,19.0,37.0,31.77,20.52
2016,5,8,18,45,0.0,21.5,3.3,19.0,21.5,17.75,7.95
2016,5,8,19,0,0.0,6.0,3.0,19.0,6.0,5.12,0.0
2016,5,8,19,15,0.0,3.0,3.0,18.5,3.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,21.0,9.5,4.35,19.0,11.0,8.11,0.0
2016,5,9,6,0,42.0,19.0,4.4,19.0,22.0,15.45,0.0
2016,5,9,6,15,129.5,41.0,4.6,19.5,60.0,31.62,20.69
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,47.84,35.56
2016,5,9,6,45,271.0,83.5,5.0,20.5,144.5,62.55,48.77
2016,5,9,7,0,325.0,104.0,5.2,21.0,191.0,75.43,60.09
2016,5,9,7,15,244.0,127.0,5.5,21.5,201.0,91.11,73.51
2016,5,9,7,30,163.0,150.0,5.8,22.0,211.0,108.14,87.79
2016,5,9,7,45,328.0,157.5,6.1,22.5,305.0,110.64,89.46
2016,5,9,8,0,493.0,165.0,6.4,23.0,399.0,111.06,89.31
2016,5,9,8,15,343.0,209.5,6.45,23.0,381.5,140.05,113.37
2016,5,9,8,30,193.0,254.0,6.5,23.0,364.0,169.66,137.64
2016,5,9,8,45,404.5,226.0,6.6,23.5,484.5,138.2,110.77
2016,5,9,9,0,616.0,198.0,6.7,24.0,605.0,121.73,96.56
2016,5,9,9,15,356.0,272.0,6.65,24.5,511.0,168.02,134.23
2016,5,9,9,30,96.0,346.0,6.6,25.0,417.0,240.45,181.03
2016,5,9,9,45,98.5,366.0,6.55,25.5,442.5,264.26,197.29
2016,5,9,10,0,101.0,386.0,6.5,26.0,468.0,288.68,215.01
2016,5,9,10,15,78.5,386.5,6.35,26.5,452.0,295.94,221.0
2016,5,9,10,30,56.0,387.0,6.2,27.0,436.0,299.92,224.39
2016,5,9,10,45,55.0,402.5,6.05,27.5,451.5,318.56,238.02
2016,5,9,11,0,54.0,418.0,5.9,28.0,467.0,337.46,251.68
2016,5,9,11,15,418.0,313.5,5.75,28.0,709.5,426.95,317.23
2016,5,9,11,30,782.0,209.0,5.6,28.0,952.0,572.79,426.17
2016,5,9,11,45,828.0,179.5,5.45,28.5,974.5,623.87,465.14
2016,5,9,12,0,874.0,150.0,5.3,29.0,997.0,672.74,502.04
2016,5,9,12,15,874.5,150.5,5.2,29.0,1001.0,718.14,536.1
2016,5,9,12,30,875.0,151.0,5.1,29.0,1005.0,761.96,568.22
2016,5,9,12,45,877.5,148.0,5.0,29.5,1001.0,802.87,596.06
2016,5,9,13,0,880.0,145.0,4.9,30.0,997.0,841.67,620.8
2016,5,9,13,15,877.5,144.0,4.8,30.0,983.5,875.49,643.17
2016,5,9,13,30,875.0,143.0,4.7,30.0,970.0,906.4,663.47
2016,5,9,13,45,873.0,140.0,4.65,30.0,950.0,932.9,681.12
2016,5,9,14,0,871.0,137.0,4.6,30.0,930.0,956.1,696.76
2016,5,9,14,15,864.0,135.0,4.55,30.0,900.5,972.07,707.73
2016,5,9,14,30,857.0,133.0,4.5,30.0,871.0,984.43,716.49
2016,5,9,14,45,848.0,130.5,4.45,30.0,835.5,990.71,721.42
2016,5,9,15,0,839.0,128.0,4.4,30.0,800.0,1006.65,732.88
2016,5,9,15,15,826.5,125.0,4.3,30.0,758.0,1001.67,730.44
2016,5,9,15,30,814.0,122.0,4.2,30.0,716.0,993.06,725.91
2016,5,9,15,45,796.0,119.5,4.15,30.0,668.0,975.91,716.2
2016,5,9,16,0,778.0,117.0,4.1,30.0,620.0,955.42,704.44
2016,5,9,16,15,756.0,113.0,3.95,29.5,569.0,925.99,687.59
2016,5,9,16,30,734.0,109.0,3.8,29.0,518.0,900.29,673.22
2016,5,9,16,45,705.0,103.5,3.7,29.0,464.0,857.12,645.67
2016,5,9,17,0,676.0,98.0,3.6,29.0,410.0,812.0,616.5
2016,5,9,17,15,636.5,92.0,3.4,28.0,355.0,754.73,580.02
2016,5,9,17,30,597.0,86.0,3.2,27.0,300.0,696.73,541.79
2016,5,9,17,45,542.5,77.5,3.0,26.5,246.0,621.91,488.51
2016,5,9,18,0,488.0,69.0,2.8,26.0,192.0,548.17,433.71
2016,5,9,18,15,404.0,57.5,2.85,25.5,142.5,448.35,356.66
2016,5,9,18,30,320.0,46.0,2.9,25.0,93.0,350.15,276.72
2016,5,9,18,45,198.5,30.5,2.95,24.5,55.5,230.32,170.24
2016,5,9,19,0,77.0,15.0,3.0,24.0,18.0,95.22,0.0
2016,5,9,19,15,38.5,7.5,3.15,23.5,9.0,6.4,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.5,9.5,2.25,20.5,10.5,8.11,0.0
2016,5,10,6,0,33.0,19.0,2.4,21.0,21.0,15.47,0.96
2016,5,10,6,15,108.0,43.0,2.55,21.5,59.0,32.97,21.71
2016,5,10,6,30,183.0,67.0,2.7,22.0,97.0,50.38,37.47
2016,5,10,6,45,269.5,83.0,2.9,22.5,146.5,62.25,48.11
2016,5,10,7,0,356.0,99.0,3.1,23.0,196.0,72.12,56.74
2016,5,10,7,15,210.0,123.5,3.15,23.5,184.0,88.6,70.71
2016,5,10,7,30,64.0,148.0,3.2,24.0,172.0,109.46,88.07
2016,5,10,7,45,325.0,140.5,3.3,24.5,292.5,100.18,79.76
2016,5,10,8,0,586.0,133.0,3.4,25.0,413.0,92.57,72.93
2016,5,10,8,15,616.5,140.0,3.35,25.5,465.5,94.66,74.24
2016,5,10,8,30,647.0,147.0,3.3,26.0,518.0,96.56,75.39
2016,5,10,8,45,682.0,147.5,3.3,26.5,570.0,94.18,73.0
2016,5,10,9,0,717.0,148.0,3.3,27.0,622.0,91.99,70.81
2016,5,10,9,15,734.0,152.0,3.3,27.0,667.5,91.58,70.27
2016,5,10,9,30,751.0,156.0,3.3,27.0,713.0,140.03,81.15
2016,5,10,9,45,768.5,156.5,3.35,27.5,754.0,199.03,117.62
2016,5,10,10,0,786.0,157.0,3.4,28.0,795.0,251.05,156.31
2016,5,10,10,15,795.5,159.5,3.45,28.0,828.5,304.36,200.23
2016,5,10,10,30,805.0,162.0,3.5,28.0,862.0,358.53,246.05
2016,5,10,10,45,812.0,163.0,3.55,28.5,889.0,411.41,290.34
2016,5,10,11,0,819.0,164.0,3.6,29.0,916.0,464.44,333.82
2016,5,10,11,15,823.5,165.5,3.65,29.0,935.0,516.56,376.23
2016,5,10,11,30,828.0,167.0,3.7,29.0,954.0,568.18,417.18
2016,5,10,11,45,826.0,170.5,3.8,29.5,964.0,616.83,454.17
2016,5,10,12,0,824.0,174.0,3.9,30.0,974.0,664.1,489.13
2016,5,10,12,15,824.5,174.0,3.95,30.0,977.0,708.89,522.41
2016,5,10,12,30,825.0,174.0,4.0,30.0,980.0,752.15,553.98
2016,5,10,12,45,817.5,177.5,4.05,30.0,973.0,790.4,581.47
2016,5,10,13,0,810.0,181.0,4.1,30.0,966.0,826.11,606.66
2016,5,10,13,15,806.5,180.0,4.1,30.0,953.0,858.49,628.51
2016,5,10,13,30,803.0,179.0,4.1,30.0,940.0,887.95,648.4
2016,5,10,13,45,790.0,182.5,4.15,30.0,917.0,909.87,663.55
2016,5,10,14,0,777.0,186.0,4.2,30.0,894.0,928.25,676.49
2016,5,10,14,15,769.0,183.5,4.2,30.0,865.5,942.17,686.36
2016,5,10,14,30,761.0,181.0,4.2,30.0,837.0,952.55,694.07
2016,5,10,14,45,739.5,183.5,4.2,30.0,800.0,960.24,700.18
2016,5,10,15,0,718.0,186.0,4.2,30.0,763.0,955.86,698.49
2016,5,10,15,15,703.5,182.0,4.15,30.0,722.0,947.97,694.45
2016,5,10,15,30,689.0,178.0,4.1,30.0,681.0,936.7,688.33
2016,5,10,15,45,658.5,178.0,4.05,30.0,633.0,910.29,672.22
2016,5,10,16,0,628.0,178.0,4.0,30.0,585.0,880.79,654.12
2016,5,10,16,15,602.5,171.0,3.85,29.5,536.0,845.96,633.13
2016,5,10,16,30,577.0,164.0,3.7,29.0,487.0,799.67,604.01
2016,5,10,16,45,535.5,158.0,3.6,28.5,433.5,747.01,570.2
2016,5,10,17,0,494.0,152.0,3.5,28.0,380.0,693.56,535.12
2016,5,10,17,15,451.5,140.0,3.35,27.5,328.0,631.41,492.24
2016,5,10,17,30,409.0,128.0,3.2,27.0,276.0,569.47,448.22
2016,5,10,17,45,349.5,113.5,3.1,27.0,224.5,490.0,388.48
2016,5,10,18,0,290.0,99.0,3.0,27.0,173.0,395.59,315.57
2016,5,10,18,15,221.5,78.5,3.05,26.0,127.0,307.21,245.43
2016,5,10,18,30,153.0,58.0,3.1,25.0,81.0,222.78,175.5
2016,5,10,18,45,76.5,35.0,3.2,24.5,46.5,130.56,94.98
2016,5,10,19,0,0.0,12.0,3.3,24.0,12.0,9.89,0.0
2016,5,10,19,15,0.0,6.0,3.4,23.5,6.0,5.12,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,34.0,9.0,2.05,18.5,11.0,7.68,0.0
2016,5,11,6,0,68.0,18.0,2.3,19.0,22.0,14.4,1.44
2016,5,11,6,15,154.5,38.5,2.55,19.5,60.5,29.37,18.98
2016,5,11,6,30,241.0,59.0,2.8,20.0,99.0,44.42,32.71
2016,5,11,6,45,309.0,76.0,3.05,20.5,147.5,56.42,43.5
2016,5,11,7,0,377.0,93.0,3.3,21.0,196.0,68.04,53.69
2016,5,11,7,15,431.0,106.0,3.55,21.5,249.0,76.41,60.8
2016,5,11,7,30,485.0,119.0,3.8,22.0,302.0,84.48,67.45
2016,5,11,7,45,518.5,131.0,4.1,22.5,355.0,91.33,72.93
2016,5,11,8,0,552.0,143.0,4.4,23.0,408.0,97.84,78.02
2016,5,11,8,15,582.5,151.5,4.45,23.5,460.5,102.13,81.17
2016,5,11,8,30,613.0,160.0,4.5,24.0,513.0,104.68,82.84
2016,5,11,8,45,625.0,172.0,4.6,25.0,560.0,108.95,85.76
2016,5,11,9,0,637.0,184.0,4.7,26.0,607.0,112.73,88.25
2016,5,11,9,15,655.0,190.5,4.7,26.5,652.0,112.77,87.84
2016,5,11,9,30,673.0,197.0,4.7,27.0,697.0,159.83,98.7
2016,5,11,9,45,670.0,211.5,4.7,27.5,733.0,212.23,131.91
2016,5,11,10,0,667.0,226.0,4.7,28.0,769.0,264.74,171.84
2016,5,11,10,15,678.0,230.5,4.6,28.0,802.5,314.38,212.3
2016,5,11,10,30,689.0,235.0,4.5,28.0,836.0,365.35,254.77
2016,5,11,10,45,684.0,247.0,4.45,28.5,859.5,416.48,297.0
2016,5,11,11,0,679.0,259.0,4.4,29.0,883.0,466.96,337.74
2016,5,11,11,15,684.5,262.0,4.3,29.0,902.5,515.61,376.64
2016,5,11,11,30,690.0,265.0,4.2,29.0,922.0,564.33,414.62
2016,5,11,11,45,771.5,212.5,4.1,29.5,955.5,616.08,453.74
2016,5,11,12,0,853.0,160.0,4.0,30.0,989.0,667.55,492.26
2016,5,11,12,15,597.0,312.0,3.9,30.0,893.5,663.27,486.89
2016,5,11,12,30,341.0,464.0,3.8,30.0,798.0,638.2,465.48
2016,5,11,12,45,197.5,456.0,3.7,30.0,649.5,544.28,398.48
2016,5,11,13,0,54.0,448.0,3.6,30.0,501.0,430.91,315.69
2016,5,11,13,15,41.5,413.5,3.5,30.0,454.0,397.91,292.41
2016,5,11,13,30,29.0,379.0,3.4,30.0,407.0,362.33,266.77
2016,5,11,13,45,183.0,404.5,3.3,30.0,572.5,545.63,402.11
2016,5,11,14,0,337.0,430.0,3.2,30.0,738.0,741.22,539.09
2016,5,11,14,15,564.0,298.0,3.1,30.0,794.0,862.44,625.67
2016,5,11,14,30,791.0,166.0,3.0,30.0,850.0,967.29,696.73
2016,5,11,14,45,453.5,277.0,2.95,30.0,665.5,765.82,559.53
2016,5,11,15,0,116.0,388.0,2.9,30.0,481.0,515.24,379.08
2016,5,11,15,15,177.0,365.0,2.9,30.0,498.5,560.52,415.26
2016,5,11,15,30,238.0,342.0,2.9,30.0,516.0,605.13,449.39
2016,5,11,15,45,293.0,306.5,2.9,30.0,506.5,650.25,483.5
2016,5,11,16,0,348.0,271.0,2.9,30.0,497.0,670.61,500.83
2016,5,11,16,15,447.0,224.0,2.85,29.5,490.0,740.91,554.56
2016,5,11,16,30,546.0,177.0,2.8,29.0,483.0,784.45,589.62
2016,5,11,16,45,511.5,167.5,2.8,29.0,431.0,735.0,556.91
2016,5,11,17,0,477.0,158.0,2.8,29.0,379.0,684.52,523.27
2016,5,11,17,15,435.0,145.0,2.65,28.5,326.5,622.06,480.55
2016,5,11,17,30,393.0,132.0,2.5,28.0,274.0,559.79,436.73
2016,5,11,17,45,342.5,115.0,2.35,27.5,224.0,485.64,382.44
2016,5,11,18,0,292.0,98.0,2.2,27.0,174.0,395.41,314.16
2016,5,11,18,15,225.5,77.5,2.25,26.0,127.5,308.33,245.7
2016,5,11,18,30,159.0,57.0,2.3,25.0,81.0,224.88,177.08
2016,5,11,18,45,93.0,34.5,2.35,24.5,47.0,140.72,103.53
2016,5,11,19,0,27.0,12.0,2.4,24.0,13.0,34.82,0.0
2016,5,11,19,15,13.5,6.0,2.65,23.5,6.5,14.0,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,35.0,10.5,1.1,19.5,12.5,8.96,0.0
2016,5,12,6,0,70.0,21.0,1.2,20.0,25.0,16.65,3.35
2016,5,12,6,15,159.5,41.0,1.4,20.5,64.0,31.82,21.03
2016,5,12,6,30,249.0,61.0,1.6,21.0,103.0,45.91,33.88
2016,5,12,6,45,184.0,82.5,1.8,21.5,120.0,61.41,47.63
2016,5,12,7,0,119.0,104.0,2.0,22.0,137.0,77.45,61.55
2016,5,12,7,15,177.5,125.5,2.0,22.5,186.5,92.55,74.31
2016,5,12,7,30,236.0,147.0,2.0,23.0,236.0,103.39,83.17
2016,5,12,7,45,211.5,175.0,2.05,23.5,264.5,124.52,100.49
2016,5,12,8,0,187.0,203.0,2.1,24.0,293.0,140.91,113.51
2016,5,12,8,15,93.5,123.0,2.05,24.0,168.0,91.85,72.21
2016,5,12,8,30,0.0,43.0,2.0,24.0,43.0,35.63,24.68
2016,5,12,8,45,0.0,55.0,2.0,24.5,55.0,45.65,33.0
2016,5,12,9,0,0.0,67.0,2.0,25.0,67.0,55.7,41.21
2016,5,12,9,15,2.5,124.5,1.95,25.5,126.5,102.05,79.29
2016,5,12,9,30,5.0,182.0,1.9,26.0,186.0,145.77,109.19
2016,5,12,9,45,2.5,126.5,1.85,26.5,128.5,104.4,76.65
2016,5,12,10,0,0.0,71.0,1.8,27.0,71.0,59.24,41.23
2016,5,12,10,15,218.0,214.5,1.7,27.0,405.0,202.04,143.62
2016,5,12,10,30,436.0,358.0,1.6,27.0,739.0,368.37,261.63
2016,5,12,10,45,416.5,379.0,1.55,27.5,752.5,407.27,291.59
2016,5,12,11,0,397.0,400.0,1.5,28.0,766.0,453.34,326.15
2016,5,12,11,15,279.5,444.0,1.5,28.0,704.5,456.31,330.59
2016,5,12,11,30,162.0,488.0,1.5,28.0,643.0,456.07,331.26
2016,5,12,11,45,131.5,488.0,1.55,28.0,614.5,456.1,331.86
2016,5,12,12,0,101.0,488.0,1.6,28.0,586.0,455.99,331.99
2016,5,12,12,15,104.0,491.0,1.65,28.0,592.5,472.75,344.19
2016,5,12,12,30,107.0,494.0,1.7,28.0,599.0,489.71,356.41
2016,5,12,12,45,268.5,459.5,1.75,28.5,721.0,605.16,438.84
2016,5,12,13,0,430.0,425.0,1.8,29.0,843.0,732.86,526.5
2016,5,12,13,15,359.5,445.5,1.85,28.5,791.5,713.37,513.2
2016,5,12,13,30,289.0,466.0,1.9,28.0,740.0,692.78,499.93
2016,5,12,13,45,150.0,345.0,1.95,28.0,487.0,459.87,339.31
2016,5,12,14,0,11.0,224.0,2.0,28.0,234.0,201.44,149.05
2016,5,12,14,15,223.5,288.5,2.0,28.0,482.0,508.87,380.7
2016,5,12,14,30,436.0,353.0,2.0,28.0,730.0,809.71,587.89
2016,5,12,14,45,360.5,364.5,2.0,28.0,668.0,744.49,541.49
2016,5,12,15,0,285.0,376.0,2.0,28.0,606.0,692.87,506.35
2016,5,12,15,15,208.0,361.5,1.95,28.0,524.5,587.98,434.21
2016,5,12,15,30,131.0,347.0,1.9,28.0,443.0,501.62,373.01
2016,5,12,15,45,361.0,270.0,1.9,28.0,510.5,677.58,504.86
2016,5,12,16,0,591.0,193.0,1.9,28.0,578.0,859.16,632.58
2016,5,12,16,15,565.5,185.0,1.8,27.5,529.5,815.47,603.88
2016,5,12,16,30,540.0,177.0,1.7,27.0,481.0,778.44,581.57
2016,5,12,16,45,508.5,167.0,1.6,26.5,430.0,731.43,551.89
2016,5,12,17,0,477.0,157.0,1.5,26.0,379.0,683.27,520.74
2016,5,12,17,15,435.5,144.5,1.35,25.5,327.0,621.87,478.94
2016,5,12,17,30,394.0,132.0,1.2,25.0,275.0,560.66,436.12
2016,5,12,17,45,339.5,116.5,1.1,25.0,225.0,484.82,380.41
2016,5,12,18,0,285.0,101.0,1.0,25.0,175.0,393.82,311.65
2016,5,12,18,15,219.5,80.5,0.95,24.5,129.0,308.1,244.44
2016,5,12,18,30,154.0,60.0,0.9,24.0,83.0,226.15,177.35
2016,5,12,18,45,77.0,37.0,0.9,23.5,48.5,119.06,87.39
2016,5,12,19,0,0.0,14.0,0.9,23.0,14.0,11.55,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.0,7.0,5.97,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,10.5,8.5,2.35,18.0,9.5,7.26,0.0
