Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,6,0,21.0,17.0,2.4,18.0,19.0,14.06,2.59
2016,5,13,6,15,69.0,44.0,2.4,18.0,55.0,34.2,23.32
2016,5,13,6,30,117.0,71.0,2.4,18.0,91.0,53.46,40.88
2016,5,13,6,45,174.0,96.0,2.4,18.5,138.0,70.11,55.81
2016,5,13,7,0,231.0,121.0,2.4,19.0,185.0,86.93,70.54
2016,5,13,7,15,279.0,140.5,2.4,19.5,235.0,99.8,81.49
2016,5,13,7,30,327.0,160.0,2.4,20.0,285.0,112.26,91.8
2016,5,13,7,45,370.5,174.5,2.4,21.0,337.0,121.29,98.77
2016,5,13,8,0,414.0,189.0,2.4,22.0,389.0,124.8,100.95
2016,5,13,8,15,446.0,201.5,2.4,22.5,439.5,130.23,104.9
2016,5,13,8,30,478.0,214.0,2.4,23.0,490.0,135.29,108.5
2016,5,13,8,45,504.5,223.5,2.4,24.0,538.0,138.13,110.03
2016,5,13,9,0,531.0,233.0,2.4,25.0,586.0,140.69,111.32
2016,5,13,9,15,551.5,240.5,2.35,25.0,630.5,143.45,113.24
2016,5,13,9,30,572.0,248.0,2.3,25.0,675.0,187.08,122.91
2016,5,13,9,45,594.5,250.0,2.25,25.5,715.5,228.14,147.44
2016,5,13,10,0,617.0,252.0,2.2,26.0,756.0,273.3,180.59
2016,5,13,10,15,629.0,257.0,2.1,26.0,789.5,320.63,218.67
2016,5,13,10,30,641.0,262.0,2.0,26.0,823.0,369.48,258.66
2016,5,13,10,45,656.0,261.5,1.95,26.5,850.5,417.18,297.08
2016,5,13,11,0,671.0,261.0,1.9,27.0,878.0,466.29,335.74
2016,5,13,11,15,483.0,364.0,1.85,27.0,813.0,494.07,359.29
2016,5,13,11,30,295.0,467.0,1.8,27.0,748.0,505.36,368.39
2016,5,13,11,45,281.0,477.0,1.75,27.5,747.5,530.1,385.68
2016,5,13,12,0,267.0,487.0,1.7,28.0,747.0,553.78,401.61
2016,5,13,12,15,503.0,360.5,1.65,28.0,852.0,642.17,466.28
2016,5,13,12,30,739.0,234.0,1.6,28.0,957.0,743.48,538.49
2016,5,13,12,45,468.5,366.5,1.6,28.5,824.0,686.41,494.79
2016,5,13,13,0,198.0,499.0,1.6,29.0,691.0,598.43,429.87
2016,5,13,13,15,461.0,366.5,1.6,29.0,806.0,737.93,530.65
2016,5,13,13,30,724.0,234.0,1.6,29.0,921.0,877.07,626.49
2016,5,13,13,45,719.0,231.0,1.6,29.0,900.5,899.66,640.33
2016,5,13,14,0,714.0,228.0,1.6,29.0,880.0,919.01,653.14
2016,5,13,14,15,377.5,298.5,1.6,28.5,642.5,684.27,496.1
2016,5,13,14,30,41.0,369.0,1.6,28.0,405.0,386.32,283.78
2016,5,13,14,45,201.5,362.0,1.6,28.0,526.0,564.25,416.48
2016,5,13,15,0,362.0,355.0,1.6,28.0,647.0,747.85,544.12
2016,5,13,15,15,237.0,350.0,1.55,28.0,537.5,626.08,458.37
2016,5,13,15,30,112.0,345.0,1.5,28.0,428.0,458.03,339.98
2016,5,13,15,45,266.0,298.5,1.5,28.0,477.5,613.29,455.6
2016,5,13,16,0,420.0,252.0,1.5,28.0,527.0,743.19,548.12
2016,5,13,16,15,411.0,231.0,1.45,27.5,482.0,712.32,528.62
2016,5,13,16,30,402.0,210.0,1.4,27.0,437.0,679.18,508.89
2016,5,13,16,45,356.0,195.0,1.35,27.0,381.0,592.63,450.11
2016,5,13,17,0,310.0,180.0,1.3,27.0,325.0,528.6,405.71
2016,5,13,17,15,266.0,167.5,1.2,26.5,281.0,470.56,364.75
2016,5,13,17,30,222.0,155.0,1.1,26.0,237.0,414.14,323.71
2016,5,13,17,45,245.0,130.0,1.0,25.5,206.0,401.23,316.12
2016,5,13,18,0,268.0,105.0,0.9,25.0,175.0,385.22,304.9
2016,5,13,18,15,205.0,83.5,0.9,24.5,129.5,300.87,238.47
2016,5,13,18,30,142.0,62.0,0.9,24.0,84.0,219.95,172.42
2016,5,13,18,45,71.0,38.5,0.9,24.0,49.5,117.25,86.12
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,12.38,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,6.4,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,5.0,11.0,1.6,19.5,11.0,9.39,0.0
2016,5,14,6,0,10.0,22.0,1.7,20.0,22.0,17.97,5.41
2016,5,14,6,15,67.5,43.5,1.7,20.5,54.5,33.93,22.89
2016,5,14,6,30,125.0,65.0,1.7,21.0,87.0,48.87,36.46
2016,5,14,6,45,181.5,82.0,1.7,21.5,126.5,61.1,47.38
2016,5,14,7,0,238.0,99.0,1.7,22.0,166.0,73.04,57.76
2016,5,14,7,15,230.5,124.5,1.65,22.5,200.5,89.44,71.64
2016,5,14,7,30,223.0,150.0,1.6,23.0,235.0,105.06,84.54
2016,5,14,7,45,216.5,176.5,1.55,23.5,269.5,125.51,101.21
2016,5,14,8,0,210.0,203.0,1.5,24.0,304.0,141.31,113.68
2016,5,14,8,15,185.0,230.5,1.5,24.5,327.5,156.66,125.6
2016,5,14,8,30,160.0,258.0,1.5,25.0,351.0,171.25,136.72
2016,5,14,8,45,140.0,282.5,1.5,25.5,369.5,183.68,145.96
2016,5,14,9,0,120.0,307.0,1.5,26.0,388.0,195.42,154.56
2016,5,14,9,15,86.5,315.0,1.45,26.0,375.5,213.52,168.41
2016,5,14,9,30,53.0,323.0,1.4,26.0,363.0,226.55,168.64
2016,5,14,9,45,41.0,322.5,1.4,26.0,354.5,233.45,173.43
2016,5,14,10,0,29.0,322.0,1.4,26.0,346.0,238.16,177.13
2016,5,14,10,15,28.5,332.5,1.3,26.0,357.0,250.87,186.36
2016,5,14,10,30,28.0,343.0,1.2,26.0,368.0,263.63,195.59
2016,5,14,10,45,27.5,352.0,1.15,26.0,377.5,275.5,204.18
2016,5,14,11,0,27.0,361.0,1.1,26.0,387.0,287.47,212.81
2016,5,14,11,15,13.5,239.0,1.0,26.0,252.0,201.46,149.24
2016,5,14,11,30,0.0,117.0,0.9,26.0,117.0,97.39,70.46
2016,5,14,11,45,0.5,127.0,0.8,26.0,128.0,106.06,77.3
2016,5,14,12,0,1.0,137.0,0.7,26.0,139.0,114.86,83.99
2016,5,14,12,15,9.0,226.5,0.65,25.5,236.0,194.55,144.63
2016,5,14,12,30,17.0,316.0,0.6,25.0,333.0,275.69,204.56
2016,5,14,12,45,17.0,315.0,0.6,25.0,332.0,277.19,205.24
2016,5,14,13,0,17.0,314.0,0.6,25.0,331.0,278.58,206.34
2016,5,14,13,15,8.5,216.5,0.65,24.5,225.0,190.04,141.33
2016,5,14,13,30,0.0,119.0,0.7,24.0,119.0,100.14,73.17
2016,5,14,13,45,2.5,142.0,0.8,24.0,144.5,122.09,90.59
2016,5,14,14,0,5.0,165.0,0.9,24.0,170.0,144.44,108.0
2016,5,14,14,15,2.5,130.0,1.0,23.5,132.5,112.08,83.16
2016,5,14,14,30,0.0,95.0,1.1,23.0,95.0,79.63,57.94
2016,5,14,14,45,0.0,80.5,1.25,23.0,80.5,67.24,48.27
2016,5,14,15,0,0.0,66.0,1.4,23.0,66.0,55.04,38.65
2016,5,14,15,15,0.0,47.0,1.45,22.5,47.0,39.12,26.03
2016,5,14,15,30,0.0,28.0,1.5,22.0,28.0,23.26,13.31
2016,5,14,15,45,0.0,22.0,1.6,22.0,22.0,18.25,9.27
2016,5,14,16,0,0.0,16.0,1.7,22.0,16.0,13.25,5.22
2016,5,14,16,15,11.5,112.0,1.65,22.0,118.5,106.11,81.29
2016,5,14,16,30,23.0,208.0,1.6,22.0,221.0,213.87,167.33
2016,5,14,16,45,109.5,202.0,1.6,22.0,254.5,337.0,266.47
2016,5,14,17,0,196.0,196.0,1.6,22.0,288.0,418.19,331.51
2016,5,14,17,15,164.5,178.5,1.65,21.5,249.0,369.33,294.77
2016,5,14,17,30,133.0,161.0,1.7,21.0,210.0,321.72,258.67
2016,5,14,17,45,117.0,135.0,1.75,21.0,172.5,276.5,223.49
2016,5,14,18,0,101.0,109.0,1.8,21.0,135.0,230.91,186.88
2016,5,14,18,15,72.5,83.5,2.05,20.5,100.0,175.28,140.92
2016,5,14,18,30,44.0,58.0,2.3,20.0,65.0,105.52,82.27
2016,5,14,18,45,22.0,35.5,2.55,20.0,39.0,60.07,42.39
2016,5,14,19,0,0.0,13.0,2.8,20.0,13.0,10.71,0.0
2016,5,14,19,15,0.0,6.5,2.9,19.5,6.5,5.55,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.0,2.65,14.0,8.0,6.83,0.0
2016,5,15,6,0,0.0,16.0,2.7,14.0,16.0,13.19,3.04
2016,5,15,6,15,7.5,38.0,2.7,14.0,39.5,30.69,20.83
2016,5,15,6,30,15.0,60.0,2.7,14.0,63.0,46.95,35.88
2016,5,15,6,45,36.0,82.5,2.75,14.5,92.0,63.44,50.86
2016,5,15,7,0,57.0,105.0,2.8,15.0,121.0,79.68,65.3
2016,5,15,7,15,60.5,128.5,2.8,15.0,148.5,96.09,79.7
2016,5,15,7,30,64.0,152.0,2.8,15.0,176.0,112.15,93.53
2016,5,15,7,45,70.5,177.0,2.85,15.5,207.5,128.74,107.4
2016,5,15,8,0,77.0,202.0,2.9,16.0,239.0,144.93,120.67
2016,5,15,8,15,76.0,225.5,2.9,16.5,266.0,159.78,132.58
2016,5,15,8,30,75.0,249.0,2.9,17.0,293.0,174.21,143.99
2016,5,15,8,45,75.5,272.5,2.95,17.5,320.0,188.22,154.92
2016,5,15,9,0,76.0,296.0,3.0,18.0,347.0,201.77,165.36
2016,5,15,9,15,112.0,326.5,2.95,18.5,407.5,220.17,179.66
2016,5,15,9,30,148.0,357.0,2.9,19.0,468.0,238.11,179.92
2016,5,15,9,45,233.5,365.5,2.9,19.5,551.5,271.38,199.94
2016,5,15,10,0,319.0,374.0,2.9,20.0,635.0,300.63,218.32
2016,5,15,10,15,285.5,401.0,2.85,20.5,642.0,333.81,245.71
2016,5,15,10,30,252.0,428.0,2.8,21.0,649.0,363.97,270.52
2016,5,15,10,45,138.0,388.5,2.8,21.5,510.5,331.5,249.51
2016,5,15,11,0,24.0,349.0,2.8,22.0,372.0,287.67,218.15
2016,5,15,11,15,34.5,386.5,2.7,22.0,420.0,315.33,238.9
2016,5,15,11,30,45.0,424.0,2.6,22.0,468.0,355.13,268.39
2016,5,15,11,45,34.0,394.5,2.55,22.0,428.0,334.6,252.99
2016,5,15,12,0,23.0,365.0,2.5,22.0,388.0,313.78,237.46
2016,5,15,12,15,38.5,409.0,2.45,22.0,447.5,362.97,274.28
2016,5,15,12,30,54.0,453.0,2.4,22.0,507.0,417.7,314.48
2016,5,15,12,45,42.5,425.0,2.35,22.5,467.0,394.1,296.32
2016,5,15,13,0,31.0,397.0,2.3,23.0,427.0,368.03,276.64
2016,5,15,13,15,36.0,405.0,2.3,23.0,439.5,385.66,290.0
2016,5,15,13,30,41.0,413.0,2.3,23.0,452.0,403.83,303.57
2016,5,15,13,45,31.0,370.0,2.3,23.0,399.0,361.22,272.38
2016,5,15,14,0,21.0,327.0,2.3,23.0,346.0,302.26,228.87
2016,5,15,14,15,16.0,281.0,2.3,23.0,295.5,258.09,196.04
2016,5,15,14,30,11.0,235.0,2.3,23.0,245.0,213.15,162.1
2016,5,15,14,45,12.5,245.5,2.3,23.0,256.5,225.35,171.9
2016,5,15,15,0,14.0,256.0,2.3,23.0,268.0,238.05,181.96
2016,5,15,15,15,14.0,249.5,2.3,22.5,261.0,233.65,179.31
2016,5,15,15,30,14.0,243.0,2.3,22.0,254.0,229.32,176.77
2016,5,15,15,45,7.0,165.0,2.3,22.0,170.5,149.42,114.58
2016,5,15,16,0,0.0,87.0,2.3,22.0,87.0,72.41,53.22
2016,5,15,16,15,9.5,145.5,2.25,21.5,151.0,135.25,104.64
2016,5,15,16,30,19.0,204.0,2.2,21.0,215.0,205.48,161.39
2016,5,15,16,45,9.5,127.5,2.15,21.0,133.0,119.93,93.01
2016,5,15,17,0,0.0,51.0,2.1,21.0,51.0,42.22,29.42
2016,5,15,17,15,0.0,44.0,1.95,20.5,44.0,36.38,24.79
2016,5,15,17,30,0.0,37.0,1.8,20.0,37.0,30.56,20.06
2016,5,15,17,45,0.0,30.5,1.7,20.0,30.5,25.16,15.58
2016,5,15,18,0,0.0,24.0,1.6,20.0,24.0,19.77,11.03
2016,5,15,18,15,0.0,18.0,1.45,19.5,18.0,14.81,6.81
2016,5,15,18,30,0.0,12.0,1.3,19.0,12.0,9.86,2.55
2016,5,15,18,45,0.0,7.0,1.15,19.0,7.0,5.74,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.64,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.85,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,7.26,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,14.02,3.78
2016,5,16,6,15,1.0,37.5,2.05,18.0,37.5,30.35,20.21
2016,5,16,6,30,2.0,58.0,2.3,18.0,58.0,46.18,34.64
2016,5,16,6,45,15.0,80.0,2.55,18.0,84.0,62.98,49.75
2016,5,16,7,0,28.0,102.0,2.8,18.0,110.0,77.66,62.76
2016,5,16,7,15,31.0,123.5,3.0,18.0,134.0,92.86,75.97
2016,5,16,7,30,34.0,145.0,3.2,18.0,158.0,107.76,88.67
2016,5,16,7,45,122.0,174.5,3.4,18.5,232.0,123.25,101.5
2016,5,16,8,0,210.0,204.0,3.6,19.0,306.0,141.91,116.8
2016,5,16,8,15,113.5,204.5,3.7,19.0,260.5,141.58,116.05
2016,5,16,8,30,17.0,205.0,3.8,19.0,215.0,157.66,129.19
2016,5,16,8,45,19.0,222.0,3.9,19.5,234.5,170.14,138.92
2016,5,16,9,0,21.0,239.0,4.0,20.0,254.0,182.48,148.45
2016,5,16,9,15,10.5,160.0,3.95,20.5,167.5,128.82,103.23
2016,5,16,9,30,0.0,81.0,3.9,21.0,81.0,67.51,49.19
2016,5,16,9,45,0.0,107.0,3.85,21.5,107.0,88.73,66.02
2016,5,16,10,0,0.0,133.0,3.8,22.0,133.0,109.37,82.13
2016,5,16,10,15,27.0,263.5,3.65,22.5,287.5,205.54,156.01
2016,5,16,10,30,54.0,394.0,3.5,23.0,442.0,304.85,230.35
2016,5,16,10,45,79.0,426.0,3.35,23.5,498.0,343.83,258.38
2016,5,16,11,0,104.0,458.0,3.2,24.0,554.0,386.62,289.29
2016,5,16,11,15,68.5,427.0,3.05,24.0,490.5,360.45,270.35
2016,5,16,11,30,33.0,396.0,2.9,24.0,427.0,328.32,246.66
2016,5,16,11,45,29.0,385.5,2.8,24.5,413.5,324.87,243.67
2016,5,16,12,0,25.0,375.0,2.7,25.0,400.0,320.51,239.9
2016,5,16,12,15,23.0,362.5,2.75,25.0,385.5,315.19,236.07
2016,5,16,12,30,21.0,350.0,2.8,25.0,371.0,306.69,229.9
2016,5,16,12,45,66.5,421.5,2.85,25.5,487.0,409.67,306.05
2016,5,16,13,0,112.0,493.0,2.9,26.0,603.0,517.06,383.0
2016,5,16,13,15,85.5,468.0,3.0,26.0,551.5,483.78,358.84
2016,5,16,13,30,59.0,443.0,3.1,26.0,500.0,447.12,332.59
2016,5,16,13,45,41.0,391.0,3.25,26.0,430.5,389.87,291.45
2016,5,16,14,0,23.0,339.0,3.4,26.0,361.0,314.91,236.48
2016,5,16,14,15,25.0,338.0,3.5,25.5,361.0,334.94,252.52
2016,5,16,14,30,27.0,337.0,3.6,25.0,361.0,340.45,257.59
2016,5,16,14,45,17.5,270.0,3.7,25.0,285.5,252.86,191.96
2016,5,16,15,0,8.0,203.0,3.8,25.0,210.0,183.06,138.7
2016,5,16,15,15,12.0,226.0,3.85,25.0,235.5,209.41,159.63
2016,5,16,15,30,16.0,249.0,3.9,25.0,261.0,237.13,181.47
2016,5,16,15,45,13.0,228.0,4.0,25.0,237.5,215.68,165.27
2016,5,16,16,0,10.0,207.0,4.1,25.0,214.0,194.0,148.85
2016,5,16,16,15,15.0,206.5,4.1,24.5,216.0,200.9,155.29
2016,5,16,16,30,20.0,206.0,4.1,24.0,218.0,208.49,162.32
2016,5,16,16,45,218.5,184.0,4.1,24.0,288.5,442.97,352.18
2016,5,16,17,0,417.0,162.0,4.1,24.0,359.0,631.23,499.27
2016,5,16,17,15,395.5,144.5,4.05,23.5,312.5,583.91,465.33
2016,5,16,17,30,374.0,127.0,4.0,23.0,266.0,535.74,431.0
2016,5,16,17,45,438.0,98.0,3.95,22.5,234.5,547.74,443.22
2016,5,16,18,0,502.0,69.0,3.9,22.0,203.0,561.06,453.94
2016,5,16,18,15,425.0,58.5,3.65,21.5,153.5,467.75,379.7
2016,5,16,18,30,348.0,48.0,3.4,21.0,104.0,378.51,305.72
2016,5,16,18,45,238.5,33.5,3.2,20.5,65.0,262.33,204.55
2016,5,16,19,0,129.0,19.0,3.0,20.0,26.0,143.56,41.85
2016,5,16,19,15,64.5,9.5,2.9,19.5,13.0,50.66,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,16.5,1.5,1.28,0.0
2016,5,17,6,0,0.0,3.0,2.4,17.0,3.0,2.46,0.0
2016,5,17,6,15,0.0,7.5,2.55,17.5,7.5,6.15,0.0
2016,5,17,6,30,0.0,12.0,2.7,18.0,12.0,9.86,2.98
2016,5,17,6,45,0.0,17.0,2.85,18.5,17.0,13.98,6.69
2016,5,17,7,0,0.0,22.0,3.0,19.0,22.0,18.12,10.36
2016,5,17,7,15,0.0,44.5,3.1,19.5,44.5,36.78,26.72
2016,5,17,7,30,0.0,67.0,3.2,20.0,67.0,55.53,42.91
2016,5,17,7,45,0.0,66.5,3.35,20.5,66.5,55.12,42.3
2016,5,17,8,0,0.0,66.0,3.5,21.0,66.0,54.73,41.7
2016,5,17,8,15,0.0,74.5,3.5,21.0,74.5,61.85,47.63
2016,5,17,8,30,0.0,83.0,3.5,21.0,83.0,68.99,53.53
2016,5,17,8,45,0.0,105.0,3.5,21.5,105.0,86.75,68.23
2016,5,17,9,0,0.0,127.0,3.5,22.0,127.0,103.73,82.08
2016,5,17,9,15,11.0,201.5,3.45,22.5,210.0,158.4,126.87
2016,5,17,9,30,22.0,276.0,3.4,23.0,293.0,212.47,162.02
2016,5,17,9,45,14.0,228.0,3.35,23.5,239.0,181.91,137.77
2016,5,17,10,0,6.0,180.0,3.3,24.0,185.0,146.82,110.4
2016,5,17,10,15,70.0,308.5,3.25,24.0,369.5,246.67,184.89
2016,5,17,10,30,134.0,437.0,3.2,24.0,554.0,344.7,256.81
2016,5,17,10,45,77.5,383.5,3.15,24.0,452.0,315.63,236.69
2016,5,17,11,0,21.0,330.0,3.1,24.0,350.0,272.33,205.23
2016,5,17,11,15,19.5,326.0,3.05,24.0,345.0,271.78,204.89
2016,5,17,11,30,18.0,322.0,3.0,24.0,340.0,270.83,204.13
2016,5,17,11,45,45.5,397.0,2.95,24.5,442.0,343.33,257.82
2016,5,17,12,0,73.0,472.0,2.9,25.0,544.0,426.23,317.81
2016,5,17,12,15,156.0,486.0,2.85,25.0,639.5,504.0,374.8
2016,5,17,12,30,239.0,500.0,2.8,25.0,735.0,592.65,438.72
2016,5,17,12,45,525.0,336.5,2.8,25.5,849.5,706.08,523.31
2016,5,17,13,0,811.0,173.0,2.8,26.0,964.0,821.95,607.51
2016,5,17,13,15,808.0,172.0,2.8,26.0,951.0,854.32,628.59
2016,5,17,13,30,805.0,171.0,2.8,26.0,938.0,883.84,648.37
2016,5,17,13,45,798.0,170.5,2.8,26.0,917.5,907.15,664.06
2016,5,17,14,0,791.0,170.0,2.8,26.0,897.0,927.15,677.68
2016,5,17,14,15,783.5,168.0,2.8,26.0,869.0,941.84,687.93
2016,5,17,14,30,776.0,166.0,2.8,26.0,841.0,953.06,696.08
2016,5,17,14,45,772.0,159.5,2.85,26.0,808.5,959.71,701.83
2016,5,17,15,0,768.0,153.0,2.9,26.0,776.0,962.85,705.47
2016,5,17,15,15,755.0,150.0,2.9,25.5,735.5,957.09,704.45
2016,5,17,15,30,742.0,147.0,2.9,25.0,695.0,947.9,701.38
2016,5,17,15,45,723.5,143.5,2.95,25.0,649.5,937.16,696.44
2016,5,17,16,0,705.0,140.0,3.0,25.0,604.0,915.8,684.49
2016,5,17,16,15,532.0,181.5,2.95,24.5,516.0,777.31,592.33
2016,5,17,16,30,359.0,223.0,2.9,24.0,428.0,629.23,486.52
2016,5,17,16,45,295.0,209.0,2.9,24.0,366.0,549.67,429.59
2016,5,17,17,0,231.0,195.0,2.9,24.0,304.0,471.09,371.34
2016,5,17,17,15,217.0,172.0,2.8,23.5,264.5,429.49,341.84
2016,5,17,17,30,203.0,149.0,2.7,23.0,225.0,367.69,296.03
2016,5,17,17,45,182.0,126.5,2.65,23.0,186.0,320.28,259.26
2016,5,17,18,0,161.0,104.0,2.6,23.0,147.0,272.98,221.39
2016,5,17,18,15,128.5,81.5,2.6,22.5,111.0,216.29,174.82
2016,5,17,18,30,96.0,59.0,2.6,22.0,75.0,160.25,127.38
2016,5,17,18,45,48.0,38.5,2.6,22.0,46.5,96.6,71.86
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,15.3,0.26
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,7.68,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,7.26,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,14.02,4.39
2016,5,18,6,15,0.0,37.0,3.75,15.0,37.0,30.06,20.3
2016,5,18,6,30,0.0,57.0,3.7,15.0,57.0,45.56,34.57
2016,5,18,6,45,9.0,79.0,3.7,15.5,81.5,62.36,49.73
2016,5,18,7,0,18.0,101.0,3.7,16.0,106.0,79.04,64.5
2016,5,18,7,15,56.5,129.0,3.65,16.0,150.0,96.53,79.8
2016,5,18,7,30,95.0,157.0,3.6,16.0,194.0,115.57,96.17
2016,5,18,7,45,54.0,163.0,3.6,16.5,184.5,120.59,99.98
2016,5,18,8,0,13.0,169.0,3.6,17.0,175.0,131.03,108.36
2016,5,18,8,15,15.5,188.0,3.5,17.5,196.0,145.11,119.71
2016,5,18,8,30,18.0,207.0,3.4,18.0,217.0,159.05,130.78
2016,5,18,8,45,53.0,254.5,3.35,18.5,289.5,178.42,146.26
2016,5,18,9,0,88.0,302.0,3.3,19.0,362.0,205.12,167.57
2016,5,18,9,15,90.5,323.5,3.3,19.0,388.5,219.0,169.91
2016,5,18,9,30,93.0,345.0,3.3,19.0,415.0,242.54,185.34
2016,5,18,9,45,68.0,347.5,3.3,19.5,400.5,252.25,192.39
2016,5,18,10,0,43.0,350.0,3.3,20.0,386.0,258.36,197.49
2016,5,18,10,15,54.5,378.5,3.25,20.5,425.5,286.67,218.3
2016,5,18,10,30,66.0,407.0,3.2,21.0,465.0,317.08,240.65
2016,5,18,10,45,40.0,338.0,3.15,21.5,374.0,270.98,205.95
2016,5,18,11,0,14.0,269.0,3.1,22.0,283.0,223.17,169.59
2016,5,18,11,15,76.0,378.5,3.05,22.0,451.5,329.99,250.39
2016,5,18,11,30,138.0,488.0,3.0,22.0,620.0,443.98,334.55
2016,5,18,11,45,72.0,327.5,2.95,22.5,396.5,306.01,231.89
2016,5,18,12,0,6.0,167.0,2.9,23.0,173.0,142.76,106.87
2016,5,18,12,15,91.5,337.0,2.85,23.0,427.5,343.09,260.94
2016,5,18,12,30,177.0,507.0,2.8,23.0,682.0,552.94,413.73
2016,5,18,12,45,114.5,476.5,2.8,23.5,589.5,497.52,371.6
2016,5,18,13,0,52.0,446.0,2.8,24.0,497.0,427.54,319.64
2016,5,18,13,15,150.0,462.0,2.8,24.0,606.0,542.43,405.33
2016,5,18,13,30,248.0,478.0,2.8,24.0,715.0,667.5,495.12
2016,5,18,13,45,346.5,431.0,2.85,24.0,754.0,732.0,542.58
2016,5,18,14,0,445.0,384.0,2.9,24.0,793.0,810.81,599.54
2016,5,18,14,15,245.0,380.5,2.95,24.0,605.0,621.03,464.81
2016,5,18,14,30,45.0,377.0,3.0,24.0,417.0,397.86,299.96
2016,5,18,14,45,100.0,386.5,3.1,24.0,469.5,468.5,355.3
2016,5,18,15,0,155.0,396.0,3.2,24.0,522.0,562.1,425.2
2016,5,18,15,15,81.0,299.0,3.3,23.5,365.0,369.66,283.87
2016,5,18,15,30,7.0,202.0,3.4,23.0,208.0,182.99,140.01
2016,5,18,15,45,8.0,203.5,3.5,23.0,209.5,186.72,143.71
2016,5,18,16,0,9.0,205.0,3.6,23.0,211.0,190.89,147.46
2016,5,18,16,15,37.5,223.0,3.65,22.5,245.0,259.48,203.27
2016,5,18,16,30,66.0,241.0,3.7,22.0,279.0,314.73,248.37
2016,5,18,16,45,84.0,220.5,3.75,22.0,264.0,313.56,249.06
2016,5,18,17,0,102.0,200.0,3.8,22.0,249.0,311.38,249.13
2016,5,18,17,15,92.0,176.5,3.8,21.5,216.5,277.49,223.43
2016,5,18,17,30,82.0,153.0,3.8,21.0,184.0,243.35,197.03
2016,5,18,17,45,70.5,128.5,3.8,20.5,152.0,206.18,167.43
2016,5,18,18,0,59.0,104.0,3.8,20.0,120.0,168.67,136.75
2016,5,18,18,15,42.5,80.5,3.65,19.5,91.0,128.12,102.53
2016,5,18,18,30,26.0,57.0,3.5,19.0,62.0,87.01,67.2
2016,5,18,18,45,13.0,36.0,3.35,19.0,38.5,51.68,36.23
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,12.37,0.0
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,6.4,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,16.0,1.0,0.82,0.0
2016,5,19,6,30,0.0,2.0,3.1,16.0,2.0,1.64,0.0
2016,5,19,6,45,0.0,3.5,3.35,16.0,3.5,2.87,0.0
2016,5,19,7,0,0.0,5.0,3.6,16.0,5.0,4.11,0.0
2016,5,19,7,15,0.0,14.0,3.4,16.0,14.0,11.52,4.64
2016,5,19,7,30,0.0,23.0,3.2,16.0,23.0,18.97,11.25
2016,5,19,7,45,0.0,25.0,3.0,16.5,25.0,20.64,12.64
2016,5,19,8,0,0.0,27.0,2.8,17.0,27.0,22.31,14.01
2016,5,19,8,15,0.0,26.5,2.85,17.0,26.5,21.91,13.59
2016,5,19,8,30,0.0,26.0,2.9,17.0,26.0,21.52,13.18
2016,5,19,8,45,0.0,42.0,3.0,17.0,42.0,34.83,24.7
2016,5,19,9,0,0.0,58.0,3.1,17.0,58.0,48.2,36.15
2016,5,19,9,15,0.0,69.5,3.05,17.0,69.5,57.84,42.24
2016,5,19,9,30,0.0,81.0,3.0,17.0,81.0,67.51,50.04
2016,5,19,9,45,0.0,102.0,2.95,17.5,102.0,84.76,63.84
2016,5,19,10,0,0.0,123.0,2.9,18.0,123.0,101.5,77.08
2016,5,19,10,15,2.5,145.0,2.5,18.0,148.0,119.7,91.39
2016,5,19,10,30,5.0,167.0,2.1,18.0,173.0,138.23,105.88
2016,5,19,10,45,2.5,131.5,1.7,18.5,134.5,109.67,82.86
2016,5,19,11,0,0.0,96.0,1.3,19.0,96.0,80.01,59.04
2016,5,19,11,15,4.0,138.0,1.25,19.0,142.0,116.3,87.87
2016,5,19,11,30,8.0,180.0,1.2,19.0,188.0,152.97,116.56
2016,5,19,11,45,139.0,334.5,1.2,19.5,471.0,348.83,266.3
2016,5,19,12,0,270.0,489.0,1.2,20.0,754.0,557.69,415.93
2016,5,19,12,15,527.5,343.5,1.2,20.0,862.5,647.01,481.6
2016,5,19,12,30,785.0,198.0,1.2,20.0,971.0,744.61,553.62
2016,5,19,12,45,500.5,348.5,1.2,20.5,841.0,697.08,514.9
2016,5,19,13,0,216.0,499.0,1.2,21.0,711.0,613.12,451.11
2016,5,19,13,15,509.0,340.0,1.2,21.5,828.5,756.01,555.9
2016,5,19,13,30,802.0,181.0,1.2,22.0,946.0,890.31,647.79
2016,5,19,13,45,541.0,315.0,1.2,22.5,826.0,813.6,591.21
2016,5,19,14,0,280.0,449.0,1.2,23.0,706.0,705.8,513.22
2016,5,19,14,15,285.5,432.5,1.2,23.0,688.0,711.2,519.06
2016,5,19,14,30,291.0,416.0,1.2,23.0,670.0,714.8,522.6
2016,5,19,14,45,184.5,397.0,1.2,23.0,556.0,583.1,431.6
2016,5,19,15,0,78.0,378.0,1.2,23.0,442.0,444.52,332.82
2016,5,19,15,15,79.0,358.0,1.3,23.0,420.0,430.86,325.26
2016,5,19,15,30,80.0,338.0,1.4,23.0,398.0,416.52,316.23
2016,5,19,15,45,44.5,271.0,1.5,23.0,304.5,311.43,238.62
2016,5,19,16,0,9.0,204.0,1.6,23.0,211.0,189.84,145.58
2016,5,19,16,15,4.5,163.5,1.75,23.0,167.0,147.33,112.94
2016,5,19,16,30,0.0,123.0,1.9,23.0,123.0,105.1,79.62
2016,5,19,16,45,0.0,93.0,2.05,23.0,93.0,77.72,57.9
2016,5,19,17,0,0.0,63.0,2.2,23.0,63.0,52.22,37.36
2016,5,19,17,15,0.0,55.0,2.2,22.5,55.0,45.53,32.1
2016,5,19,17,30,0.0,47.0,2.2,22.0,47.0,38.86,26.76
2016,5,19,17,45,220.0,64.5,2.2,21.5,124.5,304.58,251.12
2016,5,19,18,0,440.0,82.0,2.2,21.0,202.0,517.59,419.29
2016,5,19,18,15,366.5,69.0,2.05,20.5,153.5,427.97,347.17
2016,5,19,18,30,293.0,56.0,1.9,20.0,105.0,343.02,276.72
2016,5,19,18,45,195.0,39.0,1.8,19.5,66.5,238.97,187.1
2016,5,19,19,0,97.0,22.0,1.7,19.0,28.0,128.99,59.29
2016,5,19,19,15,48.5,11.0,1.7,18.5,14.0,41.46,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,69.5,13.5,0.8,14.5,19.0,11.52,0.0
2016,5,20,6,0,139.0,27.0,0.9,15.0,38.0,20.85,9.89
2016,5,20,6,15,238.0,43.0,0.9,15.5,79.0,32.92,22.83
2016,5,20,6,30,337.0,59.0,0.9,16.0,120.0,44.75,33.8
2016,5,20,6,45,168.5,54.0,0.9,16.5,84.5,41.85,31.51
2016,5,20,7,0,0.0,49.0,0.9,17.0,49.0,40.53,30.39
2016,5,20,7,15,18.5,98.5,0.9,17.5,106.0,78.91,63.95
2016,5,20,7,30,37.0,148.0,0.9,18.0,163.0,109.76,90.18
2016,5,20,7,45,78.5,179.0,0.9,18.5,216.0,130.25,107.03
2016,5,20,8,0,120.0,210.0,0.9,19.0,269.0,143.95,117.88
2016,5,20,8,15,133.0,236.0,0.95,19.5,308.5,158.85,129.59
2016,5,20,8,30,146.0,262.0,1.0,20.0,348.0,173.13,140.63
2016,5,20,8,45,197.0,283.0,1.05,20.5,409.5,185.04,149.62
2016,5,20,9,0,248.0,304.0,1.1,21.0,471.0,183.6,147.69
2016,5,20,9,15,517.5,220.5,1.15,21.5,600.0,137.24,99.3
2016,5,20,9,30,787.0,137.0,1.2,22.0,729.0,150.66,86.63
2016,5,20,9,45,799.0,140.0,1.3,22.5,769.0,202.87,120.52
2016,5,20,10,0,811.0,143.0,1.4,23.0,809.0,256.59,162.18
2016,5,20,10,15,820.0,145.0,1.45,23.0,843.0,310.16,207.05
2016,5,20,10,30,829.0,147.0,1.5,23.0,877.0,364.47,253.3
2016,5,20,10,45,836.0,148.5,1.6,23.5,904.0,418.22,298.39
2016,5,20,11,0,843.0,150.0,1.7,24.0,931.0,474.16,344.0
2016,5,20,11,15,847.5,151.0,1.7,24.0,950.0,524.75,384.92
2016,5,20,11,30,852.0,152.0,1.7,24.0,969.0,574.67,424.18
2016,5,20,11,45,863.5,146.5,1.75,24.5,983.0,623.57,461.06
2016,5,20,12,0,875.0,141.0,1.8,25.0,997.0,671.98,496.55
2016,5,20,12,15,875.5,141.0,1.8,25.0,1000.5,716.14,528.74
2016,5,20,12,30,876.0,141.0,1.8,25.0,1004.0,758.78,559.17
2016,5,20,12,45,873.5,141.5,1.8,25.5,998.5,797.8,584.63
2016,5,20,13,0,871.0,142.0,1.8,26.0,993.0,834.61,607.56
2016,5,20,13,15,867.5,141.5,1.8,26.0,979.5,867.23,628.77
2016,5,20,13,30,864.0,141.0,1.8,26.0,966.0,896.94,648.09
2016,5,20,13,45,857.0,141.0,1.8,26.0,944.5,920.86,663.68
2016,5,20,14,0,850.0,141.0,1.8,26.0,923.0,941.45,677.24
2016,5,20,14,15,842.5,139.5,1.8,26.0,895.0,956.78,687.57
2016,5,20,14,30,835.0,138.0,1.8,26.0,867.0,968.63,695.86
2016,5,20,14,45,828.0,134.5,1.85,26.0,832.5,989.0,710.35
2016,5,20,15,0,821.0,131.0,1.9,26.0,798.0,992.41,714.16
2016,5,20,15,15,808.0,128.0,1.95,26.0,757.0,986.74,712.54
2016,5,20,15,30,795.0,125.0,2.0,26.0,716.0,977.53,708.89
2016,5,20,15,45,777.5,122.5,2.05,26.0,669.5,960.9,700.59
2016,5,20,16,0,760.0,120.0,2.1,26.0,623.0,941.04,690.3
2016,5,20,16,15,739.0,116.0,2.1,25.5,573.5,912.86,675.36
2016,5,20,16,30,718.0,112.0,2.1,25.0,524.0,888.51,662.93
2016,5,20,16,45,688.0,107.5,2.15,25.0,471.0,846.01,637.18
2016,5,20,17,0,658.0,103.0,2.2,25.0,418.0,801.67,609.8
2016,5,20,17,15,621.0,96.5,2.1,24.5,364.5,746.63,574.25
2016,5,20,17,30,584.0,90.0,2.0,24.0,311.0,690.8,537.16
2016,5,20,17,45,531.5,82.0,1.9,24.0,258.0,618.84,485.94
2016,5,20,18,0,479.0,74.0,1.8,24.0,205.0,547.83,433.5
2016,5,20,18,15,405.5,63.0,1.65,23.0,156.5,457.44,365.1
2016,5,20,18,30,332.0,52.0,1.5,22.0,108.0,367.12,293.11
2016,5,20,18,45,227.5,37.0,1.4,21.5,68.5,259.16,201.67
2016,5,20,19,0,123.0,22.0,1.3,21.0,29.0,147.86,74.12
2016,5,20,19,15,61.5,11.0,1.35,21.0,14.5,50.08,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,24.5,13.0,2.05,19.5,14.5,11.1,0.0
2016,5,21,6,0,49.0,26.0,2.3,20.0,29.0,20.9,9.82
2016,5,21,6,15,109.0,50.5,2.35,20.0,67.5,38.42,27.01
2016,5,21,6,30,169.0,75.0,2.4,20.0,106.0,55.9,42.8
2016,5,21,6,45,86.5,86.0,2.45,20.5,102.0,64.9,50.94
2016,5,21,7,0,4.0,97.0,2.5,21.0,98.0,76.36,60.89
2016,5,21,7,15,37.5,126.5,2.5,21.5,141.0,94.98,76.7
2016,5,21,7,30,71.0,156.0,2.5,22.0,184.0,114.87,93.25
2016,5,21,7,45,98.0,183.0,2.55,22.5,228.0,132.79,107.8
2016,5,21,8,0,125.0,210.0,2.6,23.0,272.0,144.05,116.56
2016,5,21,8,15,137.5,236.0,2.6,23.0,311.5,158.93,128.45
2016,5,21,8,30,150.0,262.0,2.6,23.0,351.0,173.21,139.71
2016,5,21,8,45,167.0,287.0,2.65,23.5,393.5,186.45,149.76
2016,5,21,9,0,184.0,312.0,2.7,24.0,436.0,199.08,159.22
2016,5,21,9,15,108.0,305.0,2.7,24.0,379.0,197.03,149.06
2016,5,21,9,30,32.0,298.0,2.7,24.0,322.0,212.07,160.3
2016,5,21,9,45,183.5,335.0,2.7,24.5,484.5,249.83,181.74
2016,5,21,10,0,335.0,372.0,2.7,25.0,647.0,305.27,216.97
2016,5,21,10,15,211.5,397.5,2.65,25.0,574.0,327.5,239.16
2016,5,21,10,30,88.0,423.0,2.6,25.0,501.0,334.44,248.55
2016,5,21,10,45,51.0,344.0,2.6,25.5,389.5,279.41,208.44
2016,5,21,11,0,14.0,265.0,2.6,26.0,278.0,220.16,164.42
2016,5,21,11,15,62.0,373.5,2.55,26.0,433.0,319.73,238.53
2016,5,21,11,30,110.0,482.0,2.5,26.0,588.0,432.16,319.95
2016,5,21,11,45,94.0,479.5,2.5,26.5,570.5,433.69,320.15
2016,5,21,12,0,78.0,477.0,2.5,27.0,553.0,433.32,319.32
2016,5,21,12,15,44.0,339.5,2.45,27.0,382.5,310.95,230.9
2016,5,21,12,30,10.0,202.0,2.4,27.0,212.0,176.18,130.49
2016,5,21,12,45,15.0,271.0,2.4,27.0,286.0,238.85,178.01
2016,5,21,13,0,20.0,340.0,2.4,27.0,360.0,303.1,225.52
2016,5,21,13,15,73.5,412.5,2.4,27.0,483.5,423.95,314.55
2016,5,21,13,30,127.0,485.0,2.4,27.0,607.0,556.6,408.93
2016,5,21,13,45,84.0,440.5,2.45,27.0,520.5,475.15,350.71
2016,5,21,14,0,41.0,396.0,2.5,27.0,434.0,400.41,296.98
2016,5,21,14,15,58.0,403.5,2.55,27.0,455.5,430.24,319.85
2016,5,21,14,30,75.0,411.0,2.6,27.0,477.0,461.28,343.11
2016,5,21,14,45,61.0,381.0,2.65,27.0,433.0,423.64,316.25
2016,5,21,15,0,47.0,351.0,2.7,27.0,389.0,384.45,288.24
2016,5,21,15,15,190.0,338.5,2.75,27.0,481.5,543.35,408.93
2016,5,21,15,30,333.0,326.0,2.8,27.0,574.0,704.56,526.17
2016,5,21,15,45,407.5,278.0,2.85,27.0,562.0,754.29,568.07
2016,5,21,16,0,482.0,230.0,2.9,27.0,550.0,781.34,586.04
2016,5,21,16,15,434.0,234.0,2.9,26.5,505.0,738.28,557.77
2016,5,21,16,30,386.0,238.0,2.9,26.0,460.0,674.03,514.92
2016,5,21,16,45,410.0,208.5,2.95,26.0,424.0,661.73,509.73
2016,5,21,17,0,434.0,179.0,3.0,26.0,388.0,667.69,516.78
2016,5,21,17,15,395.0,165.0,2.95,25.5,337.0,608.06,475.42
2016,5,21,17,30,356.0,151.0,2.9,25.0,286.0,529.92,419.79
2016,5,21,17,45,306.0,133.0,2.85,25.0,236.0,457.82,365.55
2016,5,21,18,0,256.0,115.0,2.8,25.0,186.0,387.88,311.06
2016,5,21,18,15,200.0,92.5,2.65,24.5,140.0,308.42,247.53
2016,5,21,18,30,144.0,70.0,2.5,24.0,94.0,231.74,184.06
2016,5,21,18,45,88.5,44.5,2.45,23.5,57.5,137.09,104.79
2016,5,21,19,0,33.0,19.0,2.4,23.0,21.0,51.37,23.88
2016,5,21,19,15,16.5,9.5,2.4,22.5,10.5,19.03,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,22,5,45,48.5,14.5,2.05,20.5,18.5,12.38,0.0
2016,5,22,6,0,97.0,29.0,2.2,21.0,37.0,22.69,11.28
2016,5,22,6,15,186.0,47.5,2.3,21.0,77.0,36.05,24.91
2016,5,22,6,30,275.0,66.0,2.4,21.0,117.0,49.49,37.13
2016,5,22,6,45,188.0,88.5,2.55,21.5,128.5,65.52,51.27
2016,5,22,7,0,101.0,111.0,2.7,22.0,140.0,82.0,65.49
2016,5,22,7,15,50.5,116.5,2.7,22.5,131.0,88.99,71.27
2016,5,22,7,30,0.0,122.0,2.7,23.0,122.0,96.4,77.23
2016,5,22,7,45,31.5,162.0,2.75,23.5,177.5,119.85,96.56
2016,5,22,8,0,63.0,202.0,2.8,24.0,233.0,145.06,116.99
2016,5,22,8,15,64.5,226.0,2.8,24.0,261.0,160.17,128.99
2016,5,22,8,30,66.0,250.0,2.8,24.0,289.0,174.86,140.55
2016,5,22,8,45,39.5,237.0,2.8,24.5,261.5,168.62,134.69
2016,5,22,9,0,13.0,224.0,2.8,25.0,234.0,172.68,137.31
2016,5,22,9,15,17.5,250.0,2.75,25.0,263.5,191.49,145.29
2016,5,22,9,30,22.0,276.0,2.7,25.0,293.0,212.85,160.67
2016,5,22,9,45,35.5,317.0,2.7,25.5,345.5,230.49,172.6
2016,5,22,10,0,49.0,358.0,2.7,26.0,398.0,264.78,197.22
2016,5,22,10,15,37.0,347.0,2.7,26.0,378.5,262.98,196.17
2016,5,22,10,30,25.0,336.0,2.7,26.0,359.0,258.63,193.25
2016,5,22,10,45,21.5,323.0,2.75,26.5,343.0,264.17,197.1
2016,5,22,11,0,18.0,310.0,2.8,27.0,327.0,256.16,190.76
2016,5,22,11,15,15.0,275.0,2.8,27.0,289.5,230.43,171.56
2016,5,22,11,30,12.0,240.0,2.8,27.0,252.0,203.2,151.15
2016,5,22,11,45,11.5,224.5,2.85,27.0,236.0,191.97,142.74
2016,5,22,12,0,11.0,209.0,2.9,27.0,220.0,180.38,134.01
2016,5,22,12,15,19.0,298.5,2.95,27.0,317.5,260.45,194.3
2016,5,22,12,30,27.0,388.0,3.0,27.0,415.0,344.55,256.22
2016,5,22,12,45,76.0,443.5,3.1,27.5,518.0,435.49,322.48
2016,5,22,13,0,125.0,499.0,3.2,28.0,621.0,539.08,396.16
2016,5,22,13,15,430.0,359.5,3.25,28.0,772.5,705.75,519.98
2016,5,22,13,30,735.0,220.0,3.3,28.0,924.0,874.27,641.0
2016,5,22,13,45,417.5,337.0,3.35,28.0,735.5,721.24,530.52
2016,5,22,14,0,100.0,454.0,3.4,28.0,547.0,511.5,377.2
2016,5,22,14,15,87.0,432.5,3.4,28.0,511.5,486.65,360.72
2016,5,22,14,30,74.0,411.0,3.4,28.0,476.0,460.19,342.12
2016,5,22,14,45,215.0,386.0,3.45,28.0,563.5,601.62,448.21
2016,5,22,15,0,356.0,361.0,3.5,28.0,651.0,747.11,553.34
2016,5,22,15,15,511.0,275.0,3.5,27.5,667.5,843.14,625.01
2016,5,22,15,30,666.0,189.0,3.5,27.0,684.0,925.05,685.53
2016,5,22,15,45,647.5,183.0,3.55,27.0,639.5,904.36,672.96
2016,5,22,16,0,629.0,177.0,3.6,27.0,595.0,880.66,659.14
2016,5,22,16,15,461.5,208.5,3.55,27.0,502.0,737.19,559.41
2016,5,22,16,30,294.0,240.0,3.5,27.0,409.0,584.3,448.48
2016,5,22,16,45,408.0,193.5,3.45,27.0,403.5,663.33,511.11
2016,5,22,17,0,522.0,147.0,3.4,27.0,398.0,714.0,551.37
2016,5,22,17,15,482.5,136.5,3.25,26.5,346.5,655.85,511.33
2016,5,22,17,30,443.0,126.0,3.1,26.0,295.0,597.67,470.73
2016,5,22,17,45,388.5,113.5,3.0,26.0,244.5,524.02,415.96
2016,5,22,18,0,334.0,101.0,2.9,26.0,194.0,452.32,360.84
2016,5,22,18,15,268.5,83.5,2.8,25.5,147.5,349.79,280.6
2016,5,22,18,30,203.0,66.0,2.7,25.0,101.0,270.42,215.26
2016,5,22,18,45,128.0,44.0,2.65,24.5,63.5,179.49,138.34
2016,5,22,19,0,53.0,22.0,2.6,24.0,26.0,83.61,44.51
2016,5,22,19,15,26.5,11.0,2.65,24.0,13.0,26.95,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
