Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,65.5,14.5,2.3,20.5,19.5,12.38,0.0
2016,5,23,6,0,131.0,29.0,2.5,21.0,39.0,22.33,11.18
2016,5,23,6,15,224.0,45.5,2.6,21.5,80.0,34.7,23.73
2016,5,23,6,30,317.0,62.0,2.7,22.0,121.0,46.79,34.67
2016,5,23,6,45,158.5,59.5,2.85,22.5,89.0,45.66,33.96
2016,5,23,7,0,0.0,57.0,3.0,23.0,57.0,47.2,35.32
2016,5,23,7,15,0.0,53.0,3.05,23.0,53.0,43.85,32.39
2016,5,23,7,30,0.0,49.0,3.1,23.0,49.0,40.53,29.44
2016,5,23,7,45,0.0,64.5,3.2,23.5,64.5,53.46,40.33
2016,5,23,8,0,0.0,80.0,3.3,24.0,80.0,66.42,51.08
2016,5,23,8,15,0.0,89.5,3.35,24.0,89.5,74.37,57.57
2016,5,23,8,30,0.0,99.0,3.4,24.0,99.0,81.95,63.71
2016,5,23,8,45,22.5,188.0,3.45,24.5,203.5,139.29,110.9
2016,5,23,9,0,45.0,277.0,3.5,25.0,308.0,191.56,152.83
2016,5,23,9,15,45.0,297.5,3.55,25.5,330.0,205.18,155.32
2016,5,23,9,30,45.0,318.0,3.6,26.0,352.0,224.62,168.41
2016,5,23,9,45,47.5,333.5,3.65,26.5,371.0,241.95,180.42
2016,5,23,10,0,50.0,349.0,3.7,27.0,390.0,259.75,193.11
2016,5,23,10,15,33.0,304.5,3.75,27.0,332.5,234.76,174.88
2016,5,23,10,30,16.0,260.0,3.8,27.0,275.0,212.85,158.88
2016,5,23,10,45,15.5,269.0,3.9,27.0,283.5,221.71,165.57
2016,5,23,11,0,15.0,278.0,4.0,27.0,292.0,230.58,172.22
2016,5,23,11,15,23.0,335.0,4.05,27.0,357.0,272.89,203.85
2016,5,23,11,30,31.0,392.0,4.1,27.0,422.0,324.45,242.02
2016,5,23,11,45,159.5,438.5,4.15,27.5,595.0,437.82,325.49
2016,5,23,12,0,288.0,485.0,4.2,28.0,768.0,566.25,418.01
2016,5,23,12,15,203.0,493.5,4.25,28.0,694.0,542.0,399.96
2016,5,23,12,30,118.0,502.0,4.3,28.0,620.0,505.66,373.19
2016,5,23,12,45,87.0,478.0,4.35,28.0,564.5,473.02,349.86
2016,5,23,13,0,56.0,454.0,4.4,28.0,509.0,437.54,324.1
2016,5,23,13,15,135.5,470.5,4.4,28.0,601.0,537.32,398.0
2016,5,23,13,30,215.0,487.0,4.4,28.0,693.0,635.75,469.28
2016,5,23,13,45,125.0,435.5,4.4,28.5,555.0,521.32,385.95
2016,5,23,14,0,35.0,384.0,4.4,29.0,417.0,383.17,284.14
2016,5,23,14,15,84.5,409.5,4.35,29.0,485.0,461.39,343.17
2016,5,23,14,30,134.0,435.0,4.3,29.0,553.0,561.65,416.2
2016,5,23,14,45,441.5,300.5,4.25,29.0,665.0,777.09,576.38
2016,5,23,15,0,749.0,166.0,4.2,29.0,777.0,956.73,702.63
2016,5,23,15,15,735.5,162.5,4.15,28.5,737.0,958.38,704.97
2016,5,23,15,30,722.0,159.0,4.1,28.0,697.0,948.59,701.1
2016,5,23,15,45,440.0,233.5,4.05,28.0,555.5,738.97,558.63
2016,5,23,16,0,158.0,308.0,4.0,28.0,414.0,496.41,376.73
2016,5,23,16,15,337.5,244.0,3.95,27.5,446.5,630.02,482.56
2016,5,23,16,30,517.0,180.0,3.9,27.0,479.0,758.46,580.9
2016,5,23,16,45,467.5,173.0,3.9,27.0,423.5,697.72,537.98
2016,5,23,17,0,418.0,166.0,3.9,27.0,368.0,636.61,495.06
2016,5,23,17,15,389.5,150.5,3.8,26.5,321.0,585.25,459.68
2016,5,23,17,30,361.0,135.0,3.7,26.0,274.0,533.47,422.95
2016,5,23,17,45,321.0,118.5,3.65,26.0,227.5,449.85,360.26
2016,5,23,18,0,281.0,102.0,3.6,26.0,181.0,388.95,312.8
2016,5,23,18,15,228.0,83.5,3.6,25.5,138.5,315.99,254.4
2016,5,23,18,30,175.0,65.0,3.6,25.0,96.0,246.04,196.26
2016,5,23,18,45,109.0,44.5,3.6,24.5,61.5,165.65,127.66
2016,5,23,19,0,43.0,24.0,3.6,24.0,27.0,69.1,37.65
2016,5,23,19,15,21.5,12.0,3.7,23.5,13.5,24.5,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,41.5,15.5,2.6,21.5,19.0,13.23,0.0
2016,5,24,6,0,83.0,31.0,2.7,22.0,38.0,24.11,12.61
2016,5,24,6,15,167.5,50.5,2.9,22.0,77.5,38.71,27.07
2016,5,24,6,30,252.0,70.0,3.1,22.0,117.0,52.25,39.35
2016,5,24,6,45,313.0,80.5,3.3,22.5,158.5,59.34,45.75
2016,5,24,7,0,374.0,91.0,3.5,23.0,200.0,66.26,51.73
2016,5,24,7,15,388.0,114.0,3.65,23.0,248.0,80.99,64.31
2016,5,24,7,30,402.0,137.0,3.8,23.0,296.0,94.96,76.04
2016,5,24,7,45,310.5,172.0,4.0,23.5,306.0,118.94,95.88
2016,5,24,8,0,219.0,207.0,4.2,24.0,316.0,143.86,116.13
2016,5,24,8,15,157.5,233.0,4.25,24.5,315.5,157.74,126.93
2016,5,24,8,30,96.0,259.0,4.3,25.0,315.0,180.14,144.59
2016,5,24,8,45,170.5,282.5,4.4,25.5,393.5,184.33,147.23
2016,5,24,9,0,245.0,306.0,4.5,26.0,472.0,184.39,146.56
2016,5,24,9,15,284.5,320.5,4.55,26.0,526.0,196.89,145.89
2016,5,24,9,30,324.0,335.0,4.6,26.0,580.0,231.61,164.06
2016,5,24,9,45,220.0,367.0,4.65,26.5,537.5,273.13,197.13
2016,5,24,10,0,116.0,399.0,4.7,27.0,495.0,288.91,212.76
2016,5,24,10,15,186.5,414.0,4.65,27.0,575.5,330.76,242.05
2016,5,24,10,30,257.0,429.0,4.6,27.0,656.0,368.33,269.15
2016,5,24,10,45,277.5,423.5,4.6,27.5,675.5,395.95,290.28
2016,5,24,11,0,298.0,418.0,4.6,28.0,695.0,425.32,312.72
2016,5,24,11,15,224.0,454.5,4.6,28.0,665.5,447.71,330.59
2016,5,24,11,30,150.0,491.0,4.6,28.0,636.0,452.77,334.83
2016,5,24,11,45,185.5,496.0,4.65,28.5,677.0,494.41,364.97
2016,5,24,12,0,221.0,501.0,4.7,29.0,718.0,539.65,397.41
2016,5,24,12,15,221.5,502.5,4.7,29.0,721.0,561.56,413.41
2016,5,24,12,30,222.0,504.0,4.7,29.0,724.0,583.27,429.21
2016,5,24,12,45,137.0,476.0,4.7,29.5,612.0,514.2,378.55
2016,5,24,13,0,52.0,448.0,4.7,30.0,500.0,429.04,315.65
2016,5,24,13,15,183.0,455.0,4.65,29.5,631.5,563.86,416.29
2016,5,24,13,30,314.0,462.0,4.6,29.0,763.0,710.55,522.15
2016,5,24,13,45,191.0,448.5,4.55,29.0,630.5,593.45,437.82
2016,5,24,14,0,68.0,435.0,4.5,29.0,498.0,462.93,342.52
2016,5,24,14,15,131.0,435.5,4.45,29.0,552.0,548.67,406.53
2016,5,24,14,30,194.0,436.0,4.4,29.0,606.0,621.26,459.81
2016,5,24,14,45,203.5,416.0,4.35,29.0,588.0,621.03,460.52
2016,5,24,15,0,213.0,396.0,4.3,29.0,570.0,619.52,460.78
2016,5,24,15,15,323.0,343.0,4.15,28.5,592.0,704.13,525.24
2016,5,24,15,30,433.0,290.0,4.0,28.0,614.0,787.04,587.34
2016,5,24,15,45,242.0,285.5,3.9,28.0,464.5,572.28,439.59
2016,5,24,16,0,51.0,281.0,3.8,28.0,315.0,333.77,253.56
2016,5,24,16,15,39.5,250.0,3.65,27.5,275.0,291.76,223.36
2016,5,24,16,30,28.0,219.0,3.5,27.0,235.0,249.08,191.54
2016,5,24,16,45,228.0,191.5,3.35,27.0,303.5,460.54,359.98
2016,5,24,17,0,428.0,164.0,3.2,27.0,372.0,643.82,499.76
2016,5,24,17,15,370.5,159.0,3.1,26.5,323.5,556.08,436.06
2016,5,24,17,30,313.0,154.0,3.0,26.0,275.0,493.9,390.61
2016,5,24,17,45,258.5,137.5,2.95,26.0,226.5,421.22,335.36
2016,5,24,18,0,204.0,121.0,2.9,26.0,178.0,351.37,280.56
2016,5,24,18,15,153.5,97.0,2.95,25.5,135.0,260.39,208.36
2016,5,24,18,30,103.0,73.0,3.0,25.0,92.0,188.36,148.78
2016,5,24,18,45,51.5,47.5,3.05,25.0,57.0,113.64,85.53
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,19.68,6.82
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,9.39,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.0,3.35,22.5,7.0,5.97,0.0
2016,5,25,6,0,0.0,14.0,3.4,23.0,14.0,11.52,3.11
2016,5,25,6,15,0.0,30.5,3.5,23.0,30.5,25.2,15.61
2016,5,25,6,30,0.0,47.0,3.6,23.0,47.0,38.55,27.49
2016,5,25,6,45,0.0,66.5,3.7,23.5,66.5,53.77,40.79
2016,5,25,7,0,0.0,86.0,3.8,24.0,86.0,68.83,53.72
2016,5,25,7,15,1.5,108.0,3.9,24.5,109.0,85.49,67.75
2016,5,25,7,30,3.0,130.0,4.0,25.0,132.0,101.97,81.34
2016,5,25,7,45,6.5,149.5,4.1,25.5,153.0,116.64,93.17
2016,5,25,8,0,10.0,169.0,4.2,26.0,174.0,131.19,104.71
2016,5,25,8,15,5.0,137.5,4.2,26.0,140.0,110.36,87.04
2016,5,25,8,30,0.0,106.0,4.2,26.0,106.0,87.33,67.65
2016,5,25,8,45,0.0,110.0,4.25,26.0,110.0,90.62,70.16
2016,5,25,9,0,0.0,114.0,4.3,26.0,114.0,93.86,72.61
2016,5,25,9,15,13.0,201.0,4.35,26.0,211.0,158.43,119.58
2016,5,25,9,30,26.0,288.0,4.4,26.0,308.0,206.15,155.22
2016,5,25,9,45,37.0,322.5,4.45,26.5,352.0,234.17,175.25
2016,5,25,10,0,48.0,357.0,4.5,27.0,396.0,264.23,196.89
2016,5,25,10,15,35.0,339.5,4.45,27.0,369.0,257.88,192.46
2016,5,25,10,30,22.0,322.0,4.4,27.0,342.0,260.2,194.55
2016,5,25,10,45,19.5,311.0,4.4,27.5,329.0,254.63,189.97
2016,5,25,11,0,17.0,300.0,4.4,28.0,316.0,248.21,184.78
2016,5,25,11,15,15.0,279.0,4.35,28.0,293.5,233.56,173.77
2016,5,25,11,30,13.0,258.0,4.3,28.0,271.0,218.03,162.1
2016,5,25,11,45,11.5,229.0,4.25,28.5,240.5,195.6,144.91
2016,5,25,12,0,10.0,200.0,4.2,29.0,210.0,172.39,127.13
2016,5,25,12,15,29.0,323.0,4.15,29.0,352.0,287.24,213.28
2016,5,25,12,30,48.0,446.0,4.1,29.0,494.0,407.4,300.86
2016,5,25,12,45,36.0,407.5,4.05,29.0,443.5,374.08,276.34
2016,5,25,13,0,24.0,369.0,4.0,29.0,393.0,330.93,244.9
2016,5,25,13,15,55.5,419.5,4.0,29.0,473.5,414.71,306.83
2016,5,25,13,30,87.0,470.0,4.0,29.0,554.0,495.99,365.67
2016,5,25,13,45,80.0,454.5,4.0,29.0,530.5,484.34,357.34
2016,5,25,14,0,73.0,439.0,4.0,29.0,507.0,471.38,348.42
2016,5,25,14,15,82.0,430.5,3.95,29.0,504.5,479.53,355.05
2016,5,25,14,30,91.0,422.0,3.9,29.0,502.0,487.63,361.65
2016,5,25,14,45,76.5,395.5,3.85,29.0,461.0,453.57,337.4
2016,5,25,15,0,62.0,369.0,3.8,29.0,420.0,418.01,312.0
2016,5,25,15,15,48.5,335.0,3.85,29.0,373.5,374.14,280.45
2016,5,25,15,30,35.0,301.0,3.9,29.0,327.0,328.99,247.53
2016,5,25,15,45,30.0,276.0,4.0,29.0,297.5,301.36,236.09
2016,5,25,16,0,25.0,251.0,4.1,29.0,268.0,252.85,191.67
2016,5,25,16,15,12.5,183.5,4.1,29.0,192.0,174.68,132.04
2016,5,25,16,30,0.0,116.0,4.1,29.0,116.0,98.45,72.53
2016,5,25,16,45,11.0,146.0,4.2,29.0,151.5,139.29,105.52
2016,5,25,17,0,22.0,176.0,4.3,29.0,187.0,184.44,141.71
2016,5,25,17,15,16.5,155.5,4.1,28.5,163.0,160.54,123.41
2016,5,25,17,30,11.0,135.0,3.9,28.0,139.0,136.66,104.91
2016,5,25,17,45,5.5,114.0,3.75,27.5,116.0,112.2,85.59
2016,5,25,18,0,0.0,93.0,3.6,27.0,93.0,87.68,65.83
2016,5,25,18,15,0.0,71.0,3.45,26.5,71.0,66.24,48.41
2016,5,25,18,30,0.0,49.0,3.3,26.0,49.0,43.92,29.98
2016,5,25,18,45,0.0,31.5,3.2,25.5,31.5,26.42,15.34
2016,5,25,19,0,0.0,14.0,3.1,25.0,14.0,11.53,1.87
2016,5,25,19,15,0.0,7.0,3.1,24.5,7.0,5.97,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.82,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.64,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.05,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.46,0.0
2016,5,26,7,15,28.0,79.0,3.7,25.0,90.5,63.67,49.08
2016,5,26,7,30,56.0,155.0,3.9,25.0,178.0,114.31,91.75
2016,5,26,7,45,28.0,113.0,4.15,25.5,124.5,88.57,69.59
2016,5,26,8,0,0.0,71.0,4.4,26.0,71.0,58.91,44.29
2016,5,26,8,15,0.0,77.5,4.45,26.0,77.5,64.36,48.71
2016,5,26,8,30,0.0,84.0,4.5,26.0,84.0,69.84,53.1
2016,5,26,8,45,0.0,103.5,4.55,26.0,103.5,85.62,66.03
2016,5,26,9,0,0.0,123.0,4.6,26.0,123.0,100.74,78.3
2016,5,26,9,15,0.0,132.0,4.6,26.0,132.0,107.79,80.13
2016,5,26,9,30,0.0,141.0,4.6,26.0,141.0,115.02,85.59
2016,5,26,9,45,4.5,175.5,4.7,26.5,179.5,142.31,106.27
2016,5,26,10,0,9.0,210.0,4.8,27.0,218.0,170.07,127.08
2016,5,26,10,15,10.0,218.5,4.7,27.0,227.5,178.19,133.06
2016,5,26,10,30,11.0,227.0,4.6,27.0,237.0,186.47,139.22
2016,5,26,10,45,24.5,311.0,4.55,27.0,334.0,246.76,184.54
2016,5,26,11,0,38.0,395.0,4.5,27.0,431.0,316.22,236.13
2016,5,26,11,15,307.0,364.0,4.4,27.0,659.0,417.91,310.59
2016,5,26,11,30,576.0,333.0,4.3,27.0,887.0,560.43,415.33
2016,5,26,11,45,455.5,399.5,4.25,27.0,841.5,573.85,425.45
2016,5,26,12,0,335.0,466.0,4.2,27.0,796.0,582.22,431.02
2016,5,26,12,15,376.5,427.5,4.5,27.0,799.5,608.09,451.88
2016,5,26,12,30,418.0,389.0,4.8,27.0,803.0,635.97,474.52
2016,5,26,12,45,215.5,318.5,5.15,27.5,532.0,446.12,336.2
2016,5,26,13,0,13.0,248.0,5.5,28.0,261.0,219.43,163.48
2016,5,26,13,15,370.5,235.5,5.6,28.0,591.0,544.39,414.59
2016,5,26,13,30,728.0,223.0,5.7,28.0,921.0,870.31,651.11
2016,5,26,13,45,730.5,215.5,5.85,28.5,903.5,895.04,666.71
2016,5,26,14,0,733.0,208.0,6.0,29.0,886.0,916.72,681.51
2016,5,26,14,15,724.5,205.5,5.85,29.0,859.0,929.78,690.3
2016,5,26,14,30,716.0,203.0,5.7,29.0,832.0,939.46,696.9
2016,5,26,14,45,503.5,292.5,5.6,29.0,726.0,830.2,618.37
2016,5,26,15,0,291.0,382.0,5.5,29.0,620.0,703.22,524.67
2016,5,26,15,15,332.0,349.5,5.3,28.5,608.0,719.96,540.1
2016,5,26,15,30,373.0,317.0,5.1,28.0,596.0,734.48,553.46
2016,5,26,15,45,190.5,259.0,4.9,28.0,401.5,467.53,358.07
2016,5,26,16,0,8.0,201.0,4.7,28.0,207.0,185.52,140.12
2016,5,26,16,15,103.5,229.0,4.5,27.5,290.0,353.05,273.37
2016,5,26,16,30,199.0,257.0,4.3,27.0,373.0,487.26,377.72
2016,5,26,16,45,199.5,231.0,4.1,27.0,337.5,459.89,358.16
2016,5,26,17,0,200.0,205.0,3.9,27.0,302.0,431.09,337.96
2016,5,26,17,15,168.0,188.0,3.8,26.5,263.0,382.29,301.76
2016,5,26,17,30,136.0,171.0,3.7,26.0,224.0,334.72,265.69
2016,5,26,17,45,114.5,146.0,3.65,26.0,186.0,286.19,227.98
2016,5,26,18,0,93.0,121.0,3.6,26.0,148.0,237.86,189.48
2016,5,26,18,15,66.5,95.5,3.7,25.5,112.5,169.47,134.2
2016,5,26,18,30,40.0,70.0,3.8,25.0,77.0,117.41,90.76
2016,5,26,18,45,20.0,44.0,3.9,24.5,47.5,68.12,49.23
2016,5,26,19,0,0.0,18.0,4.0,24.0,18.0,14.85,4.31
2016,5,26,19,15,0.0,9.0,4.15,23.5,9.0,7.68,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,22.0,15.0,4.9,23.0,16.5,12.8,0.0
2016,5,27,6,0,44.0,30.0,4.9,23.0,33.0,23.83,12.66
2016,5,27,6,15,105.5,54.0,4.9,23.0,71.5,41.5,29.34
2016,5,27,6,30,167.0,78.0,4.9,23.0,110.0,57.95,44.07
2016,5,27,6,45,83.5,50.5,4.9,23.0,66.5,40.88,29.76
2016,5,27,7,0,0.0,23.0,4.9,23.0,23.0,18.95,10.83
2016,5,27,7,15,0.0,28.5,5.05,23.0,28.5,23.51,14.77
2016,5,27,7,30,0.0,34.0,5.2,23.0,34.0,28.08,18.67
2016,5,27,7,45,0.0,39.0,5.35,23.5,39.0,32.24,22.12
2016,5,27,8,0,0.0,44.0,5.5,24.0,44.0,36.42,25.53
2016,5,27,8,15,0.0,37.0,5.6,24.5,37.0,30.63,20.44
2016,5,27,8,30,0.0,30.0,5.7,25.0,30.0,24.84,15.41
2016,5,27,8,45,0.0,33.0,5.8,25.5,33.0,27.35,17.42
2016,5,27,9,0,0.0,36.0,5.9,26.0,36.0,29.87,19.42
2016,5,27,9,15,15.0,166.5,5.8,26.0,178.0,133.99,100.64
2016,5,27,9,30,30.0,297.0,5.7,26.0,320.0,211.8,159.79
2016,5,27,9,45,72.5,348.5,5.6,26.5,407.5,254.62,189.75
2016,5,27,10,0,115.0,400.0,5.5,27.0,495.0,289.56,213.77
2016,5,27,10,15,123.5,410.5,5.4,27.0,516.5,312.21,230.79
2016,5,27,10,30,132.0,421.0,5.3,27.0,538.0,335.92,248.85
2016,5,27,10,45,172.5,444.5,5.25,27.5,602.5,380.93,281.68
2016,5,27,11,0,213.0,468.0,5.2,28.0,667.0,431.19,318.37
2016,5,27,11,15,235.0,458.0,5.0,28.0,681.5,455.49,336.79
2016,5,27,11,30,257.0,448.0,4.8,28.0,696.0,473.06,350.44
2016,5,27,11,45,140.5,393.5,4.65,28.5,529.5,393.6,292.31
2016,5,27,12,0,24.0,339.0,4.5,29.0,363.0,291.52,215.92
2016,5,27,12,15,22.0,342.5,4.2,29.0,364.5,298.31,221.0
2016,5,27,12,30,20.0,346.0,3.9,29.0,366.0,302.67,224.05
2016,5,27,12,45,11.5,245.5,3.6,29.0,257.0,214.78,158.78
2016,5,27,13,0,3.0,145.0,3.3,29.0,148.0,124.35,90.48
2016,5,27,13,15,16.5,265.0,2.9,29.0,281.0,238.23,176.72
2016,5,27,13,30,30.0,385.0,2.5,29.0,414.0,368.04,271.41
2016,5,27,13,45,22.0,329.0,2.2,29.0,350.5,302.4,223.15
2016,5,27,14,0,14.0,273.0,1.9,29.0,287.0,247.3,182.75
2016,5,27,14,15,81.5,355.5,1.65,29.0,428.0,405.37,299.62
2016,5,27,14,30,149.0,438.0,1.4,29.0,569.0,578.73,420.0
2016,5,27,14,45,154.0,419.5,1.2,29.0,550.5,574.9,415.83
2016,5,27,15,0,159.0,401.0,1.0,29.0,532.0,569.94,412.25
2016,5,27,15,15,438.5,284.0,0.9,29.0,618.5,778.23,558.14
2016,5,27,15,30,718.0,167.0,0.8,29.0,705.0,953.14,669.88
2016,5,27,15,45,709.5,158.0,0.7,29.0,662.0,939.09,658.49
2016,5,27,16,0,701.0,149.0,0.6,29.0,619.0,921.81,647.84
2016,5,27,16,15,679.0,144.0,0.65,28.5,570.0,892.54,634.07
2016,5,27,16,30,657.0,139.0,0.7,28.0,521.0,860.66,618.53
2016,5,27,16,45,635.0,130.0,0.75,28.0,470.5,821.7,596.88
2016,5,27,17,0,613.0,121.0,0.8,28.0,420.0,780.65,573.42
2016,5,27,17,15,575.0,113.5,0.85,27.5,367.5,724.42,540.15
2016,5,27,17,30,537.0,106.0,0.9,27.0,315.0,667.39,505.08
2016,5,27,17,45,490.0,96.0,0.95,27.0,263.5,591.17,453.79
2016,5,27,18,0,443.0,86.0,1.0,27.0,212.0,525.66,407.98
2016,5,27,18,15,371.0,73.5,0.95,26.0,163.5,437.75,343.67
2016,5,27,18,30,299.0,61.0,0.9,25.0,115.0,354.25,278.52
2016,5,27,18,45,206.0,44.5,0.9,24.5,75.5,254.08,196.52
2016,5,27,19,0,113.0,28.0,0.9,24.0,36.0,140.76,91.85
2016,5,27,19,15,56.5,14.0,0.95,23.5,18.0,49.56,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,38.5,17.0,2.75,21.5,20.5,14.51,0.0
2016,5,28,6,0,77.0,34.0,2.8,22.0,41.0,26.26,14.72
2016,5,28,6,15,164.5,54.0,2.95,22.0,81.5,41.14,29.2
2016,5,28,6,30,252.0,74.0,3.1,22.0,122.0,55.81,42.44
2016,5,28,6,45,126.0,59.0,3.3,22.5,83.0,45.08,33.47
2016,5,28,7,0,0.0,44.0,3.5,23.0,44.0,36.36,25.94
2016,5,28,7,15,0.0,62.5,3.65,23.5,62.5,51.78,39.14
2016,5,28,7,30,0.0,81.0,3.8,24.0,81.0,66.81,51.78
2016,5,28,7,45,0.0,114.0,4.0,24.5,114.0,91.87,72.71
2016,5,28,8,0,0.0,147.0,4.2,25.0,147.0,116.16,92.61
2016,5,28,8,15,128.0,201.0,4.25,25.5,276.5,139.94,111.76
2016,5,28,8,30,256.0,255.0,4.3,26.0,406.0,161.92,129.14
2016,5,28,8,45,132.5,232.0,4.35,26.5,310.5,157.45,124.79
2016,5,28,9,0,9.0,209.0,4.4,27.0,215.0,162.64,128.39
2016,5,28,9,15,12.0,230.5,4.35,27.0,239.5,178.64,134.61
2016,5,28,9,30,15.0,252.0,4.3,27.0,264.0,196.4,147.51
2016,5,28,9,45,15.0,259.5,4.3,27.5,272.0,204.61,153.03
2016,5,28,10,0,15.0,267.0,4.3,28.0,280.0,212.74,158.62
2016,5,28,10,15,120.0,351.5,4.2,28.0,457.5,276.92,203.17
2016,5,28,10,30,225.0,436.0,4.1,28.0,635.0,375.07,273.51
2016,5,28,10,45,247.0,446.0,4.1,28.5,671.0,398.42,290.83
2016,5,28,11,0,269.0,456.0,4.1,29.0,707.0,437.14,319.5
2016,5,28,11,15,542.0,315.0,4.05,29.0,833.0,493.11,361.01
2016,5,28,11,30,815.0,174.0,4.0,29.0,959.0,572.59,421.45
2016,5,28,11,45,601.0,306.5,3.95,29.5,889.0,587.59,431.96
2016,5,28,12,0,387.0,439.0,3.9,30.0,819.0,595.39,435.16
2016,5,28,12,15,610.0,303.0,3.85,30.0,904.5,666.46,489.56
2016,5,28,12,30,833.0,167.0,3.8,30.0,990.0,754.74,555.42
2016,5,28,12,45,526.5,333.5,3.8,30.0,853.5,704.06,515.43
2016,5,28,13,0,220.0,500.0,3.8,30.0,717.0,616.43,448.85
2016,5,28,13,15,521.5,331.5,3.8,30.0,835.5,758.16,554.83
2016,5,28,13,30,823.0,163.0,3.8,30.0,954.0,891.41,649.51
2016,5,28,13,45,817.5,162.0,3.8,30.0,933.5,915.83,665.21
2016,5,28,14,0,812.0,161.0,3.8,30.0,913.0,936.97,679.57
2016,5,28,14,15,569.0,284.5,3.8,30.0,804.0,855.65,623.41
2016,5,28,14,30,326.0,408.0,3.8,30.0,695.0,739.46,539.67
2016,5,28,14,45,541.0,286.0,3.8,30.0,740.0,860.52,629.6
2016,5,28,15,0,756.0,164.0,3.8,30.0,785.0,961.01,699.66
2016,5,28,15,15,742.5,161.0,3.75,29.5,745.0,954.9,697.34
2016,5,28,15,30,729.0,158.0,3.7,29.0,705.0,953.94,699.37
2016,5,28,15,45,711.5,154.0,3.65,29.0,660.5,936.38,689.11
2016,5,28,16,0,694.0,150.0,3.6,29.0,616.0,915.77,677.02
2016,5,28,16,15,671.5,145.0,3.5,28.5,567.5,886.07,659.89
2016,5,28,16,30,649.0,140.0,3.4,28.0,519.0,853.81,640.95
2016,5,28,16,45,620.0,133.5,3.3,28.0,468.0,811.04,613.32
2016,5,28,17,0,591.0,127.0,3.2,28.0,417.0,766.43,584.12
2016,5,28,17,15,553.0,119.5,3.1,27.5,365.0,710.59,547.52
2016,5,28,17,30,515.0,112.0,3.0,27.0,313.0,645.7,503.36
2016,5,28,17,45,469.5,101.0,2.95,26.5,262.0,579.69,457.04
2016,5,28,18,0,424.0,90.0,2.9,26.0,211.0,514.85,409.67
2016,5,28,18,15,353.0,77.0,2.9,25.5,163.5,427.85,342.6
2016,5,28,18,30,282.0,64.0,2.9,25.0,116.0,345.2,275.53
2016,5,28,18,45,191.0,46.5,2.9,25.0,76.5,245.88,191.93
2016,5,28,19,0,100.0,29.0,2.9,25.0,37.0,134.05,88.93
2016,5,28,19,15,50.0,14.5,2.9,24.5,18.5,45.69,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,7.5,2.05,21.5,7.5,6.4,0.0
2016,5,29,6,0,0.0,15.0,2.2,22.0,15.0,12.35,3.98
2016,5,29,6,15,0.0,30.0,2.25,22.0,30.0,24.78,15.39
2016,5,29,6,30,0.0,45.0,2.3,22.0,45.0,37.11,26.41
2016,5,29,6,45,0.0,63.5,2.4,22.5,63.5,51.66,39.17
2016,5,29,7,0,0.0,82.0,2.5,23.0,82.0,66.05,51.55
2016,5,29,7,15,0.0,84.0,2.55,23.0,84.0,68.42,53.52
2016,5,29,7,30,0.0,86.0,2.6,23.0,86.0,70.58,55.21
2016,5,29,7,45,128.0,144.5,2.7,23.5,208.5,105.86,84.77
2016,5,29,8,0,256.0,203.0,2.8,24.0,331.0,135.54,109.05
2016,5,29,8,15,313.5,216.5,2.85,24.0,390.5,143.1,114.87
2016,5,29,8,30,371.0,230.0,2.9,24.0,450.0,150.36,120.44
2016,5,29,8,45,540.5,187.0,2.95,24.5,538.5,116.93,92.28
2016,5,29,9,0,710.0,144.0,3.0,25.0,627.0,88.31,68.23
2016,5,29,9,15,500.5,243.5,3.0,25.0,595.5,153.16,108.75
2016,5,29,9,30,291.0,343.0,3.0,25.0,564.0,233.73,166.9
2016,5,29,9,45,158.5,329.0,3.0,25.5,450.5,243.96,177.67
2016,5,29,10,0,26.0,315.0,3.0,26.0,337.0,234.32,175.32
2016,5,29,10,15,410.5,236.0,3.0,26.0,598.5,260.74,182.7
2016,5,29,10,30,795.0,157.0,3.0,26.0,860.0,363.0,252.73
2016,5,29,10,45,403.5,196.5,3.05,26.5,553.5,283.72,205.84
2016,5,29,11,0,12.0,236.0,3.1,27.0,247.0,196.95,146.48
2016,5,29,11,15,11.5,227.0,3.05,27.0,238.0,191.18,142.23
2016,5,29,11,30,11.0,218.0,3.0,27.0,229.0,185.14,137.63
2016,5,29,11,45,21.0,309.0,3.0,27.5,330.0,261.49,194.62
2016,5,29,12,0,31.0,400.0,3.0,28.0,431.0,343.61,254.37
2016,5,29,12,15,218.5,418.5,2.95,28.0,635.0,492.07,364.05
2016,5,29,12,30,406.0,437.0,2.9,28.0,839.0,664.04,486.32
2016,5,29,12,45,219.0,420.0,2.9,28.0,637.0,533.46,392.67
2016,5,29,13,0,32.0,403.0,2.9,28.0,435.0,373.53,275.43
2016,5,29,13,15,117.5,446.0,2.85,28.0,559.0,499.83,368.62
2016,5,29,13,30,203.0,489.0,2.8,28.0,683.0,626.17,458.08
2016,5,29,13,45,509.0,321.5,2.75,28.0,796.5,789.09,577.05
2016,5,29,14,0,815.0,154.0,2.7,28.0,910.0,932.72,675.94
2016,5,29,14,15,808.0,152.5,2.6,28.0,883.0,948.51,684.82
2016,5,29,14,30,801.0,151.0,2.5,28.0,856.0,960.88,692.66
2016,5,29,14,45,478.0,276.0,2.4,28.0,692.5,787.43,575.21
2016,5,29,15,0,155.0,401.0,2.3,28.0,529.0,565.54,416.09
2016,5,29,15,15,325.5,334.0,2.15,27.5,584.0,695.98,514.17
2016,5,29,15,30,496.0,267.0,2.0,27.0,639.0,826.25,606.73
2016,5,29,15,45,608.0,201.5,1.95,27.0,629.5,883.05,647.23
2016,5,29,16,0,720.0,136.0,1.9,27.0,620.0,925.43,675.61
2016,5,29,16,15,698.5,131.5,1.9,27.0,571.5,897.08,658.61
2016,5,29,16,30,677.0,127.0,1.9,27.0,523.0,866.15,640.54
2016,5,29,16,45,641.5,124.0,1.95,27.0,471.0,820.89,613.13
2016,5,29,17,0,606.0,121.0,2.0,27.0,419.0,773.94,584.09
2016,5,29,17,15,569.0,113.5,1.9,26.5,367.0,718.88,548.65
2016,5,29,17,30,532.0,106.0,1.8,26.0,315.0,663.0,511.68
2016,5,29,17,45,475.0,98.0,1.7,25.5,263.0,580.53,454.05
2016,5,29,18,0,418.0,90.0,1.6,25.0,211.0,509.66,402.88
2016,5,29,18,15,348.5,77.0,1.6,24.5,163.5,424.07,337.9
2016,5,29,18,30,279.0,64.0,1.6,24.0,116.0,342.71,272.73
2016,5,29,18,45,185.5,46.5,1.65,24.0,76.5,241.47,188.46
2016,5,29,19,0,92.0,29.0,1.7,24.0,37.0,128.43,86.46
2016,5,29,19,15,46.0,14.5,1.85,23.5,18.5,43.06,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.43,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.82,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.05,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.28,0.0
2016,5,30,6,45,0.0,5.5,1.05,21.0,5.5,4.52,0.0
2016,5,30,7,0,0.0,7.0,1.1,21.0,7.0,5.75,0.0
2016,5,30,7,15,0.0,6.5,0.95,21.0,6.5,5.35,0.0
2016,5,30,7,30,0.0,6.0,0.8,21.0,6.0,4.94,0.0
2016,5,30,7,45,0.0,20.5,0.7,21.5,20.5,16.92,9.11
2016,5,30,8,0,0.0,35.0,0.6,22.0,35.0,28.94,19.42
2016,5,30,8,15,0.0,54.0,0.5,22.0,54.0,44.76,32.88
2016,5,30,8,30,0.0,73.0,0.4,22.0,73.0,60.64,46.2
2016,5,30,8,45,115.0,191.0,0.35,22.5,269.0,133.87,106.67
2016,5,30,9,0,230.0,309.0,0.3,23.0,465.0,198.59,157.76
2016,5,30,9,15,287.5,319.0,0.6,23.0,528.0,197.63,145.66
2016,5,30,9,30,345.0,329.0,0.9,23.0,591.0,231.79,163.22
2016,5,30,9,45,321.0,356.5,1.2,23.5,610.0,269.7,190.26
2016,5,30,10,0,297.0,384.0,1.5,24.0,629.0,305.69,218.33
2016,5,30,10,15,487.0,307.5,1.75,24.0,730.0,324.98,228.4
2016,5,30,10,30,677.0,231.0,2.0,24.0,831.0,367.59,259.33
2016,5,30,10,45,707.0,219.5,2.25,24.5,862.5,414.71,298.28
2016,5,30,11,0,737.0,208.0,2.5,25.0,894.0,464.39,338.75
2016,5,30,11,15,743.0,209.5,2.55,25.0,913.0,513.52,378.43
2016,5,30,11,30,749.0,211.0,2.6,25.0,932.0,562.54,417.05
2016,5,30,11,45,793.5,182.0,2.7,25.5,955.0,610.93,454.1
2016,5,30,12,0,838.0,153.0,2.8,26.0,978.0,656.33,488.54
2016,5,30,12,15,839.5,153.5,2.65,26.0,982.0,699.55,519.96
2016,5,30,12,30,841.0,154.0,2.5,26.0,986.0,741.61,549.66
2016,5,30,12,45,844.0,151.0,2.45,26.0,983.0,780.93,577.02
2016,5,30,13,0,847.0,148.0,2.4,26.0,980.0,818.47,601.76
2016,5,30,13,15,844.5,147.5,2.3,26.0,968.5,851.17,622.69
2016,5,30,13,30,842.0,147.0,2.2,26.0,957.0,881.12,641.65
2016,5,30,13,45,840.5,144.0,2.1,26.5,938.0,906.9,656.45
2016,5,30,14,0,839.0,141.0,2.0,27.0,919.0,929.55,669.1
2016,5,30,14,15,833.0,139.5,1.9,27.0,892.0,946.08,679.09
2016,5,30,14,30,827.0,138.0,1.8,27.0,865.0,959.26,687.01
2016,5,30,14,45,819.5,135.0,1.75,27.0,832.0,979.61,700.15
2016,5,30,15,0,812.0,132.0,1.7,27.0,799.0,983.09,702.66
2016,5,30,15,15,800.0,129.5,1.65,27.0,759.5,979.09,700.78
2016,5,30,15,30,788.0,127.0,1.6,27.0,720.0,971.64,696.96
2016,5,30,15,45,776.0,122.0,1.6,27.0,676.0,957.99,690.06
2016,5,30,16,0,764.0,117.0,1.6,27.0,632.0,941.08,681.26
2016,5,30,16,15,744.0,113.5,1.65,27.0,583.0,914.73,667.07
2016,5,30,16,30,724.0,110.0,1.7,27.0,534.0,885.6,651.03
2016,5,30,16,45,697.5,105.5,1.75,27.0,482.5,852.78,632.35
2016,5,30,17,0,671.0,101.0,1.8,27.0,431.0,811.93,607.94
2016,5,30,17,15,635.5,95.0,1.7,26.5,378.0,758.94,574.48
2016,5,30,17,30,600.0,89.0,1.6,26.0,325.0,705.08,539.59
2016,5,30,17,45,539.0,84.5,1.5,26.0,271.5,629.75,487.15
2016,5,30,18,0,478.0,80.0,1.4,26.0,218.0,555.48,433.69
2016,5,30,18,15,409.0,69.0,1.3,25.0,169.5,462.53,365.35
2016,5,30,18,30,340.0,58.0,1.2,24.0,121.0,381.82,302.62
2016,5,30,18,45,239.5,43.5,1.1,23.5,80.5,276.82,216.29
2016,5,30,19,0,139.0,29.0,1.0,23.0,40.0,179.73,124.34
2016,5,30,19,15,69.5,14.5,1.05,23.0,20.0,58.77,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,13.0,15.0,1.85,21.0,16.0,12.8,0.0
2016,5,31,6,0,26.0,30.0,1.9,21.0,32.0,24.18,13.39
2016,5,31,6,15,65.0,51.5,1.95,21.0,62.5,39.82,28.26
2016,5,31,6,30,104.0,73.0,2.0,21.0,93.0,55.47,42.36
2016,5,31,6,45,143.5,92.5,2.1,21.5,129.5,69.62,54.83
2016,5,31,7,0,183.0,112.0,2.2,22.0,166.0,81.01,64.63
2016,5,31,7,15,193.0,137.5,2.25,22.0,205.0,100.41,81.14
2016,5,31,7,30,203.0,163.0,2.3,22.0,244.0,116.75,94.77
2016,5,31,7,45,153.5,187.5,2.35,22.5,254.0,131.2,106.39
2016,5,31,8,0,104.0,212.0,2.4,23.0,264.0,151.36,122.56
2016,5,31,8,15,56.0,200.0,2.45,23.0,229.0,145.61,117.31
2016,5,31,8,30,8.0,188.0,2.5,23.0,194.0,146.51,117.66
2016,5,31,8,45,28.0,236.0,2.6,23.5,255.5,167.93,134.63
2016,5,31,9,0,48.0,284.0,2.7,24.0,317.0,195.38,156.22
2016,5,31,9,15,37.5,287.5,2.75,24.0,314.5,200.18,152.09
2016,5,31,9,30,27.0,291.0,2.8,24.0,312.0,208.24,157.49
2016,5,31,9,45,35.5,322.0,2.85,24.5,351.0,233.91,175.92
2016,5,31,10,0,44.0,353.0,2.9,25.0,390.0,261.26,195.64
2016,5,31,10,15,62.0,386.5,2.9,25.5,440.5,294.41,219.36
2016,5,31,10,30,80.0,420.0,2.9,26.0,491.0,330.51,245.29
2016,5,31,10,45,40.0,266.0,2.95,26.5,301.5,220.91,164.33
2016,5,31,11,0,0.0,112.0,3.0,27.0,112.0,93.08,67.19
2016,5,31,11,15,13.0,243.0,3.1,27.0,256.0,204.49,152.51
2016,5,31,11,30,26.0,374.0,3.2,27.0,400.0,308.34,229.73
2016,5,31,11,45,46.5,421.5,3.3,27.0,467.5,362.17,269.14
2016,5,31,12,0,67.0,469.0,3.4,27.0,535.0,419.74,311.09
2016,5,31,12,15,38.0,327.5,3.65,27.0,365.5,296.84,221.41
2016,5,31,12,30,9.0,186.0,3.9,27.0,196.0,162.14,120.18
2016,5,31,12,45,4.5,135.0,4.2,27.0,140.0,116.78,85.54
2016,5,31,13,0,0.0,84.0,4.5,27.0,84.0,70.56,49.67
2016,5,31,13,15,0.0,72.5,4.55,27.0,72.5,60.88,42.17
2016,5,31,13,30,0.0,61.0,4.6,27.0,61.0,51.17,34.61
2016,5,31,13,45,0.0,59.0,4.65,27.0,59.0,49.44,33.28
2016,5,31,14,0,0.0,57.0,4.7,27.0,57.0,47.71,31.96
2016,5,31,14,15,0.0,44.5,4.4,26.5,44.5,37.19,23.79
2016,5,31,14,30,0.0,32.0,4.1,26.0,32.0,26.7,15.57
2016,5,31,14,45,0.0,43.0,3.8,26.0,43.0,35.86,22.88
2016,5,31,15,0,0.0,54.0,3.5,26.0,54.0,45.02,30.2
2016,5,31,15,15,0.0,41.0,3.4,25.5,41.0,34.13,21.65
2016,5,31,15,30,0.0,28.0,3.3,25.0,28.0,23.27,13.06
2016,5,31,15,45,0.0,32.0,3.25,25.0,32.0,26.57,15.77
2016,5,31,16,0,0.0,36.0,3.2,25.0,36.0,29.87,18.49
2016,5,31,16,15,0.0,25.0,3.1,24.5,25.0,20.71,11.18
2016,5,31,16,30,0.0,14.0,3.0,24.0,14.0,11.58,3.81
2016,5,31,16,45,0.0,54.0,2.95,24.0,54.0,44.76,30.96
2016,5,31,17,0,0.0,94.0,2.9,24.0,94.0,78.93,58.86
2016,5,31,17,15,0.0,82.0,2.85,23.5,82.0,68.24,50.48
2016,5,31,17,30,0.0,70.0,2.8,23.0,70.0,58.04,42.39
2016,5,31,17,45,0.0,58.0,2.8,23.0,58.0,48.02,34.25
2016,5,31,18,0,0.0,46.0,2.8,23.0,46.0,38.03,26.01
2016,5,31,18,15,0.0,35.5,2.7,23.0,35.5,29.3,18.71
2016,5,31,18,30,0.0,25.0,2.6,23.0,25.0,20.6,11.35
2016,5,31,18,45,0.0,16.0,2.55,23.0,16.0,13.16,5.0
2016,5,31,19,0,0.0,7.0,2.5,23.0,7.0,5.74,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.5,3.5,2.99,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,47.5,16.5,1.0,20.5,21.0,14.08,0.0
2016,6,1,6,0,95.0,33.0,1.1,21.0,42.0,25.64,14.62
2016,6,1,6,15,178.0,52.0,1.05,21.0,82.0,39.88,28.34
2016,6,1,6,30,261.0,71.0,1.0,21.0,122.0,52.93,40.19
2016,6,1,6,45,334.0,84.0,0.95,21.5,170.5,61.88,48.17
2016,6,1,7,0,407.0,97.0,0.9,22.0,219.0,70.61,55.66
2016,6,1,7,15,455.0,104.5,0.8,22.0,266.5,75.13,59.45
2016,6,1,7,30,503.0,112.0,0.7,22.0,314.0,79.51,63.0
2016,6,1,7,45,545.0,122.5,0.65,22.5,370.0,86.14,68.24
2016,6,1,8,0,587.0,133.0,0.6,23.0,426.0,91.18,72.05
2016,6,1,8,15,615.0,139.0,0.6,23.0,476.5,92.57,72.92
2016,6,1,8,30,643.0,145.0,0.6,23.0,527.0,93.81,73.68
2016,6,1,8,45,664.0,151.0,0.6,23.5,575.0,94.75,74.06
2016,6,1,9,0,685.0,157.0,0.6,24.0,623.0,95.49,74.28
2016,6,1,9,15,702.0,161.0,0.65,24.0,666.5,110.5,72.09
2016,6,1,9,30,719.0,165.0,0.7,24.0,710.0,158.32,92.95
2016,6,1,9,45,731.5,169.0,0.8,24.0,749.0,207.77,125.85
2016,6,1,10,0,744.0,173.0,0.9,24.0,788.0,266.23,171.09
2016,6,1,10,15,753.5,176.0,0.9,24.0,821.0,316.3,212.26
2016,6,1,10,30,763.0,179.0,0.9,24.0,854.0,367.28,254.7
2016,6,1,10,45,770.5,180.5,0.95,24.5,880.0,417.21,295.62
2016,6,1,11,0,778.0,182.0,1.0,25.0,906.0,467.42,335.76
2016,6,1,11,15,534.5,327.0,1.0,25.0,829.0,497.17,360.89
2016,6,1,11,30,291.0,472.0,1.0,25.0,752.0,507.41,368.96
2016,6,1,11,45,225.0,489.0,1.0,25.5,707.0,512.25,372.05
2016,6,1,12,0,159.0,506.0,1.0,26.0,662.0,502.8,364.67
2016,6,1,12,15,299.0,476.0,1.0,26.0,771.5,590.89,427.48
2016,6,1,12,30,439.0,446.0,1.0,26.0,881.0,693.17,497.79
2016,6,1,12,45,403.0,446.5,1.0,26.0,845.0,696.86,499.5
2016,6,1,13,0,367.0,447.0,1.0,26.0,809.0,695.06,498.45
2016,6,1,13,15,303.0,465.5,1.05,26.0,761.5,681.3,489.11
2016,6,1,13,30,239.0,484.0,1.1,26.0,714.0,652.79,469.9
2016,6,1,13,45,320.0,442.0,1.15,26.0,743.5,715.93,515.24
2016,6,1,14,0,401.0,400.0,1.2,26.0,773.0,769.85,553.48
2016,6,1,14,15,328.0,414.5,1.3,26.0,713.5,731.95,528.09
2016,6,1,14,30,255.0,429.0,1.4,26.0,654.0,690.26,500.48
2016,6,1,14,45,256.5,410.5,1.55,26.0,629.0,685.74,500.15
2016,6,1,15,0,258.0,392.0,1.7,26.0,604.0,679.35,498.19
2016,6,1,15,15,245.5,373.0,1.75,26.0,567.0,656.42,483.92
2016,6,1,15,30,233.0,354.0,1.8,26.0,530.0,609.86,453.65
2016,6,1,15,45,285.5,319.0,1.9,26.0,521.5,653.32,487.52
2016,6,1,16,0,338.0,284.0,2.0,26.0,513.0,672.38,504.29
2016,6,1,16,15,355.0,256.5,1.95,26.0,480.5,661.22,498.53
2016,6,1,16,30,372.0,229.0,1.9,26.0,448.0,647.43,491.23
2016,6,1,16,45,365.5,206.5,1.85,26.0,404.5,613.87,469.32
2016,6,1,17,0,359.0,184.0,1.8,26.0,361.0,578.5,445.97
2016,6,1,17,15,343.0,163.5,1.7,25.5,316.5,535.04,416.66
2016,6,1,17,30,327.0,143.0,1.6,25.0,272.0,490.6,385.92
2016,6,1,17,45,295.0,125.0,1.55,25.0,228.0,434.56,344.58
2016,6,1,18,0,263.0,107.0,1.5,25.0,184.0,379.22,302.49
2016,6,1,18,15,220.5,88.0,1.4,24.5,143.5,314.67,251.89
2016,6,1,18,30,178.0,69.0,1.3,24.0,103.0,252.14,200.95
2016,6,1,18,45,118.5,49.0,1.2,23.5,69.0,177.03,137.98
2016,6,1,19,0,59.0,29.0,1.1,23.0,35.0,89.93,61.55
2016,6,1,19,15,29.5,14.5,1.15,22.5,17.5,32.11,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
