Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,17.0,2.2,23.5,21.5,13.46,0.0
2016,6,12,6,0,99.0,34.0,2.4,24.0,43.0,26.38,15.05
2016,6,12,6,15,177.5,52.5,2.45,24.0,82.0,40.23,28.24
2016,6,12,6,30,256.0,71.0,2.5,24.0,121.0,52.9,39.63
2016,6,12,6,45,324.0,84.5,2.65,24.5,168.5,62.16,47.8
2016,6,12,7,0,392.0,98.0,2.8,25.0,216.0,71.17,55.48
2016,6,12,7,15,441.0,109.0,2.9,25.0,266.0,78.03,61.24
2016,6,12,7,30,490.0,120.0,3.0,25.0,316.0,84.65,66.67
2016,6,12,7,45,454.5,146.0,3.1,25.5,348.5,99.53,78.79
2016,6,12,8,0,419.0,172.0,3.2,26.0,381.0,113.4,89.86
2016,6,12,8,15,261.0,216.0,3.25,26.0,351.5,141.99,113.12
2016,6,12,8,30,103.0,260.0,3.3,26.0,322.0,180.86,144.42
2016,6,12,8,45,83.5,277.0,3.35,26.5,330.0,191.04,151.82
2016,6,12,9,0,64.0,294.0,3.4,27.0,338.0,200.81,158.89
2016,6,12,9,15,282.5,280.0,3.4,27.0,492.0,177.22,129.49
2016,6,12,9,30,501.0,266.0,3.4,27.0,646.0,199.13,131.87
2016,6,12,9,45,469.0,296.0,3.4,27.5,666.5,245.61,164.78
2016,6,12,10,0,437.0,326.0,3.4,28.0,687.0,289.31,199.09
2016,6,12,10,15,385.5,366.0,3.35,28.0,694.5,342.0,242.01
2016,6,12,10,30,334.0,406.0,3.3,28.0,702.0,378.3,272.24
2016,6,12,10,45,300.5,430.5,3.3,28.5,703.0,407.31,295.44
2016,6,12,11,0,267.0,455.0,3.3,29.0,704.0,433.41,315.66
2016,6,12,11,15,354.0,436.5,3.3,29.0,774.0,487.06,355.12
2016,6,12,11,30,441.0,418.0,3.3,29.0,844.0,541.21,395.16
2016,6,12,11,45,426.0,425.0,3.35,29.5,841.0,569.66,415.87
2016,6,12,12,0,411.0,432.0,3.4,30.0,838.0,601.59,438.42
2016,6,12,12,15,423.5,438.5,3.35,30.0,858.0,640.82,466.46
2016,6,12,12,30,436.0,445.0,3.3,30.0,878.0,686.13,498.11
2016,6,12,12,45,432.5,441.0,3.3,30.0,869.0,711.92,516.22
2016,6,12,13,0,429.0,437.0,3.3,30.0,860.0,736.08,533.14
2016,6,12,13,15,412.0,430.0,3.3,30.0,833.0,739.1,535.66
2016,6,12,13,30,395.0,423.0,3.3,30.0,806.0,741.79,537.97
2016,6,12,13,45,424.0,408.0,3.3,30.0,811.0,785.54,568.61
2016,6,12,14,0,453.0,393.0,3.3,30.0,816.0,820.82,593.34
2016,6,12,14,15,434.0,381.5,3.25,30.0,777.5,812.13,587.76
2016,6,12,14,30,415.0,370.0,3.2,30.0,739.0,800.11,580.29
2016,6,12,14,45,454.0,341.5,3.2,30.0,731.0,826.03,599.94
2016,6,12,15,0,493.0,313.0,3.2,30.0,723.0,849.68,617.9
2016,6,12,15,15,430.5,318.5,3.15,30.0,664.5,802.71,585.99
2016,6,12,15,30,368.0,324.0,3.1,30.0,606.0,734.11,539.89
2016,6,12,15,45,418.5,283.5,3.05,30.0,585.5,768.42,566.31
2016,6,12,16,0,469.0,243.0,3.0,30.0,565.0,780.12,577.22
2016,6,12,16,15,369.0,249.5,2.9,29.5,491.5,665.81,498.89
2016,6,12,16,30,269.0,256.0,2.8,29.0,418.0,575.63,435.35
2016,6,12,16,45,258.5,234.5,2.7,29.0,378.5,541.7,412.73
2016,6,12,17,0,248.0,213.0,2.6,29.0,339.0,506.58,388.65
2016,6,12,17,15,234.0,190.0,2.4,28.5,298.0,465.17,360.0
2016,6,12,17,30,220.0,167.0,2.2,28.0,257.0,422.97,330.17
2016,6,12,17,45,291.0,137.0,2.05,28.0,238.0,446.93,351.11
2016,6,12,18,0,362.0,107.0,1.9,28.0,219.0,484.52,380.58
2016,6,12,18,15,300.5,92.0,1.85,27.5,172.5,404.95,319.7
2016,6,12,18,30,239.0,77.0,1.8,27.0,126.0,312.09,247.05
2016,6,12,18,45,168.0,57.5,1.75,26.5,86.5,227.15,177.53
2016,6,12,19,0,97.0,38.0,1.7,26.0,47.0,146.58,108.01
2016,6,12,19,15,48.5,19.0,1.85,26.0,23.5,71.31,2.2
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,17.0,2.9,23.5,23.0,13.48,0.0
2016,6,13,6,0,129.0,34.0,3.0,24.0,46.0,26.46,15.08
2016,6,13,6,15,221.5,50.0,3.15,24.0,86.5,37.96,26.32
2016,6,13,6,30,314.0,66.0,3.3,24.0,127.0,49.6,36.82
2016,6,13,6,45,399.0,74.0,3.5,24.5,177.0,55.26,41.9
2016,6,13,7,0,484.0,82.0,3.7,25.0,227.0,62.39,48.0
2016,6,13,7,15,247.0,109.5,3.75,25.5,184.0,80.03,62.83
2016,6,13,7,30,10.0,137.0,3.8,26.0,141.0,106.84,85.08
2016,6,13,7,45,343.5,119.0,3.85,26.5,290.0,80.74,62.73
2016,6,13,8,0,677.0,101.0,3.9,27.0,439.0,70.45,53.78
2016,6,13,8,15,473.0,176.0,3.85,27.0,425.0,114.31,89.99
2016,6,13,8,30,269.0,251.0,3.8,27.0,411.0,160.03,127.06
2016,6,13,8,45,290.5,271.0,3.8,27.5,457.0,169.37,133.88
2016,6,13,9,0,312.0,291.0,3.8,28.0,503.0,178.13,140.23
2016,6,13,9,15,558.0,204.5,3.75,28.5,615.0,129.89,88.8
2016,6,13,9,30,804.0,118.0,3.7,29.0,727.0,143.8,77.89
2016,6,13,9,45,554.5,249.0,3.7,29.5,679.5,231.23,149.35
2016,6,13,10,0,305.0,380.0,3.7,30.0,632.0,303.72,213.38
2016,6,13,10,15,574.5,252.5,3.65,30.0,751.5,307.81,209.22
2016,6,13,10,30,844.0,125.0,3.6,30.0,871.0,360.21,245.5
2016,6,13,10,45,507.0,297.0,3.6,30.5,749.0,391.36,279.03
2016,6,13,11,0,170.0,469.0,3.6,31.0,627.0,411.24,298.57
2016,6,13,11,15,515.5,300.0,3.55,31.0,794.5,466.17,338.31
2016,6,13,11,30,861.0,131.0,3.5,31.0,962.0,561.61,409.47
2016,6,13,11,45,609.5,291.5,3.5,31.0,883.5,576.97,420.91
2016,6,13,12,0,358.0,452.0,3.5,31.0,805.0,582.23,422.84
2016,6,13,12,15,611.0,293.5,3.5,31.0,899.0,654.21,478.14
2016,6,13,12,30,864.0,135.0,3.5,31.0,993.0,738.73,542.0
2016,6,13,12,45,534.5,319.5,3.5,31.5,849.5,693.36,504.27
2016,6,13,13,0,205.0,504.0,3.5,32.0,706.0,604.33,435.73
2016,6,13,13,15,254.5,486.0,3.5,32.0,734.0,654.83,472.28
2016,6,13,13,30,304.0,468.0,3.5,32.0,762.0,702.25,505.9
2016,6,13,13,45,285.0,463.0,3.5,32.0,734.5,700.43,504.66
2016,6,13,14,0,266.0,458.0,3.5,32.0,707.0,695.99,501.92
2016,6,13,14,15,235.0,449.5,3.5,32.0,665.0,658.43,476.72
2016,6,13,14,30,204.0,441.0,3.5,32.0,623.0,632.33,459.08
2016,6,13,14,45,186.5,424.0,3.5,32.0,585.5,608.72,443.46
2016,6,13,15,0,169.0,407.0,3.5,32.0,548.0,583.28,426.46
2016,6,13,15,15,263.5,367.5,3.4,31.5,575.0,666.47,488.53
2016,6,13,15,30,358.0,328.0,3.3,31.0,602.0,728.18,535.08
2016,6,13,15,45,376.0,301.0,3.25,31.0,573.5,723.45,533.51
2016,6,13,16,0,394.0,274.0,3.2,31.0,545.0,716.21,530.75
2016,6,13,16,15,373.0,256.5,3.05,30.5,498.0,678.02,506.25
2016,6,13,16,30,352.0,239.0,2.9,30.0,451.0,638.27,480.54
2016,6,13,16,45,292.5,225.0,2.8,30.0,390.5,563.51,427.73
2016,6,13,17,0,233.0,211.0,2.7,30.0,330.0,489.37,374.35
2016,6,13,17,15,224.0,187.5,2.5,29.5,291.0,452.3,349.18
2016,6,13,17,30,215.0,164.0,2.3,29.0,252.0,414.19,322.51
2016,6,13,17,45,197.5,141.5,2.15,29.0,213.5,349.88,274.87
2016,6,13,18,0,180.0,119.0,2.0,29.0,175.0,305.28,240.95
2016,6,13,18,15,152.0,97.5,1.95,28.5,138.5,253.33,200.43
2016,6,13,18,30,124.0,76.0,1.9,28.0,102.0,202.11,159.12
2016,6,13,18,45,84.0,55.5,1.9,27.5,71.0,144.08,110.91
2016,6,13,19,0,44.0,35.0,1.9,27.0,40.0,86.87,61.84
2016,6,13,19,15,22.0,17.5,2.05,26.5,20.0,40.81,1.02
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.5,17.5,2.9,23.5,21.5,13.82,0.0
2016,6,14,6,0,93.0,35.0,3.2,24.0,43.0,27.05,15.52
2016,6,14,6,15,179.5,53.0,3.3,24.0,83.0,40.57,28.51
2016,6,14,6,30,266.0,71.0,3.4,24.0,123.0,52.96,39.68
2016,6,14,6,45,165.5,91.5,3.55,24.5,127.5,67.38,52.25
2016,6,14,7,0,65.0,112.0,3.7,25.0,132.0,84.67,66.97
2016,6,14,7,15,284.5,115.0,3.75,25.0,226.0,83.96,66.28
2016,6,14,7,30,504.0,118.0,3.8,25.0,320.0,83.52,65.72
2016,6,14,7,45,415.5,154.5,3.9,25.5,337.0,104.51,83.01
2016,6,14,8,0,327.0,191.0,4.0,26.0,354.0,129.7,103.46
2016,6,14,8,15,177.5,207.0,3.9,26.0,297.0,144.08,114.9
2016,6,14,8,30,28.0,223.0,3.8,26.0,240.0,159.5,127.1
2016,6,14,8,45,26.5,237.5,3.7,26.5,254.5,168.71,133.87
2016,6,14,9,0,25.0,252.0,3.6,27.0,269.0,191.09,151.19
2016,6,14,9,15,32.5,281.5,3.45,27.5,305.5,196.44,147.48
2016,6,14,9,30,40.0,311.0,3.3,28.0,342.0,220.44,163.98
2016,6,14,9,45,42.5,332.0,3.15,28.5,366.0,240.33,177.78
2016,6,14,10,0,45.0,353.0,3.0,29.0,390.0,260.92,192.29
2016,6,14,10,15,39.0,356.0,2.95,29.0,389.5,268.9,198.28
2016,6,14,10,30,33.0,359.0,2.9,29.0,389.0,275.9,203.57
2016,6,14,10,45,58.0,403.5,2.85,29.5,457.5,321.2,235.83
2016,6,14,11,0,83.0,448.0,2.8,30.0,526.0,370.44,270.61
2016,6,14,11,15,49.0,364.0,2.9,30.0,410.0,305.71,224.33
2016,6,14,11,30,15.0,280.0,3.0,30.0,294.0,236.19,173.67
2016,6,14,11,45,114.0,391.0,3.1,30.5,503.0,374.01,274.74
2016,6,14,12,0,213.0,502.0,3.2,31.0,712.0,531.67,386.12
2016,6,14,12,15,533.0,323.5,3.35,31.0,852.0,629.32,459.66
2016,6,14,12,30,853.0,145.0,3.5,31.0,992.0,737.48,541.02
2016,6,14,12,45,856.5,142.0,3.7,31.0,989.5,777.41,569.46
2016,6,14,13,0,860.0,139.0,3.9,31.0,987.0,815.7,595.99
2016,6,14,13,15,559.5,310.0,4.0,31.0,859.5,765.87,558.07
2016,6,14,13,30,259.0,481.0,4.1,31.0,732.0,674.2,488.97
2016,6,14,13,45,554.0,307.0,4.25,31.5,829.5,811.61,591.1
2016,6,14,14,0,849.0,133.0,4.4,32.0,927.0,926.59,670.79
2016,6,14,14,15,467.0,279.0,4.4,32.0,714.5,745.34,545.13
2016,6,14,14,30,85.0,425.0,4.4,32.0,502.0,482.06,352.64
2016,6,14,14,45,452.0,275.5,4.45,32.0,655.0,757.67,557.64
2016,6,14,15,0,819.0,126.0,4.5,32.0,808.0,967.2,702.03
2016,6,14,15,15,808.0,124.0,4.45,31.5,769.5,978.35,710.42
2016,6,14,15,30,797.0,122.0,4.4,31.0,731.0,973.01,709.49
2016,6,14,15,45,780.0,120.0,4.4,31.0,687.0,958.25,701.41
2016,6,14,16,0,763.0,118.0,4.4,31.0,643.0,940.32,691.37
2016,6,14,16,15,744.5,114.5,4.25,30.5,595.5,916.11,677.85
2016,6,14,16,30,726.0,111.0,4.1,30.0,548.0,889.11,662.42
2016,6,14,16,45,698.0,107.5,4.0,30.0,497.0,856.43,641.98
2016,6,14,17,0,670.0,104.0,3.9,30.0,446.0,815.95,615.99
2016,6,14,17,15,637.0,98.5,3.6,29.5,394.0,766.48,583.71
2016,6,14,17,30,604.0,93.0,3.3,29.0,342.0,715.97,550.04
2016,6,14,17,45,557.0,86.5,3.05,29.0,290.0,650.84,504.04
2016,6,14,18,0,510.0,80.0,2.8,29.0,238.0,586.15,457.08
2016,6,14,18,15,445.5,71.0,2.65,28.5,189.0,504.62,396.86
2016,6,14,18,30,381.0,62.0,2.5,28.0,140.0,420.88,332.2
2016,6,14,18,45,287.5,49.0,2.4,27.5,98.0,320.96,251.41
2016,6,14,19,0,194.0,36.0,2.3,27.0,56.0,228.99,171.5
2016,6,14,19,15,97.0,18.0,2.4,26.5,28.0,114.81,18.57
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.85,23.5,20.0,14.03,0.0
2016,6,15,6,0,58.0,35.0,3.0,24.0,40.0,27.35,15.71
2016,6,15,6,15,132.0,56.5,3.15,24.5,79.0,42.74,30.25
2016,6,15,6,30,206.0,78.0,3.3,25.0,118.0,58.21,43.95
2016,6,15,6,45,280.5,92.5,3.5,25.5,165.0,68.85,53.28
2016,6,15,7,0,355.0,107.0,3.7,26.0,212.0,77.12,60.3
2016,6,15,7,15,405.5,118.5,3.8,26.0,262.0,84.13,66.16
2016,6,15,7,30,456.0,130.0,3.9,26.0,312.0,90.88,71.67
2016,6,15,7,45,509.5,134.0,4.05,26.5,365.0,92.59,72.69
2016,6,15,8,0,563.0,138.0,4.2,27.0,418.0,94.58,73.93
2016,6,15,8,15,592.5,144.5,4.3,27.5,468.5,96.17,74.81
2016,6,15,8,30,622.0,151.0,4.4,28.0,519.0,97.59,75.56
2016,6,15,8,45,663.0,147.5,4.5,28.5,570.0,92.74,71.17
2016,6,15,9,0,704.0,144.0,4.6,29.0,621.0,88.33,67.2
2016,6,15,9,15,721.0,147.5,4.6,29.0,665.0,101.07,64.78
2016,6,15,9,30,738.0,151.0,4.6,29.0,709.0,157.58,91.17
2016,6,15,9,45,764.0,146.0,4.7,29.5,751.5,202.87,119.45
2016,6,15,10,0,790.0,141.0,4.8,30.0,794.0,251.26,156.13
2016,6,15,10,15,799.5,143.5,4.8,30.0,827.5,303.03,199.16
2016,6,15,10,30,809.0,146.0,4.8,30.0,861.0,355.63,243.74
2016,6,15,10,45,822.5,143.5,4.85,30.5,889.5,411.05,289.62
2016,6,15,11,0,836.0,141.0,4.9,31.0,918.0,461.99,331.47
2016,6,15,11,15,840.5,142.0,4.85,31.0,938.0,511.24,371.71
2016,6,15,11,30,845.0,143.0,4.8,31.0,958.0,559.85,410.44
2016,6,15,11,45,855.5,138.5,4.8,31.5,972.5,607.49,446.77
2016,6,15,12,0,866.0,134.0,4.8,32.0,987.0,654.62,481.73
2016,6,15,12,15,867.0,134.0,4.7,32.0,991.5,697.87,513.64
2016,6,15,12,30,868.0,134.0,4.6,32.0,996.0,739.81,543.93
2016,6,15,12,45,868.5,133.0,4.55,32.0,993.0,779.27,571.47
2016,6,15,13,0,869.0,132.0,4.5,32.0,990.0,816.91,596.7
2016,6,15,13,15,866.5,131.5,4.4,32.0,978.5,850.17,618.66
2016,6,15,13,30,864.0,131.0,4.3,32.0,967.0,880.67,638.69
2016,6,15,13,45,860.0,130.0,4.2,32.5,948.0,906.45,654.21
2016,6,15,14,0,856.0,129.0,4.1,33.0,929.0,929.07,667.6
2016,6,15,14,15,850.5,127.5,4.0,33.0,903.5,946.57,679.01
2016,6,15,14,30,845.0,126.0,3.9,33.0,878.0,960.72,688.35
2016,6,15,14,45,836.5,124.0,3.8,33.0,845.5,968.04,693.38
2016,6,15,15,0,828.0,122.0,3.7,33.0,813.0,971.9,696.35
2016,6,15,15,15,817.5,120.0,3.6,32.5,774.5,970.35,697.4
2016,6,15,15,30,807.0,118.0,3.5,32.0,736.0,978.48,704.91
2016,6,15,15,45,793.0,115.5,3.45,32.0,692.5,966.2,698.18
2016,6,15,16,0,779.0,113.0,3.4,32.0,649.0,950.71,689.64
2016,6,15,16,15,761.5,109.5,3.25,31.5,601.5,927.42,676.82
2016,6,15,16,30,744.0,106.0,3.1,31.0,554.0,901.29,662.14
2016,6,15,16,45,720.5,102.0,3.0,31.0,503.5,865.96,640.27
2016,6,15,17,0,697.0,98.0,2.9,31.0,453.0,834.44,620.86
2016,6,15,17,15,665.0,93.0,2.7,30.5,401.0,786.06,590.23
2016,6,15,17,30,633.0,88.0,2.5,30.0,349.0,736.54,558.23
2016,6,15,17,45,591.5,81.0,2.3,29.5,297.0,675.03,516.8
2016,6,15,18,0,550.0,74.0,2.1,29.0,245.0,613.69,474.08
2016,6,15,18,15,487.0,66.0,2.05,28.5,195.5,533.61,416.3
2016,6,15,18,30,424.0,58.0,2.0,28.0,146.0,456.02,357.43
2016,6,15,18,45,330.5,46.0,1.95,27.5,102.5,353.73,276.19
2016,6,15,19,0,237.0,34.0,1.9,27.0,59.0,256.16,192.36
2016,6,15,19,15,118.5,17.0,2.05,26.5,29.5,127.51,26.5
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,62.0,17.0,3.45,23.5,23.0,14.51,0.0
2016,6,16,6,0,124.0,34.0,3.7,24.0,46.0,26.42,14.94
2016,6,16,6,15,218.0,50.0,3.8,24.0,86.5,37.96,26.29
2016,6,16,6,30,312.0,66.0,3.9,24.0,127.0,49.61,36.81
2016,6,16,6,45,399.5,74.5,4.05,24.5,177.0,55.64,42.22
2016,6,16,7,0,487.0,83.0,4.2,25.0,227.0,63.29,48.77
2016,6,16,7,15,536.0,90.5,4.2,25.5,279.5,67.37,52.08
2016,6,16,7,30,585.0,98.0,4.2,26.0,332.0,71.32,55.17
2016,6,16,7,45,635.0,99.5,4.25,26.5,386.5,70.88,54.47
2016,6,16,8,0,685.0,101.0,4.3,27.0,441.0,70.63,53.94
2016,6,16,8,15,710.0,105.5,4.3,27.5,492.5,72.05,54.8
2016,6,16,8,30,735.0,110.0,4.3,28.0,544.0,80.57,61.53
2016,6,16,8,45,761.5,110.0,4.35,28.5,594.0,78.97,59.87
2016,6,16,9,0,788.0,110.0,4.4,29.0,644.0,77.48,58.33
2016,6,16,9,15,802.0,113.0,4.4,29.0,688.5,91.14,56.41
2016,6,16,9,30,816.0,116.0,4.4,29.0,733.0,142.15,76.61
2016,6,16,9,45,829.5,116.5,4.45,29.5,772.5,202.84,116.72
2016,6,16,10,0,843.0,117.0,4.5,30.0,812.0,254.83,156.61
2016,6,16,10,15,851.0,118.5,4.5,30.5,845.5,307.26,199.99
2016,6,16,10,30,859.0,120.0,4.5,31.0,879.0,360.17,244.51
2016,6,16,10,45,865.5,121.0,4.55,31.5,906.0,412.47,288.34
2016,6,16,11,0,872.0,122.0,4.6,32.0,933.0,464.67,331.19
2016,6,16,11,15,876.0,123.0,4.6,32.0,952.5,515.38,372.5
2016,6,16,11,30,880.0,124.0,4.6,32.0,972.0,565.34,412.19
2016,6,16,11,45,881.0,125.0,4.6,32.0,983.5,612.63,448.97
2016,6,16,12,0,882.0,126.0,4.6,32.0,995.0,658.59,483.88
2016,6,16,12,15,883.0,126.0,4.6,32.0,999.5,702.44,516.54
2016,6,16,12,30,884.0,126.0,4.6,32.0,1004.0,744.93,547.62
2016,6,16,12,45,882.0,126.5,4.6,32.5,1000.0,784.08,573.71
2016,6,16,13,0,880.0,127.0,4.6,33.0,996.0,821.26,597.53
2016,6,16,13,15,877.5,126.5,4.55,33.0,984.5,854.79,619.78
2016,6,16,13,30,875.0,126.0,4.5,33.0,973.0,885.53,640.13
2016,6,16,13,45,870.0,126.0,4.45,33.0,953.5,911.51,657.31
2016,6,16,14,0,865.0,126.0,4.4,33.0,934.0,934.31,672.45
2016,6,16,14,15,859.0,124.5,4.35,33.0,908.0,951.49,683.98
2016,6,16,14,30,853.0,123.0,4.3,33.0,882.0,965.28,693.43
2016,6,16,14,45,840.5,124.0,4.25,33.0,848.5,971.75,698.28
2016,6,16,15,0,828.0,125.0,4.2,33.0,815.0,974.8,701.08
2016,6,16,15,15,817.0,122.5,4.1,33.0,776.5,972.34,700.21
2016,6,16,15,30,806.0,120.0,4.0,33.0,738.0,979.65,705.87
2016,6,16,15,45,791.0,117.5,3.95,33.0,694.0,966.43,698.55
2016,6,16,16,0,776.0,115.0,3.9,33.0,650.0,949.99,689.4
2016,6,16,16,15,758.0,111.5,3.75,32.5,602.5,926.28,676.37
2016,6,16,16,30,740.0,108.0,3.6,32.0,555.0,899.72,661.47
2016,6,16,16,45,715.0,104.0,3.5,32.0,504.0,868.85,642.56
2016,6,16,17,0,690.0,100.0,3.4,32.0,453.0,830.4,618.4
2016,6,16,17,15,658.0,95.0,3.15,31.5,401.0,782.2,587.69
2016,6,16,17,30,626.0,90.0,2.9,31.0,349.0,732.86,555.56
2016,6,16,17,45,581.5,83.5,2.7,30.5,297.0,669.48,512.78
2016,6,16,18,0,537.0,77.0,2.5,30.0,245.0,606.41,468.77
2016,6,16,18,15,473.0,68.5,2.35,29.0,195.0,525.18,410.4
2016,6,16,18,30,409.0,60.0,2.2,28.0,145.0,446.47,350.91
2016,6,16,18,45,315.5,48.0,2.1,27.5,102.0,340.73,266.6
2016,6,16,19,0,222.0,36.0,2.0,27.0,59.0,249.0,187.23
2016,6,16,19,15,111.0,18.0,2.1,26.5,29.5,124.87,30.28
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,86.5,16.5,2.9,22.5,24.5,14.08,0.0
2016,6,17,6,0,173.0,33.0,3.2,23.0,49.0,25.44,14.2
2016,6,17,6,15,273.0,47.0,3.35,23.5,91.0,35.96,24.67
2016,6,17,6,30,373.0,61.0,3.5,24.0,133.0,46.33,34.02
2016,6,17,6,45,463.0,67.0,3.65,24.5,185.0,52.23,39.3
2016,6,17,7,0,553.0,73.0,3.8,25.0,237.0,55.93,42.48
2016,6,17,7,15,599.5,79.5,3.8,25.5,290.0,59.65,45.51
2016,6,17,7,30,646.0,86.0,3.8,26.0,343.0,63.26,48.35
2016,6,17,7,45,689.5,87.5,3.85,26.5,398.0,63.26,48.06
2016,6,17,8,0,733.0,89.0,3.9,27.0,453.0,69.27,52.81
2016,6,17,8,15,756.5,92.5,3.9,27.5,504.5,70.57,53.57
2016,6,17,8,30,780.0,96.0,3.9,28.0,556.0,71.79,54.26
2016,6,17,8,45,803.0,96.5,3.9,28.5,606.0,70.95,53.27
2016,6,17,9,0,826.0,97.0,3.9,29.0,656.0,80.95,61.17
2016,6,17,9,15,839.0,99.5,3.85,29.0,701.0,94.89,59.31
2016,6,17,9,30,852.0,102.0,3.8,29.0,746.0,146.78,79.06
2016,6,17,9,45,864.5,102.5,3.8,29.5,786.0,199.01,112.27
2016,6,17,10,0,877.0,103.0,3.8,30.0,826.0,252.58,153.36
2016,6,17,10,15,884.0,104.5,3.75,30.5,859.5,306.5,197.94
2016,6,17,10,30,891.0,106.0,3.7,31.0,893.0,360.78,243.56
2016,6,17,10,45,897.5,106.5,3.7,31.5,920.0,414.36,288.31
2016,6,17,11,0,904.0,107.0,3.7,32.0,947.0,467.8,331.95
2016,6,17,11,15,907.5,108.0,3.65,32.0,966.5,519.8,373.98
2016,6,17,11,30,911.0,109.0,3.6,32.0,986.0,570.96,414.23
2016,6,17,11,45,915.0,107.5,3.55,32.5,998.5,619.61,450.69
2016,6,17,12,0,919.0,106.0,3.5,33.0,1011.0,667.05,485.17
2016,6,17,12,15,919.5,106.0,3.4,33.0,1015.5,711.95,517.7
2016,6,17,12,30,920.0,106.0,3.3,33.0,1020.0,755.25,548.31
2016,6,17,12,45,918.5,106.0,3.25,33.0,1016.0,795.39,574.77
2016,6,17,13,0,917.0,106.0,3.2,33.0,1012.0,833.39,599.47
2016,6,17,13,15,914.5,105.5,3.15,33.0,1000.5,867.6,621.52
2016,6,17,13,30,912.0,105.0,3.1,33.0,989.0,898.93,641.61
2016,6,17,13,45,908.0,104.5,3.05,33.5,969.5,925.85,657.46
2016,6,17,14,0,904.0,104.0,3.0,34.0,950.0,949.52,671.19
2016,6,17,14,15,898.5,103.0,2.95,34.0,923.5,967.94,682.99
2016,6,17,14,30,893.0,102.0,2.9,34.0,897.0,982.91,692.72
2016,6,17,14,45,885.0,101.0,2.85,34.0,864.0,991.93,698.85
2016,6,17,15,0,877.0,100.0,2.8,34.0,831.0,997.42,702.94
2016,6,17,15,15,867.0,98.0,2.75,33.5,792.5,996.3,704.5
2016,6,17,15,30,857.0,96.0,2.7,33.0,754.0,991.69,704.06
2016,6,17,15,45,844.5,94.0,2.7,33.0,710.0,981.14,699.05
2016,6,17,16,0,832.0,92.0,2.7,33.0,666.0,967.34,692.15
2016,6,17,16,15,815.5,89.0,2.6,32.5,617.5,945.18,680.54
2016,6,17,16,30,799.0,86.0,2.5,32.0,569.0,931.63,674.59
2016,6,17,16,45,778.0,83.0,2.45,32.0,518.0,899.28,655.4
2016,6,17,17,0,757.0,80.0,2.4,32.0,467.0,864.56,634.65
2016,6,17,17,15,728.0,76.0,2.25,31.5,414.5,818.79,606.68
2016,6,17,17,30,699.0,72.0,2.1,31.0,362.0,771.54,577.14
2016,6,17,17,45,659.0,67.0,2.0,30.5,309.0,711.89,538.46
2016,6,17,18,0,619.0,62.0,1.9,30.0,256.0,657.73,502.2
2016,6,17,18,15,559.5,55.5,1.75,29.0,205.0,580.63,448.11
2016,6,17,18,30,500.0,49.0,1.6,28.0,154.0,505.97,392.85
2016,6,17,18,45,406.5,40.0,1.5,27.5,109.0,404.86,313.86
2016,6,17,19,0,313.0,31.0,1.4,27.0,64.0,310.74,233.37
2016,6,17,19,15,156.5,15.5,1.45,26.5,32.0,156.78,44.2
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,80.5,16.5,2.15,23.5,23.5,14.08,0.0
2016,6,18,6,0,161.0,33.0,2.4,24.0,47.0,25.41,14.06
2016,6,18,6,15,259.5,47.0,2.45,24.0,88.5,35.91,24.57
2016,6,18,6,30,358.0,61.0,2.5,24.0,130.0,46.25,33.95
2016,6,18,6,45,432.0,70.0,2.65,24.5,179.5,54.52,41.26
2016,6,18,7,0,506.0,79.0,2.8,25.0,229.0,60.29,46.21
2016,6,18,7,15,554.0,86.0,2.7,25.5,281.0,64.14,49.33
2016,6,18,7,30,602.0,93.0,2.6,26.0,333.0,67.88,52.24
2016,6,18,7,45,439.5,145.5,2.55,26.5,334.0,99.13,78.14
2016,6,18,8,0,277.0,198.0,2.5,27.0,335.0,133.04,105.68
2016,6,18,8,15,500.0,156.0,2.4,27.0,437.5,102.69,80.24
2016,6,18,8,30,723.0,114.0,2.3,27.0,540.0,75.67,57.66
2016,6,18,8,45,745.0,116.5,2.2,27.5,589.0,83.05,63.44
2016,6,18,9,0,767.0,119.0,2.1,28.0,638.0,82.84,62.93
2016,6,18,9,15,782.0,122.0,1.9,28.0,682.5,94.81,60.43
2016,6,18,9,30,797.0,125.0,1.7,28.0,727.0,144.78,79.65
2016,6,18,9,45,812.0,125.5,1.55,28.5,767.5,195.2,111.43
2016,6,18,10,0,827.0,126.0,1.4,29.0,808.0,255.68,156.96
2016,6,18,10,15,835.5,128.0,1.25,29.0,841.5,307.73,199.32
2016,6,18,10,30,844.0,130.0,1.1,29.0,875.0,360.34,242.68
2016,6,18,10,45,853.5,129.5,0.95,29.5,903.0,412.1,284.23
2016,6,18,11,0,863.0,129.0,0.8,30.0,931.0,464.07,324.48
2016,6,18,11,15,867.5,130.0,0.85,30.0,951.0,514.63,364.14
2016,6,18,11,30,872.0,131.0,0.9,30.0,971.0,564.51,402.23
2016,6,18,11,45,868.0,136.5,1.0,30.5,982.0,611.65,436.88
2016,6,18,12,0,864.0,142.0,1.1,31.0,993.0,657.09,469.38
2016,6,18,12,15,865.0,142.5,1.2,31.0,998.0,700.77,500.95
2016,6,18,12,30,866.0,143.0,1.3,31.0,1003.0,743.2,531.1
2016,6,18,12,45,867.0,141.5,1.4,31.5,1000.0,782.89,557.44
2016,6,18,13,0,868.0,140.0,1.5,32.0,997.0,820.83,581.34
2016,6,18,13,15,865.5,139.5,1.55,32.0,986.0,854.41,603.02
2016,6,18,13,30,863.0,139.0,1.6,32.0,975.0,885.24,622.98
2016,6,18,13,45,860.0,137.5,1.65,32.0,956.5,911.82,640.32
2016,6,18,14,0,857.0,136.0,1.7,32.0,938.0,935.27,655.8
2016,6,18,14,15,850.5,134.5,1.7,32.0,911.5,952.18,666.73
2016,6,18,14,30,844.0,133.0,1.7,32.0,885.0,965.69,675.73
2016,6,18,14,45,832.5,132.5,1.75,32.0,851.5,971.85,680.98
2016,6,18,15,0,821.0,132.0,1.8,32.0,818.0,988.07,692.68
2016,6,18,15,15,809.5,129.5,1.8,32.0,779.0,985.39,692.13
2016,6,18,15,30,798.0,127.0,1.8,32.0,740.0,979.26,689.79
2016,6,18,15,45,780.5,125.5,1.8,32.0,695.5,964.81,682.43
2016,6,18,16,0,763.0,124.0,1.8,32.0,651.0,947.15,673.24
2016,6,18,16,15,743.5,120.0,1.75,31.5,602.5,921.57,659.88
2016,6,18,16,30,724.0,116.0,1.7,31.0,554.0,899.61,648.85
2016,6,18,16,45,692.5,113.5,1.65,31.0,502.0,859.06,624.39
2016,6,18,17,0,661.0,111.0,1.6,31.0,450.0,816.65,598.58
2016,6,18,17,15,627.5,105.0,1.5,30.5,398.0,766.36,567.73
2016,6,18,17,30,594.0,99.0,1.4,30.0,346.0,714.99,535.43
2016,6,18,17,45,540.0,93.0,1.35,29.5,293.0,644.33,489.06
2016,6,18,18,0,486.0,87.0,1.3,29.0,240.0,574.31,441.38
2016,6,18,18,15,423.0,76.5,1.25,28.5,191.0,486.61,378.4
2016,6,18,18,30,360.0,66.0,1.2,28.0,142.0,410.47,320.86
2016,6,18,18,45,267.0,52.0,1.15,27.5,99.5,310.24,241.15
2016,6,18,19,0,174.0,38.0,1.1,27.0,57.0,217.72,162.88
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.5,111.16,32.69
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,24.5,15.5,1.5,23.5,17.5,13.23,0.0
2016,6,19,6,0,49.0,31.0,1.7,24.0,35.0,24.57,13.36
2016,6,19,6,15,100.5,51.5,1.8,24.0,68.0,39.9,27.91
2016,6,19,6,30,152.0,72.0,1.9,24.0,101.0,53.91,40.46
2016,6,19,6,45,207.5,87.5,2.05,24.5,141.0,65.04,50.23
2016,6,19,7,0,263.0,103.0,2.2,25.0,181.0,75.92,59.5
2016,6,19,7,15,269.5,125.5,2.2,25.5,219.5,90.47,71.62
2016,6,19,7,30,276.0,148.0,2.2,26.0,258.0,104.4,82.95
2016,6,19,7,45,269.0,174.0,2.25,26.5,294.0,119.59,95.11
2016,6,19,8,0,262.0,200.0,2.3,27.0,330.0,133.98,106.39
2016,6,19,8,15,348.0,206.0,2.2,27.0,399.0,137.81,109.09
2016,6,19,8,30,434.0,212.0,2.1,27.0,468.0,132.71,104.51
2016,6,19,8,45,572.5,175.5,2.05,27.5,543.5,109.21,84.81
2016,6,19,9,0,711.0,139.0,2.0,28.0,619.0,85.67,65.21
2016,6,19,9,15,437.0,248.5,1.95,28.0,550.0,150.85,107.86
2016,6,19,9,30,163.0,358.0,1.9,28.0,481.0,241.66,175.19
2016,6,19,9,45,465.5,255.0,1.9,28.5,633.0,218.89,143.52
2016,6,19,10,0,768.0,152.0,1.9,29.0,785.0,251.43,156.35
2016,6,19,10,15,777.5,154.5,1.95,29.0,818.5,301.97,197.8
2016,6,19,10,30,787.0,157.0,2.0,29.0,852.0,353.41,240.73
2016,6,19,10,45,621.0,272.0,2.1,29.0,831.0,409.85,289.79
2016,6,19,11,0,455.0,387.0,2.2,29.0,810.0,459.05,330.16
2016,6,19,11,15,460.5,401.0,2.3,29.0,837.0,503.89,364.28
2016,6,19,11,30,466.0,415.0,2.4,29.0,864.0,549.54,398.37
2016,6,19,11,45,253.0,420.5,2.5,29.0,664.5,468.88,342.81
2016,6,19,12,0,40.0,426.0,2.6,29.0,465.0,367.67,269.53
2016,6,19,12,15,434.0,292.5,2.65,29.0,723.0,536.06,396.67
2016,6,19,12,30,828.0,159.0,2.7,29.0,981.0,734.89,540.06
2016,6,19,12,45,828.5,158.0,2.75,29.0,978.0,765.07,561.12
2016,6,19,13,0,829.0,157.0,2.8,29.0,975.0,802.04,586.24
2016,6,19,13,15,421.0,199.5,2.8,29.0,615.0,550.04,409.6
2016,6,19,13,30,13.0,242.0,2.8,29.0,255.0,216.47,159.47
2016,6,19,13,45,417.0,195.5,2.85,29.0,586.5,584.46,438.59
2016,6,19,14,0,821.0,149.0,2.9,29.0,918.0,913.08,663.33
2016,6,19,14,15,815.0,147.5,2.9,29.0,892.5,943.61,681.14
2016,6,19,14,30,809.0,146.0,2.9,29.0,867.0,957.66,690.81
2016,6,19,14,45,803.5,142.0,2.9,29.0,835.5,966.21,697.19
2016,6,19,15,0,798.0,138.0,2.9,29.0,804.0,971.32,701.56
2016,6,19,15,15,787.0,135.5,2.8,29.0,766.0,969.09,700.54
2016,6,19,15,30,776.0,133.0,2.7,29.0,728.0,963.48,697.54
2016,6,19,15,45,765.0,128.0,2.65,29.0,686.0,951.78,691.18
2016,6,19,16,0,754.0,123.0,2.6,29.0,644.0,936.83,682.89
2016,6,19,16,15,380.5,155.0,2.5,29.0,418.0,589.93,446.11
2016,6,19,16,30,7.0,187.0,2.4,29.0,192.0,173.39,129.87
2016,6,19,16,45,341.0,145.5,2.35,29.0,321.0,538.08,415.19
2016,6,19,17,0,675.0,104.0,2.3,29.0,450.0,821.43,615.62
2016,6,19,17,15,578.5,112.5,2.1,28.5,386.0,729.05,551.51
2016,6,19,17,30,482.0,121.0,1.9,28.0,322.0,628.43,482.87
2016,6,19,17,45,452.5,107.0,1.7,28.0,274.5,574.06,444.73
2016,6,19,18,0,423.0,93.0,1.5,28.0,227.0,519.62,405.06
2016,6,19,18,15,374.0,79.5,1.4,27.0,181.0,449.86,354.31
2016,6,19,18,30,325.0,66.0,1.3,26.0,135.0,382.39,302.35
2016,6,19,18,45,254.5,51.0,1.25,25.5,95.5,299.08,234.85
2016,6,19,19,0,184.0,36.0,1.2,25.0,56.0,221.22,167.43
2016,6,19,19,15,92.0,18.0,1.2,24.5,28.0,112.61,36.3
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,81.0,15.5,1.3,21.5,22.5,13.23,0.0
2016,6,20,6,0,162.0,31.0,1.5,22.0,45.0,23.9,12.92
2016,6,20,6,15,258.0,44.5,1.6,22.5,85.5,34.06,23.17
2016,6,20,6,30,354.0,58.0,1.7,23.0,126.0,44.06,32.22
2016,6,20,6,45,425.5,67.0,1.85,24.0,174.5,52.05,39.23
2016,6,20,7,0,497.0,76.0,2.0,25.0,223.0,57.88,44.15
2016,6,20,7,15,544.5,83.0,2.05,25.5,274.0,61.81,47.35
2016,6,20,7,30,592.0,90.0,2.1,26.0,325.0,65.62,50.33
2016,6,20,7,45,631.0,94.0,2.15,26.5,377.5,67.07,51.26
2016,6,20,8,0,670.0,98.0,2.2,27.0,430.0,68.5,52.15
2016,6,20,8,15,466.5,173.5,2.15,27.5,417.0,112.88,88.55
2016,6,20,8,30,263.0,249.0,2.1,28.0,404.0,158.97,125.43
2016,6,20,8,45,201.0,279.5,2.1,28.5,404.0,183.4,144.21
2016,6,20,9,0,139.0,310.0,2.1,29.0,404.0,197.24,154.39
2016,6,20,9,15,212.0,325.0,2.05,29.0,479.5,210.1,154.71
2016,6,20,9,30,285.0,340.0,2.0,29.0,555.0,228.91,160.71
2016,6,20,9,45,248.5,368.0,1.95,29.5,563.0,261.79,183.77
2016,6,20,10,0,212.0,396.0,1.9,30.0,571.0,305.26,216.56
2016,6,20,10,15,523.5,261.0,1.85,30.0,717.0,301.06,204.14
2016,6,20,10,30,835.0,126.0,1.8,30.0,863.0,353.61,238.39
2016,6,20,10,45,843.0,126.5,1.75,30.5,890.5,404.9,280.41
2016,6,20,11,0,851.0,127.0,1.7,31.0,918.0,456.27,321.44
2016,6,20,11,15,507.0,308.0,1.7,31.0,782.5,464.28,332.52
2016,6,20,11,30,163.0,489.0,1.7,31.0,647.0,454.43,326.56
2016,6,20,11,45,516.0,308.5,1.7,31.5,815.5,537.32,387.05
2016,6,20,12,0,869.0,128.0,1.7,32.0,984.0,649.31,467.43
2016,6,20,12,15,870.0,128.0,1.7,32.0,989.0,692.67,497.85
2016,6,20,12,30,871.0,128.0,1.7,32.0,994.0,734.69,527.19
2016,6,20,12,45,872.5,126.5,1.75,32.5,991.5,774.58,553.07
2016,6,20,13,0,874.0,125.0,1.8,33.0,989.0,812.72,576.71
2016,6,20,13,15,872.0,124.5,1.8,33.0,978.0,846.52,598.16
2016,6,20,13,30,870.0,124.0,1.8,33.0,967.0,877.61,617.84
2016,6,20,13,45,574.0,289.5,1.85,33.0,841.5,812.05,573.53
2016,6,20,14,0,278.0,455.0,1.9,33.0,716.0,702.56,496.21
2016,6,20,14,15,566.0,286.5,1.95,33.0,798.0,848.04,600.54
2016,6,20,14,30,854.0,118.0,2.0,33.0,880.0,960.17,674.09
2016,6,20,14,45,589.5,248.5,2.05,33.0,765.5,871.05,616.84
2016,6,20,15,0,325.0,379.0,2.1,33.0,651.0,729.31,519.98
2016,6,20,15,15,553.0,255.0,2.15,33.0,691.0,859.64,614.18
2016,6,20,15,30,781.0,131.0,2.2,33.0,731.0,966.25,684.55
2016,6,20,15,45,765.5,128.5,2.25,33.0,687.5,952.8,677.1
2016,6,20,16,0,750.0,126.0,2.3,33.0,644.0,936.18,668.86
2016,6,20,16,15,731.0,122.0,2.3,32.5,597.0,911.28,656.25
2016,6,20,16,30,712.0,118.0,2.3,32.0,550.0,890.24,646.15
2016,6,20,16,45,685.5,114.0,2.3,32.0,499.5,852.97,623.96
2016,6,20,17,0,659.0,110.0,2.3,32.0,449.0,813.7,600.28
2016,6,20,17,15,625.5,104.5,2.15,31.5,397.0,764.14,569.31
2016,6,20,17,30,592.0,99.0,2.0,31.0,345.0,713.5,536.94
2016,6,20,17,45,545.5,92.0,1.95,30.5,293.5,648.49,494.1
2016,6,20,18,0,499.0,85.0,1.9,30.0,242.0,583.82,449.86
2016,6,20,18,15,435.0,75.0,1.75,29.0,193.0,494.8,385.92
2016,6,20,18,30,371.0,65.0,1.6,28.0,144.0,418.04,328.12
2016,6,20,18,45,278.5,52.0,1.45,27.5,101.5,319.15,248.85
2016,6,20,19,0,186.0,39.0,1.3,27.0,59.0,228.1,171.39
2016,6,20,19,15,93.0,19.5,1.35,26.5,29.5,116.76,39.76
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.0,16.0,2.4,22.5,22.0,13.66,0.0
2016,6,21,6,0,132.0,32.0,2.7,23.0,44.0,24.99,13.59
2016,6,21,6,15,227.5,47.0,2.75,23.5,83.5,35.8,24.49
2016,6,21,6,30,323.0,62.0,2.8,24.0,123.0,46.8,34.4
2016,6,21,6,45,396.0,72.0,2.85,25.0,171.5,53.88,40.61
2016,6,21,7,0,469.0,82.0,2.9,26.0,220.0,62.48,47.87
2016,6,21,7,15,518.5,90.0,2.85,26.5,271.0,66.96,51.51
2016,6,21,7,30,568.0,98.0,2.8,27.0,322.0,71.28,54.89
2016,6,21,7,45,607.0,103.0,2.8,27.5,374.5,73.14,56.13
2016,6,21,8,0,646.0,108.0,2.8,28.0,427.0,74.94,57.3
2016,6,21,8,15,673.0,113.0,2.65,28.5,478.0,76.47,58.22
2016,6,21,8,30,700.0,118.0,2.5,29.0,529.0,77.87,59.02
2016,6,21,8,45,721.0,121.5,2.35,29.5,577.0,78.11,58.88
2016,6,21,9,0,742.0,125.0,2.2,30.0,625.0,86.33,65.24
2016,6,21,9,15,757.5,128.5,2.1,30.5,669.5,96.06,62.31
2016,6,21,9,30,773.0,132.0,2.0,31.0,714.0,144.97,80.15
2016,6,21,9,45,784.5,134.5,1.9,31.5,753.0,194.77,111.05
2016,6,21,10,0,796.0,137.0,1.8,32.0,792.0,246.03,149.29
2016,6,21,10,15,805.0,139.5,1.75,32.0,825.5,297.92,191.23
2016,6,21,10,30,814.0,142.0,1.7,32.0,859.0,350.6,234.56
2016,6,21,10,45,822.5,142.5,1.7,32.5,886.5,406.55,279.4
2016,6,21,11,0,831.0,143.0,1.7,33.0,914.0,457.23,319.52
2016,6,21,11,15,565.0,304.0,1.75,33.0,834.0,488.9,346.59
2016,6,21,11,30,299.0,465.0,1.8,33.0,754.0,501.37,356.67
2016,6,21,11,45,582.0,298.5,1.9,33.5,869.0,561.66,401.25
2016,6,21,12,0,865.0,132.0,2.0,34.0,984.0,648.95,464.73
2016,6,21,12,15,866.0,132.0,2.05,34.0,989.0,692.21,495.58
2016,6,21,12,30,867.0,132.0,2.1,34.0,994.0,734.16,525.21
2016,6,21,12,45,866.0,132.0,2.15,34.0,990.5,773.26,551.81
2016,6,21,13,0,865.0,132.0,2.2,34.0,987.0,810.53,576.13
2016,6,21,13,15,863.0,131.5,2.25,34.0,976.0,844.27,598.11
2016,6,21,13,30,861.0,131.0,2.3,34.0,965.0,875.32,618.36
2016,6,21,13,45,856.0,130.5,2.35,34.0,946.5,900.79,635.1
2016,6,21,14,0,851.0,130.0,2.4,34.0,928.0,923.11,649.94
2016,6,21,14,15,845.5,128.5,2.4,34.0,902.5,940.78,661.55
2016,6,21,14,30,840.0,127.0,2.4,34.0,877.0,955.13,671.2
2016,6,21,14,45,563.5,258.5,2.45,34.0,753.5,854.69,606.59
2016,6,21,15,0,287.0,390.0,2.5,34.0,630.0,702.57,501.6
2016,6,21,15,15,550.5,251.5,2.5,33.5,684.5,853.24,611.7
2016,6,21,15,30,814.0,113.0,2.5,33.0,739.0,966.53,687.58
2016,6,21,15,45,800.5,110.5,2.5,33.0,695.5,967.62,688.82
2016,6,21,16,0,787.0,108.0,2.5,33.0,652.0,952.83,681.15
2016,6,21,16,15,769.5,104.5,2.45,32.5,605.0,929.7,669.28
2016,6,21,16,30,752.0,101.0,2.4,32.0,558.0,903.7,655.59
2016,6,21,16,45,729.5,97.0,2.4,32.0,507.5,869.49,635.53
2016,6,21,17,0,707.0,93.0,2.4,32.0,457.0,833.0,613.77
2016,6,21,17,15,676.5,88.5,2.3,31.5,405.0,791.93,589.06
2016,6,21,17,30,646.0,84.0,2.2,31.0,353.0,744.38,559.35
2016,6,21,17,45,606.0,77.5,2.1,31.0,301.5,684.66,519.17
2016,6,21,18,0,566.0,71.0,2.0,31.0,250.0,625.02,477.79
2016,6,21,18,15,505.0,63.5,1.8,30.0,200.0,546.87,422.46
2016,6,21,18,30,444.0,56.0,1.6,29.0,150.0,471.11,366.08
2016,6,21,18,45,355.0,45.0,1.45,28.5,106.5,372.6,288.92
2016,6,21,19,0,266.0,34.0,1.3,28.0,63.0,280.66,210.81
2016,6,21,19,15,133.0,17.0,1.35,27.5,31.5,138.75,50.57
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
