Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,82.5,15.0,2.6,23.5,22.5,12.8,0.0
2016,6,22,6,0,165.0,30.0,2.9,24.0,45.0,23.16,12.03
2016,6,22,6,15,263.5,43.5,3.05,24.5,85.5,33.35,22.31
2016,6,22,6,30,362.0,57.0,3.2,25.0,126.0,43.39,31.34
2016,6,22,6,45,435.0,65.5,3.35,25.5,175.0,50.94,38.02
2016,6,22,7,0,508.0,74.0,3.5,26.0,224.0,56.46,42.74
2016,6,22,7,15,556.0,81.0,3.5,26.5,275.5,60.47,46.02
2016,6,22,7,30,604.0,88.0,3.5,27.0,327.0,64.36,49.07
2016,6,22,7,45,641.0,93.0,3.5,27.5,379.5,66.56,50.63
2016,6,22,8,0,678.0,98.0,3.5,28.0,432.0,68.67,52.09
2016,6,22,8,15,703.5,102.0,3.45,28.5,483.0,69.86,52.76
2016,6,22,8,30,729.0,106.0,3.4,29.0,534.0,77.87,59.05
2016,6,22,8,45,749.5,109.0,3.4,29.5,582.5,78.26,59.03
2016,6,22,9,0,770.0,112.0,3.4,30.0,631.0,78.56,58.96
2016,6,22,9,15,784.5,115.0,3.4,30.0,675.5,87.78,56.31
2016,6,22,9,30,799.0,118.0,3.4,30.0,720.0,137.75,74.4
2016,6,22,9,45,811.0,120.0,3.4,30.5,759.5,188.69,106.23
2016,6,22,10,0,823.0,122.0,3.4,31.0,799.0,249.59,152.23
2016,6,22,10,15,832.0,124.0,3.45,31.5,832.5,301.5,194.56
2016,6,22,10,30,841.0,126.0,3.5,32.0,866.0,354.02,238.27
2016,6,22,10,45,848.0,126.5,3.55,32.5,893.5,405.29,280.84
2016,6,22,11,0,855.0,127.0,3.6,33.0,921.0,456.53,322.54
2016,6,22,11,15,859.5,128.0,3.65,33.0,941.0,506.69,363.09
2016,6,22,11,30,864.0,129.0,3.7,33.0,961.0,556.21,402.15
2016,6,22,11,45,872.0,125.5,3.75,33.0,975.0,603.85,438.97
2016,6,22,12,0,880.0,122.0,3.8,33.0,989.0,650.73,474.4
2016,6,22,12,15,881.0,122.5,3.85,33.0,994.0,694.9,507.12
2016,6,22,12,30,882.0,123.0,3.9,33.0,999.0,737.71,538.24
2016,6,22,12,45,882.5,122.0,3.95,33.5,996.0,777.6,564.8
2016,6,22,13,0,883.0,121.0,4.0,34.0,993.0,815.64,589.12
2016,6,22,13,15,880.5,120.5,4.0,34.0,982.0,849.3,611.39
2016,6,22,13,30,878.0,120.0,4.0,34.0,971.0,880.19,631.81
2016,6,22,13,45,874.5,119.0,4.05,34.0,953.0,906.78,649.66
2016,6,22,14,0,871.0,118.0,4.1,34.0,935.0,930.22,665.55
2016,6,22,14,15,865.5,116.5,4.1,34.0,909.0,948.05,677.64
2016,6,22,14,30,860.0,115.0,4.1,34.0,883.0,962.49,687.69
2016,6,22,14,45,839.5,121.0,4.1,34.0,848.0,966.33,691.04
2016,6,22,15,0,819.0,127.0,4.1,34.0,813.0,966.71,692.37
2016,6,22,15,15,808.0,125.0,4.05,33.5,775.0,978.29,702.29
2016,6,22,15,30,797.0,123.0,4.0,33.0,737.0,973.34,701.59
2016,6,22,15,45,519.0,218.5,4.0,33.0,609.0,799.48,586.46
2016,6,22,16,0,241.0,314.0,4.0,33.0,481.0,583.33,432.23
2016,6,22,16,15,484.5,213.0,3.9,32.5,517.5,763.59,567.71
2016,6,22,16,30,728.0,112.0,3.8,32.0,554.0,892.88,658.95
2016,6,22,16,45,701.5,108.5,3.75,32.0,503.5,861.98,639.09
2016,6,22,17,0,675.0,105.0,3.7,32.0,453.0,823.16,614.8
2016,6,22,17,15,643.0,99.5,3.5,31.5,401.0,774.78,584.09
2016,6,22,17,30,611.0,94.0,3.3,31.0,349.0,725.25,551.94
2016,6,22,17,45,565.5,87.5,3.15,30.5,297.0,661.41,508.8
2016,6,22,18,0,520.0,81.0,3.0,30.0,245.0,597.87,464.4
2016,6,22,18,15,458.0,71.5,2.8,29.5,196.0,517.52,405.39
2016,6,22,18,30,396.0,62.0,2.6,29.0,147.0,433.88,341.25
2016,6,22,18,45,306.0,49.5,2.45,28.5,104.0,336.33,263.09
2016,6,22,19,0,216.0,37.0,2.3,28.0,61.0,246.24,185.96
2016,6,22,19,15,108.0,18.5,2.4,27.5,30.5,125.23,47.07
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,80.0,15.5,2.95,23.5,22.5,13.23,0.0
2016,6,23,6,0,160.0,31.0,3.1,24.0,45.0,23.91,12.5
2016,6,23,6,15,259.5,45.0,3.25,24.0,85.5,34.45,23.27
2016,6,23,6,30,359.0,59.0,3.4,24.0,126.0,44.84,32.7
2016,6,23,6,45,441.0,66.0,3.55,24.5,176.0,51.43,38.6
2016,6,23,7,0,523.0,73.0,3.7,25.0,226.0,55.83,42.39
2016,6,23,7,15,570.0,80.0,3.7,25.5,278.0,59.88,45.72
2016,6,23,7,30,617.0,87.0,3.7,26.0,330.0,63.81,48.82
2016,6,23,7,45,661.5,89.0,3.7,26.5,384.5,64.07,48.76
2016,6,23,8,0,706.0,91.0,3.7,27.0,439.0,64.45,48.78
2016,6,23,8,15,730.0,95.0,3.65,27.5,490.0,72.06,54.83
2016,6,23,8,30,754.0,99.0,3.6,28.0,541.0,73.52,55.71
2016,6,23,8,45,499.5,200.0,3.6,28.5,503.5,124.06,96.79
2016,6,23,9,0,245.0,301.0,3.6,29.0,466.0,182.14,142.96
2016,6,23,9,15,537.5,203.0,3.55,29.5,597.5,127.15,89.34
2016,6,23,9,30,830.0,105.0,3.5,30.0,729.0,142.18,76.97
2016,6,23,9,45,552.5,244.5,3.5,30.5,669.5,223.4,143.06
2016,6,23,10,0,275.0,384.0,3.5,31.0,610.0,296.53,208.18
2016,6,23,10,15,574.0,246.5,3.5,31.0,743.5,298.77,201.17
2016,6,23,10,30,873.0,109.0,3.5,31.0,877.0,352.53,237.28
2016,6,23,10,45,880.0,109.0,3.55,31.5,904.5,405.05,281.21
2016,6,23,11,0,887.0,109.0,3.6,32.0,932.0,457.5,324.19
2016,6,23,11,15,538.5,298.5,3.65,32.0,802.0,471.38,340.07
2016,6,23,11,30,190.0,488.0,3.7,32.0,672.0,467.28,338.37
2016,6,23,11,45,290.5,461.5,3.75,32.5,746.0,518.36,375.16
2016,6,23,12,0,391.0,435.0,3.8,33.0,820.0,586.7,423.74
2016,6,23,12,15,638.5,279.0,3.8,33.0,912.0,656.91,477.14
2016,6,23,12,30,886.0,123.0,3.8,33.0,1004.0,739.99,539.64
2016,6,23,12,45,546.0,313.0,3.85,33.5,856.0,692.29,500.71
2016,6,23,13,0,206.0,503.0,3.9,34.0,708.0,601.73,431.4
2016,6,23,13,15,197.5,498.0,3.9,34.0,692.0,607.83,436.31
2016,6,23,13,30,189.0,493.0,3.9,34.0,676.0,612.21,439.58
2016,6,23,13,45,529.0,308.0,3.95,34.0,807.0,786.84,567.42
2016,6,23,14,0,869.0,123.0,4.0,34.0,938.0,932.65,667.43
2016,6,23,14,15,863.5,121.5,3.95,34.0,912.5,950.63,678.48
2016,6,23,14,30,858.0,120.0,3.9,34.0,887.0,965.23,688.31
2016,6,23,14,45,852.0,117.0,3.9,34.0,855.0,974.42,695.09
2016,6,23,15,0,846.0,114.0,3.9,34.0,823.0,980.13,699.82
2016,6,23,15,15,835.5,112.0,3.85,33.5,784.5,978.9,701.4
2016,6,23,15,30,825.0,110.0,3.8,33.0,746.0,974.27,700.99
2016,6,23,15,45,808.5,109.0,3.8,33.0,701.5,973.93,702.42
2016,6,23,16,0,792.0,108.0,3.8,33.0,657.0,957.95,693.79
2016,6,23,16,15,774.0,104.5,3.75,32.5,609.5,934.37,681.46
2016,6,23,16,30,756.0,101.0,3.7,32.0,562.0,907.91,667.23
2016,6,23,16,45,728.5,99.0,3.7,32.0,510.5,871.21,644.95
2016,6,23,17,0,701.0,97.0,3.7,32.0,459.0,838.12,624.95
2016,6,23,17,15,669.5,92.0,3.5,31.5,406.5,790.35,594.77
2016,6,23,17,30,638.0,87.0,3.3,31.0,354.0,741.4,563.19
2016,6,23,17,45,589.5,82.0,3.15,30.5,301.0,676.22,519.32
2016,6,23,18,0,541.0,77.0,3.0,30.0,248.0,611.49,474.26
2016,6,23,18,15,479.0,68.5,2.75,29.5,198.5,531.82,415.82
2016,6,23,18,30,417.0,60.0,2.5,29.0,149.0,454.55,356.6
2016,6,23,18,45,323.5,48.5,2.3,28.5,105.5,348.21,272.17
2016,6,23,19,0,230.0,37.0,2.1,28.0,62.0,256.45,193.75
2016,6,23,19,15,115.0,18.5,2.2,27.5,31.0,130.19,50.79
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.0,15.0,1.8,22.5,22.5,12.8,0.0
2016,6,24,6,0,172.0,30.0,2.0,23.0,45.0,23.19,11.93
2016,6,24,6,15,276.0,43.0,2.15,23.5,86.5,33.04,22.14
2016,6,24,6,30,380.0,56.0,2.3,24.0,128.0,44.65,32.55
2016,6,24,6,45,233.5,83.0,2.5,24.5,132.0,62.22,47.81
2016,6,24,7,0,87.0,110.0,2.7,25.0,136.0,81.25,64.05
2016,6,24,7,15,249.0,117.5,2.75,25.5,211.5,85.2,67.19
2016,6,24,7,30,411.0,125.0,2.8,26.0,287.0,87.26,68.61
2016,6,24,7,45,429.5,143.0,2.85,27.0,334.5,97.56,76.69
2016,6,24,8,0,448.0,161.0,2.9,28.0,382.0,107.28,84.11
2016,6,24,8,15,411.0,191.5,2.95,28.0,411.0,123.16,96.84
2016,6,24,8,30,374.0,222.0,3.0,28.0,440.0,146.21,115.26
2016,6,24,8,45,372.0,247.0,3.05,28.5,480.5,158.43,124.48
2016,6,24,9,0,370.0,272.0,3.1,29.0,521.0,169.84,132.97
2016,6,24,9,15,333.5,304.0,3.15,29.5,540.5,187.46,146.33
2016,6,24,9,30,297.0,336.0,3.2,30.0,560.0,226.36,158.63
2016,6,24,9,45,303.0,355.0,3.3,30.5,594.5,261.27,181.3
2016,6,24,10,0,309.0,374.0,3.4,31.0,629.0,297.42,207.35
2016,6,24,10,15,602.5,233.5,3.5,31.0,755.5,297.18,199.0
2016,6,24,10,30,896.0,93.0,3.6,31.0,882.0,348.42,233.7
2016,6,24,10,45,672.5,240.0,3.7,31.5,842.5,404.85,284.39
2016,6,24,11,0,449.0,387.0,3.8,32.0,803.0,453.98,325.24
2016,6,24,11,15,343.0,434.0,3.9,32.0,756.5,475.58,343.38
2016,6,24,11,30,237.0,481.0,4.0,32.0,710.0,487.15,352.88
2016,6,24,11,45,237.5,488.0,4.1,32.0,720.0,513.23,372.24
2016,6,24,12,0,238.0,495.0,4.2,32.0,730.0,539.46,391.43
2016,6,24,12,15,317.0,467.0,4.25,32.0,781.0,588.88,427.8
2016,6,24,12,30,396.0,439.0,4.3,32.0,832.0,649.38,471.64
2016,6,24,12,45,402.0,436.5,4.4,32.0,834.5,679.67,493.34
2016,6,24,13,0,408.0,434.0,4.5,32.0,837.0,709.3,514.57
2016,6,24,13,15,351.5,452.5,4.5,31.5,797.5,703.78,511.14
2016,6,24,13,30,295.0,471.0,4.5,31.0,758.0,693.82,504.61
2016,6,24,13,45,296.5,460.5,4.55,31.0,744.0,705.53,513.58
2016,6,24,14,0,298.0,450.0,4.6,31.0,730.0,715.46,521.27
2016,6,24,14,15,296.0,436.5,4.55,31.0,708.5,717.4,523.27
2016,6,24,14,30,294.0,423.0,4.5,31.0,687.0,717.32,523.99
2016,6,24,14,45,266.0,412.5,4.5,31.0,644.0,692.64,507.34
2016,6,24,15,0,238.0,402.0,4.5,31.0,601.0,645.71,475.54
2016,6,24,15,15,247.5,379.5,4.4,30.5,578.0,661.61,488.8
2016,6,24,15,30,257.0,357.0,4.3,30.0,555.0,655.86,487.1
2016,6,24,15,45,170.5,334.0,4.25,30.0,462.0,527.74,395.44
2016,6,24,16,0,84.0,311.0,4.2,30.0,369.0,397.81,299.89
2016,6,24,16,15,91.5,289.5,4.05,29.5,349.0,386.65,293.82
2016,6,24,16,30,99.0,268.0,3.9,29.0,329.0,374.76,286.81
2016,6,24,16,45,72.5,236.0,3.8,29.0,278.5,315.39,242.3
2016,6,24,17,0,46.0,204.0,3.7,29.0,228.0,255.73,196.86
2016,6,24,17,15,51.5,184.0,3.45,28.5,208.5,241.9,187.62
2016,6,24,17,30,57.0,164.0,3.2,28.0,189.0,227.51,177.67
2016,6,24,17,45,50.0,141.5,2.95,28.0,161.0,197.7,154.57
2016,6,24,18,0,43.0,119.0,2.7,28.0,133.0,167.63,130.87
2016,6,24,18,15,32.5,97.0,2.45,27.5,106.0,135.03,104.75
2016,6,24,18,30,22.0,75.0,2.2,27.0,79.0,102.17,77.82
2016,6,24,18,45,11.0,54.0,2.0,26.5,56.0,61.69,44.33
2016,6,24,19,0,0.0,33.0,1.8,26.0,33.0,30.65,18.29
2016,6,24,19,15,0.0,16.5,1.85,26.0,16.5,13.62,0.33
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,45.0,15.5,2.4,23.5,19.5,13.23,0.0
2016,6,25,6,0,90.0,31.0,2.5,24.0,39.0,24.12,12.43
2016,6,25,6,15,180.0,48.0,2.55,24.0,77.5,37.02,25.39
2016,6,25,6,30,270.0,65.0,2.6,24.0,116.0,48.74,36.0
2016,6,25,6,45,207.5,87.5,2.65,24.5,134.0,64.99,50.17
2016,6,25,7,0,145.0,110.0,2.7,25.0,152.0,81.72,64.44
2016,6,25,7,15,145.5,134.0,2.85,25.0,183.5,97.61,77.85
2016,6,25,7,30,146.0,158.0,3.0,25.0,215.0,112.98,90.59
2016,6,25,7,45,82.5,166.5,3.2,25.5,200.0,123.04,98.49
2016,6,25,8,0,19.0,175.0,3.4,26.0,185.0,135.06,107.89
2016,6,25,8,15,10.0,168.0,3.55,26.0,173.5,131.65,104.67
2016,6,25,8,30,1.0,161.0,3.7,26.0,162.0,127.62,101.0
2016,6,25,8,45,6.5,189.5,3.85,26.5,194.5,148.3,117.39
2016,6,25,9,0,12.0,218.0,4.0,27.0,227.0,168.56,133.2
2016,6,25,9,15,95.0,286.5,4.05,27.0,358.0,199.78,157.9
2016,6,25,9,30,178.0,355.0,4.1,27.0,489.0,239.79,175.09
2016,6,25,9,45,216.5,371.0,4.15,27.0,543.0,271.26,195.34
2016,6,25,10,0,255.0,387.0,4.2,27.0,597.0,293.39,210.21
2016,6,25,10,15,255.0,405.5,4.2,27.0,623.0,326.14,235.71
2016,6,25,10,30,255.0,424.0,4.2,27.0,649.0,359.44,261.89
2016,6,25,10,45,139.5,385.5,4.25,27.5,509.5,327.81,241.93
2016,6,25,11,0,24.0,347.0,4.3,28.0,370.0,275.3,204.67
2016,6,25,11,15,14.5,251.0,4.25,28.0,265.0,211.01,156.75
2016,6,25,11,30,5.0,155.0,4.2,28.0,160.0,130.95,96.01
2016,6,25,11,45,9.0,203.0,4.2,28.5,212.0,172.8,127.76
2016,6,25,12,0,13.0,251.0,4.2,29.0,264.0,215.32,159.47
2016,6,25,12,15,147.5,370.5,4.15,29.0,517.0,403.34,300.12
2016,6,25,12,30,282.0,490.0,4.1,29.0,770.0,606.84,445.93
2016,6,25,12,45,151.5,419.5,4.05,29.0,570.0,473.24,349.53
2016,6,25,13,0,21.0,349.0,4.0,29.0,370.0,310.55,229.58
2016,6,25,13,15,10.5,219.0,3.95,29.0,229.5,193.55,143.05
2016,6,25,13,30,0.0,89.0,3.9,29.0,89.0,74.8,52.5
2016,6,25,13,45,8.5,197.5,3.85,29.0,206.0,175.02,129.58
2016,6,25,14,0,17.0,306.0,3.8,29.0,323.0,278.64,207.34
2016,6,25,14,15,20.0,318.0,3.75,28.5,337.5,294.13,219.3
2016,6,25,14,30,23.0,330.0,3.7,28.0,352.0,310.16,231.94
2016,6,25,14,45,16.0,271.0,3.7,28.0,286.0,251.15,188.12
2016,6,25,15,0,9.0,212.0,3.7,28.0,220.0,191.64,143.36
2016,6,25,15,15,8.5,206.5,3.7,28.0,214.0,186.96,140.15
2016,6,25,15,30,8.0,201.0,3.7,28.0,208.0,182.27,136.86
2016,6,25,15,45,4.0,161.5,3.7,28.0,165.0,142.57,106.45
2016,6,25,16,0,0.0,122.0,3.7,28.0,122.0,103.07,75.84
2016,6,25,16,15,0.0,103.5,3.65,27.5,103.5,86.68,63.36
2016,6,25,16,30,0.0,85.0,3.6,27.0,85.0,70.69,51.01
2016,6,25,16,45,0.0,47.0,3.6,27.0,47.0,38.95,25.78
2016,6,25,17,0,0.0,9.0,3.6,27.0,9.0,7.43,0.37
2016,6,25,17,15,0.0,20.0,3.4,26.5,20.0,16.51,7.83
2016,6,25,17,30,0.0,31.0,3.2,26.0,31.0,25.6,15.35
2016,6,25,17,45,0.0,26.5,3.05,26.0,26.5,21.86,12.34
2016,6,25,18,0,0.0,22.0,2.9,26.0,22.0,18.12,9.3
2016,6,25,18,15,0.0,17.5,2.65,25.5,17.5,14.4,6.24
2016,6,25,18,30,0.0,13.0,2.4,25.0,13.0,10.68,3.15
2016,6,25,18,45,0.0,9.0,2.15,25.0,9.0,7.39,0.35
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,4.1,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,2.05,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,53.0,15.5,1.2,22.5,20.0,13.23,0.0
2016,6,26,6,0,106.0,31.0,1.3,23.0,40.0,24.14,12.39
2016,6,26,6,15,201.0,47.0,1.45,23.0,79.0,35.73,24.43
2016,6,26,6,30,296.0,63.0,1.6,23.0,118.0,47.43,35.05
2016,6,26,6,45,376.0,72.5,1.8,23.5,166.0,54.15,41.09
2016,6,26,7,0,456.0,82.0,2.0,24.0,214.0,60.78,46.82
2016,6,26,7,15,303.5,119.5,2.05,24.5,215.0,87.01,69.02
2016,6,26,7,30,151.0,157.0,2.1,25.0,216.0,112.44,90.08
2016,6,26,7,45,88.5,168.5,2.2,25.5,204.5,124.25,99.4
2016,6,26,8,0,26.0,180.0,2.3,26.0,193.0,138.37,110.49
2016,6,26,8,15,28.5,200.5,2.35,26.0,216.5,145.18,115.65
2016,6,26,8,30,31.0,221.0,2.4,26.0,240.0,158.21,125.88
2016,6,26,8,45,155.5,257.0,2.45,26.5,360.5,171.15,135.66
2016,6,26,9,0,280.0,293.0,2.5,27.0,481.0,178.9,141.19
2016,6,26,9,15,210.5,323.5,2.55,27.5,471.0,207.33,163.15
2016,6,26,9,30,141.0,354.0,2.6,28.0,461.0,235.86,172.11
2016,6,26,9,45,486.5,234.0,2.7,28.5,628.5,206.1,133.53
2016,6,26,10,0,832.0,114.0,2.8,29.0,796.0,243.21,147.86
2016,6,26,10,15,546.0,268.5,2.85,29.5,723.5,307.88,209.55
2016,6,26,10,30,260.0,423.0,2.9,30.0,651.0,360.02,257.99
2016,6,26,10,45,560.0,271.5,3.0,30.5,784.0,382.72,270.6
2016,6,26,11,0,860.0,120.0,3.1,31.0,917.0,450.97,320.17
2016,6,26,11,15,864.5,121.0,3.15,31.0,937.5,501.42,361.14
2016,6,26,11,30,869.0,122.0,3.2,31.0,958.0,551.21,400.65
2016,6,26,11,45,584.5,300.0,3.25,31.0,866.0,561.35,408.89
2016,6,26,12,0,300.0,478.0,3.3,31.0,774.0,559.66,405.85
2016,6,26,12,15,361.0,458.5,3.3,31.0,816.5,611.37,443.33
2016,6,26,12,30,422.0,439.0,3.3,31.0,859.0,665.3,481.87
2016,6,26,12,45,633.5,291.5,3.35,31.5,919.0,735.62,534.18
2016,6,26,13,0,845.0,144.0,3.4,32.0,979.0,801.24,581.97
2016,6,26,13,15,622.0,283.0,3.4,32.0,894.0,788.2,569.64
2016,6,26,13,30,399.0,422.0,3.4,32.0,809.0,739.89,532.44
2016,6,26,13,45,340.5,438.0,3.4,32.0,764.5,723.95,521.34
2016,6,26,14,0,282.0,454.0,3.4,32.0,720.0,703.95,507.12
2016,6,26,14,15,549.5,296.5,3.35,32.0,795.0,837.96,605.09
2016,6,26,14,30,817.0,139.0,3.3,32.0,870.0,943.05,676.74
2016,6,26,14,45,808.5,137.0,3.3,32.0,838.0,964.32,690.59
2016,6,26,15,0,800.0,135.0,3.3,32.0,806.0,968.88,694.46
2016,6,26,15,15,789.0,132.5,3.25,31.5,768.0,966.95,695.51
2016,6,26,15,30,778.0,130.0,3.2,31.0,730.0,961.64,694.56
2016,6,26,15,45,666.5,173.0,3.15,31.0,665.5,909.5,661.76
2016,6,26,16,0,555.0,216.0,3.1,31.0,601.0,837.07,614.67
2016,6,26,16,15,634.0,166.0,2.95,31.0,576.0,871.83,640.0
2016,6,26,16,30,713.0,116.0,2.8,31.0,551.0,889.22,652.23
2016,6,26,16,45,639.0,127.0,2.7,31.0,490.5,823.76,609.72
2016,6,26,17,0,565.0,138.0,2.6,31.0,430.0,756.49,565.87
2016,6,26,17,15,537.5,127.5,2.3,30.5,381.0,708.58,534.58
2016,6,26,17,30,510.0,117.0,2.0,30.0,332.0,650.29,495.14
2016,6,26,17,45,512.0,99.0,1.7,29.5,288.5,627.73,480.26
2016,6,26,18,0,514.0,81.0,1.4,29.0,245.0,593.5,455.9
2016,6,26,18,15,452.5,72.0,1.3,28.5,196.0,514.35,398.95
2016,6,26,18,30,391.0,63.0,1.2,28.0,147.0,432.0,337.14
2016,6,26,18,45,302.0,50.5,1.15,27.5,104.5,335.32,261.0
2016,6,26,19,0,213.0,38.0,1.1,27.0,62.0,246.03,185.67
2016,6,26,19,15,106.5,19.0,1.1,26.5,31.0,125.92,52.23
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,82.5,14.0,1.4,22.5,20.5,11.95,0.0
2016,6,27,6,0,165.0,28.0,1.6,23.0,41.0,21.66,10.39
2016,6,27,6,15,258.0,41.5,1.65,23.5,80.5,31.87,21.11
2016,6,27,6,30,351.0,55.0,1.7,24.0,120.0,41.91,30.19
2016,6,27,6,45,428.0,62.5,1.75,24.5,168.0,48.61,36.18
2016,6,27,7,0,505.0,70.0,1.8,25.0,216.0,53.45,40.36
2016,6,27,7,15,423.0,103.0,1.75,25.5,242.5,74.03,57.74
2016,6,27,7,30,341.0,136.0,1.7,26.0,269.0,97.77,77.41
2016,6,27,7,45,529.5,110.0,1.7,27.0,352.0,77.44,59.82
2016,6,27,8,0,718.0,84.0,1.7,28.0,435.0,65.64,49.54
2016,6,27,8,15,555.5,151.0,1.7,28.5,441.5,100.81,78.28
2016,6,27,8,30,393.0,218.0,1.7,29.0,448.0,136.01,106.37
2016,6,27,8,45,442.0,222.0,1.75,29.5,501.5,135.92,105.66
2016,6,27,9,0,491.0,226.0,1.8,30.0,555.0,135.79,105.02
2016,6,27,9,15,661.5,163.5,1.8,30.5,639.5,100.53,76.27
2016,6,27,9,30,832.0,101.0,1.8,31.0,724.0,136.4,72.96
2016,6,27,9,45,842.5,102.5,1.8,31.5,763.5,187.76,103.66
2016,6,27,10,0,853.0,104.0,1.8,32.0,803.0,240.29,142.56
2016,6,27,10,15,860.5,106.0,1.8,32.0,837.0,293.36,185.63
2016,6,27,10,30,868.0,108.0,1.8,32.0,871.0,346.89,230.14
2016,6,27,10,45,649.0,247.5,1.8,32.5,828.0,398.99,276.51
2016,6,27,11,0,430.0,387.0,1.8,33.0,785.0,444.36,313.65
2016,6,27,11,15,427.5,400.0,1.8,33.0,803.0,483.43,342.87
2016,6,27,11,30,425.0,413.0,1.8,33.0,821.0,522.49,371.43
2016,6,27,11,45,651.5,267.5,1.8,33.5,904.0,576.73,411.13
2016,6,27,12,0,878.0,122.0,1.8,34.0,987.0,646.09,461.58
2016,6,27,12,15,879.0,122.5,1.8,34.0,991.5,690.35,492.87
2016,6,27,12,30,880.0,123.0,1.8,34.0,996.0,733.24,522.68
2016,6,27,12,45,878.5,123.0,1.8,34.5,993.0,772.45,547.61
2016,6,27,13,0,877.0,123.0,1.8,35.0,990.0,809.75,570.13
2016,6,27,13,15,875.0,122.5,1.85,35.0,979.0,843.89,592.09
2016,6,27,13,30,873.0,122.0,1.9,35.0,968.0,875.32,612.34
2016,6,27,13,45,868.0,122.0,1.95,35.0,949.5,901.61,629.39
2016,6,27,14,0,863.0,122.0,2.0,35.0,931.0,924.74,644.58
2016,6,27,14,15,857.0,120.5,2.0,35.0,905.5,942.28,655.89
2016,6,27,14,30,851.0,119.0,2.0,35.0,880.0,956.43,665.27
2016,6,27,14,45,829.0,126.0,2.0,35.0,845.0,959.96,668.24
2016,6,27,15,0,807.0,133.0,2.0,35.0,810.0,973.57,677.68
2016,6,27,15,15,796.0,130.5,2.0,34.5,772.0,971.72,679.03
2016,6,27,15,30,785.0,128.0,2.0,34.0,734.0,966.47,678.57
2016,6,27,15,45,769.5,125.5,2.05,34.0,690.5,953.31,672.5
2016,6,27,16,0,754.0,123.0,2.1,34.0,647.0,936.96,664.56
2016,6,27,16,15,553.5,183.0,2.1,33.5,552.5,808.83,585.18
2016,6,27,16,30,353.0,243.0,2.1,33.0,458.0,643.82,473.81
2016,6,27,16,45,440.0,196.5,2.15,33.0,440.5,698.08,516.33
2016,6,27,17,0,527.0,150.0,2.2,33.0,423.0,723.8,537.59
2016,6,27,17,15,565.0,123.0,2.1,32.5,386.0,729.92,543.97
2016,6,27,17,30,603.0,96.0,2.0,32.0,349.0,721.36,540.35
2016,6,27,17,45,558.5,89.0,1.9,31.5,297.5,658.02,498.37
2016,6,27,18,0,514.0,82.0,1.8,31.0,246.0,594.94,455.43
2016,6,27,18,15,454.0,72.5,1.65,30.0,197.0,516.42,399.82
2016,6,27,18,30,394.0,63.0,1.5,29.0,148.0,434.59,338.92
2016,6,27,18,45,307.0,50.0,1.35,28.5,105.0,338.48,262.96
2016,6,27,19,0,220.0,37.0,1.2,28.0,62.0,249.38,187.76
2016,6,27,19,15,110.0,18.5,1.2,27.5,31.0,127.32,53.28
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,14.5,2.05,24.5,18.0,12.38,0.0
2016,6,28,6,0,95.0,29.0,2.4,25.0,36.0,22.67,10.83
2016,6,28,6,15,172.5,48.0,2.45,25.5,74.5,36.94,25.08
2016,6,28,6,30,250.0,67.0,2.5,26.0,113.0,50.13,36.83
2016,6,28,6,45,315.5,81.5,2.6,26.5,159.5,60.18,45.65
2016,6,28,7,0,381.0,96.0,2.7,27.0,206.0,69.94,53.96
2016,6,28,7,15,429.5,107.5,2.5,27.5,255.5,77.18,59.91
2016,6,28,7,30,478.0,119.0,2.3,28.0,305.0,84.16,65.45
2016,6,28,7,45,516.5,127.5,2.1,29.0,356.0,88.8,68.79
2016,6,28,8,0,555.0,136.0,1.9,30.0,407.0,93.73,72.26
2016,6,28,8,15,583.5,143.5,1.7,30.5,457.0,96.05,73.7
2016,6,28,8,30,612.0,151.0,1.5,31.0,507.0,98.14,74.95
2016,6,28,8,45,635.0,156.5,1.35,31.5,555.0,98.62,74.89
2016,6,28,9,0,658.0,162.0,1.2,32.0,603.0,98.94,74.72
2016,6,28,9,15,675.0,167.0,1.2,32.0,646.5,102.1,77.02
2016,6,28,9,30,692.0,172.0,1.2,32.0,690.0,148.28,86.19
2016,6,28,9,45,470.5,279.5,1.25,32.5,641.0,228.72,148.25
2016,6,28,10,0,249.0,387.0,1.3,33.0,592.0,290.99,201.49
2016,6,28,10,15,493.0,287.0,1.4,33.0,713.5,304.29,203.96
2016,6,28,10,30,737.0,187.0,1.5,33.0,835.0,345.14,230.5
2016,6,28,10,45,741.5,191.5,1.65,33.5,861.0,400.05,274.23
2016,6,28,11,0,746.0,196.0,1.8,34.0,887.0,449.3,313.13
2016,6,28,11,15,751.5,197.5,1.9,34.0,907.0,496.91,350.54
2016,6,28,11,30,757.0,199.0,2.0,34.0,927.0,544.35,386.96
2016,6,28,11,45,424.0,341.5,2.1,34.5,750.5,503.55,359.4
2016,6,28,12,0,91.0,484.0,2.2,35.0,574.0,442.54,314.56
2016,6,28,12,15,173.0,490.5,2.25,34.5,662.0,511.95,364.61
2016,6,28,12,30,255.0,497.0,2.3,34.0,750.0,591.87,420.89
2016,6,28,12,45,161.0,483.0,2.4,34.0,643.0,531.67,379.12
2016,6,28,13,0,67.0,469.0,2.5,34.0,536.0,455.37,325.75
2016,6,28,13,15,231.5,446.5,2.55,34.0,672.0,597.11,427.34
2016,6,28,13,30,396.0,424.0,2.6,34.0,808.0,738.47,524.77
2016,6,28,13,45,303.0,447.0,2.7,34.0,737.5,697.99,496.09
2016,6,28,14,0,210.0,470.0,2.8,34.0,667.0,638.33,455.32
2016,6,28,14,15,113.5,381.0,2.9,33.5,487.5,473.71,343.17
2016,6,28,14,30,17.0,292.0,3.0,33.0,308.0,269.57,196.75
2016,6,28,14,45,8.5,161.0,3.1,33.0,169.0,145.18,105.37
2016,6,28,15,0,0.0,30.0,3.2,33.0,30.0,24.99,13.71
2016,6,28,15,15,0.0,47.5,3.25,32.5,47.5,39.57,25.12
2016,6,28,15,30,0.0,65.0,3.3,32.0,65.0,54.15,36.56
2016,6,28,15,45,0.0,48.0,3.35,31.5,48.0,39.91,25.63
2016,6,28,16,0,0.0,31.0,3.4,31.0,31.0,25.73,14.63
2016,6,28,16,15,0.0,37.5,3.35,30.5,37.5,31.11,18.99
2016,6,28,16,30,0.0,44.0,3.3,30.0,44.0,36.48,23.38
2016,6,28,16,45,0.0,57.5,3.25,30.0,57.5,47.69,32.37
2016,6,28,17,0,0.0,71.0,3.2,30.0,71.0,58.92,41.42
2016,6,28,17,15,0.0,51.5,3.0,29.5,51.5,42.64,28.66
2016,6,28,17,30,0.0,32.0,2.8,29.0,32.0,26.43,15.77
2016,6,28,17,45,0.0,27.5,2.6,28.5,27.5,22.68,12.84
2016,6,28,18,0,0.0,23.0,2.4,28.0,23.0,18.95,9.86
2016,6,28,18,15,0.0,18.0,2.15,27.5,18.0,14.81,6.5
2016,6,28,18,30,0.0,13.0,1.9,27.0,13.0,10.68,3.09
2016,6,28,18,45,0.0,9.0,1.7,26.5,9.0,7.39,0.32
2016,6,28,19,0,0.0,5.0,1.5,26.0,5.0,4.1,0.0
2016,6,28,19,15,0.0,2.5,1.35,26.0,2.5,2.05,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,81.0,13.5,2.05,23.5,20.0,11.52,0.0
2016,6,29,6,0,162.0,27.0,2.3,24.0,40.0,20.9,9.43
2016,6,29,6,15,258.5,41.0,2.3,24.0,79.5,31.51,20.71
2016,6,29,6,30,355.0,55.0,2.3,24.0,119.0,41.95,30.19
2016,6,29,6,45,427.5,64.0,2.35,24.5,167.5,49.92,37.29
2016,6,29,7,0,500.0,73.0,2.4,25.0,216.0,55.86,42.41
2016,6,29,7,15,548.0,80.0,2.4,25.5,267.5,59.88,45.72
2016,6,29,7,30,596.0,87.0,2.4,26.0,319.0,63.78,48.81
2016,6,29,7,45,633.0,92.0,2.4,26.5,371.5,65.99,50.39
2016,6,29,8,0,670.0,97.0,2.4,27.0,424.0,68.13,51.87
2016,6,29,8,15,696.0,101.5,2.4,27.5,475.0,69.66,52.83
2016,6,29,8,30,722.0,106.0,2.4,28.0,526.0,78.01,59.43
2016,6,29,8,45,740.5,110.5,2.4,28.5,574.0,79.36,60.19
2016,6,29,9,0,759.0,115.0,2.4,29.0,622.0,80.53,60.82
2016,6,29,9,15,488.0,232.5,2.45,29.0,567.0,138.01,107.16
2016,6,29,9,30,217.0,350.0,2.5,29.0,512.0,239.09,171.73
2016,6,29,9,45,240.0,367.0,2.55,29.5,556.0,270.91,191.47
2016,6,29,10,0,263.0,384.0,2.6,30.0,600.0,291.65,205.12
2016,6,29,10,15,545.5,258.0,2.65,30.0,729.5,299.37,202.43
2016,6,29,10,30,828.0,132.0,2.7,30.0,859.0,347.82,234.53
2016,6,29,10,45,532.5,294.5,2.75,30.5,768.0,390.77,276.31
2016,6,29,11,0,237.0,457.0,2.8,31.0,677.0,427.59,308.22
2016,6,29,11,15,541.0,299.0,2.85,31.0,815.0,469.4,338.5
2016,6,29,11,30,845.0,141.0,2.9,31.0,953.0,548.97,398.16
2016,6,29,11,45,852.5,138.5,2.95,31.5,967.0,596.46,433.87
2016,6,29,12,0,860.0,136.0,3.0,32.0,981.0,643.25,468.21
2016,6,29,12,15,530.5,321.5,3.0,32.0,844.0,618.81,448.62
2016,6,29,12,30,201.0,507.0,3.0,32.0,707.0,562.21,404.77
2016,6,29,12,45,526.0,325.0,3.05,32.5,845.0,684.1,495.0
2016,6,29,13,0,851.0,143.0,3.1,33.0,983.0,803.69,580.14
2016,6,29,13,15,848.5,142.0,3.1,33.0,972.5,836.78,601.28
2016,6,29,13,30,846.0,141.0,3.1,33.0,962.0,867.17,621.21
2016,6,29,13,45,838.0,142.5,3.1,33.0,943.0,891.92,637.46
2016,6,29,14,0,830.0,144.0,3.1,33.0,924.0,913.49,651.74
2016,6,29,14,15,545.0,288.5,3.1,32.5,795.0,825.17,592.76
2016,6,29,14,30,260.0,433.0,3.1,32.0,666.0,693.43,499.42
2016,6,29,14,45,516.5,293.5,3.1,32.0,734.5,837.01,604.62
2016,6,29,15,0,773.0,154.0,3.1,32.0,803.0,961.6,689.38
2016,6,29,15,15,761.5,151.0,3.15,32.0,765.0,958.84,688.19
2016,6,29,15,30,750.0,148.0,3.2,32.0,727.0,952.7,686.01
2016,6,29,15,45,734.0,145.0,3.25,32.0,684.0,938.68,678.86
2016,6,29,16,0,718.0,142.0,3.3,32.0,641.0,929.32,674.9
2016,6,29,16,15,698.5,137.5,3.3,31.5,594.0,904.27,661.69
2016,6,29,16,30,679.0,133.0,3.3,31.0,547.0,876.53,646.71
2016,6,29,16,45,655.5,127.0,3.35,31.0,497.5,840.53,625.0
2016,6,29,17,0,632.0,121.0,3.4,31.0,448.0,802.42,601.59
2016,6,29,17,15,316.0,88.0,3.2,30.5,251.5,433.93,338.31
2016,6,29,17,30,0.0,55.0,3.0,30.0,55.0,45.53,30.85
2016,6,29,17,45,244.0,71.5,2.85,30.0,149.5,336.27,267.94
2016,6,29,18,0,488.0,88.0,2.7,30.0,244.0,579.61,452.0
2016,6,29,18,15,428.0,77.5,2.4,29.0,195.5,494.05,387.68
2016,6,29,18,30,368.0,67.0,2.1,28.0,147.0,419.95,331.12
2016,6,29,18,45,292.0,52.5,1.85,27.5,105.0,331.26,259.38
2016,6,29,19,0,216.0,38.0,1.6,27.0,63.0,248.49,188.37
2016,6,29,19,15,108.0,19.0,1.55,26.5,31.5,127.25,54.15
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,69.0,14.0,1.2,23.5,19.0,11.95,0.0
2016,6,30,6,0,138.0,28.0,1.4,24.0,38.0,21.62,9.75
2016,6,30,6,15,230.5,43.0,1.45,24.5,77.5,32.9,21.81
2016,6,30,6,30,323.0,58.0,1.5,25.0,117.0,43.98,31.77
2016,6,30,6,45,394.5,69.0,1.6,26.0,165.0,51.84,38.66
2016,6,30,7,0,466.0,80.0,1.7,27.0,213.0,61.25,46.61
2016,6,30,7,15,515.0,88.5,1.8,27.5,264.0,66.16,50.62
2016,6,30,7,30,564.0,97.0,1.9,28.0,315.0,70.88,54.34
2016,6,30,7,45,602.0,103.0,2.0,28.5,367.5,73.46,56.18
2016,6,30,8,0,640.0,109.0,2.1,29.0,420.0,75.92,57.89
2016,6,30,8,15,667.0,114.0,2.15,29.0,471.0,77.42,58.89
2016,6,30,8,30,694.0,119.0,2.2,29.0,522.0,78.78,59.8
2016,6,30,8,45,477.5,207.0,2.25,29.5,496.0,128.09,99.56
2016,6,30,9,0,261.0,295.0,2.3,30.0,470.0,179.71,140.19
2016,6,30,9,15,268.5,317.0,2.3,30.5,507.5,189.37,147.0
2016,6,30,9,30,276.0,339.0,2.3,31.0,545.0,223.41,156.67
2016,6,30,9,45,532.5,241.0,2.35,31.5,666.0,213.84,135.85
2016,6,30,10,0,789.0,143.0,2.4,32.0,787.0,240.83,145.53
2016,6,30,10,15,798.5,145.0,2.45,32.0,821.5,292.24,187.09
2016,6,30,10,30,808.0,147.0,2.5,32.0,856.0,344.54,230.46
2016,6,30,10,45,549.0,295.5,2.55,32.5,784.0,396.75,277.67
2016,6,30,11,0,290.0,444.0,2.6,33.0,712.0,429.83,306.42
2016,6,30,11,15,292.0,454.5,2.6,33.0,730.5,462.27,330.56
2016,6,30,11,30,294.0,465.0,2.6,33.0,749.0,495.2,354.67
2016,6,30,11,45,211.5,482.0,2.65,33.5,687.5,492.13,352.42
2016,6,30,12,0,129.0,499.0,2.7,34.0,626.0,472.47,338.04
2016,6,30,12,15,205.0,494.5,2.75,34.0,697.5,535.92,383.3
2016,6,30,12,30,281.0,490.0,2.8,34.0,769.0,604.41,431.34
2016,6,30,12,45,226.0,498.0,2.85,34.0,722.0,592.61,422.76
2016,6,30,13,0,171.0,506.0,2.9,34.0,675.0,574.6,410.09
2016,6,30,13,15,505.5,328.0,2.95,34.0,820.0,729.88,523.48
2016,6,30,13,30,840.0,150.0,3.0,34.0,965.0,869.02,620.08
2016,6,30,13,45,836.0,149.0,3.05,34.0,947.0,895.34,636.73
2016,6,30,14,0,832.0,148.0,3.1,34.0,929.0,918.57,652.31
2016,6,30,14,15,826.0,146.5,3.15,34.0,903.5,936.31,664.48
2016,6,30,14,30,820.0,145.0,3.2,34.0,878.0,964.49,683.46
2016,6,30,14,45,823.5,135.5,3.3,34.0,849.0,963.41,684.2
2016,6,30,15,0,827.0,126.0,3.4,34.0,820.0,972.52,691.8
2016,6,30,15,15,816.0,123.5,3.45,33.5,782.0,970.74,693.6
2016,6,30,15,30,805.0,121.0,3.5,33.0,744.0,978.75,701.95
2016,6,30,15,45,791.5,118.0,3.55,33.0,700.5,967.13,696.31
2016,6,30,16,0,778.0,115.0,3.6,33.0,657.0,952.25,688.81
2016,6,30,16,15,760.5,112.0,3.6,32.5,609.5,930.21,677.77
2016,6,30,16,30,743.0,109.0,3.6,32.0,562.0,905.28,664.83
2016,6,30,16,45,719.5,104.5,3.65,32.0,512.0,869.91,643.72
2016,6,30,17,0,696.0,100.0,3.7,32.0,462.0,838.4,625.04
2016,6,30,17,15,665.5,95.0,3.6,31.5,409.5,791.87,596.18
2016,6,30,17,30,635.0,90.0,3.5,31.0,357.0,744.06,565.82
2016,6,30,17,45,592.5,83.5,3.4,31.0,305.0,682.45,523.61
2016,6,30,18,0,550.0,77.0,3.3,31.0,253.0,620.96,480.18
2016,6,30,18,15,490.5,68.5,3.0,30.0,203.0,543.08,424.04
2016,6,30,18,30,431.0,60.0,2.7,29.0,153.0,467.38,366.78
2016,6,30,18,45,343.5,48.0,2.4,28.5,109.0,368.89,288.33
2016,6,30,19,0,256.0,36.0,2.1,28.0,65.0,274.16,207.82
2016,6,30,19,15,128.0,18.0,2.05,27.5,32.5,138.83,59.39
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,82.5,13.5,1.4,23.5,20.0,11.52,0.0
2016,7,1,6,0,165.0,27.0,1.6,24.0,40.0,20.92,9.03
2016,7,1,6,15,264.5,41.0,1.6,24.5,80.5,31.55,20.65
2016,7,1,6,30,364.0,55.0,1.6,25.0,121.0,42.02,30.1
2016,7,1,6,45,438.0,64.5,1.65,26.0,170.0,50.5,37.53
2016,7,1,7,0,512.0,74.0,1.7,27.0,219.0,56.84,42.88
2016,7,1,7,15,561.0,81.0,1.75,27.5,271.5,60.86,46.15
2016,7,1,7,30,610.0,88.0,1.8,28.0,324.0,64.76,49.21
2016,7,1,7,45,646.5,93.5,1.9,28.5,377.0,67.3,51.05
2016,7,1,8,0,683.0,99.0,2.0,29.0,430.0,69.74,52.77
2016,7,1,8,15,709.0,103.5,2.05,29.5,482.0,71.24,53.68
2016,7,1,8,30,735.0,108.0,2.1,30.0,534.0,79.72,60.31
2016,7,1,8,45,755.0,111.5,2.15,30.5,583.5,80.38,60.5
2016,7,1,9,0,775.0,115.0,2.2,31.0,633.0,80.94,60.63
2016,7,1,9,15,790.0,118.0,2.2,31.0,678.0,81.54,60.94
2016,7,1,9,30,805.0,121.0,2.2,31.0,723.0,131.85,71.53
2016,7,1,9,45,817.5,123.0,2.25,31.5,763.0,183.25,101.62
2016,7,1,10,0,830.0,125.0,2.3,32.0,803.0,244.71,146.78
2016,7,1,10,15,839.0,127.0,2.35,32.0,837.5,297.18,189.15
2016,7,1,10,30,848.0,129.0,2.4,32.0,872.0,350.29,233.33
2016,7,1,10,45,855.0,129.5,2.45,32.5,900.0,402.18,276.1
2016,7,1,11,0,862.0,130.0,2.5,33.0,928.0,454.06,318.02
2016,7,1,11,15,622.5,276.5,2.55,33.0,859.5,485.47,345.81
2016,7,1,11,30,383.0,423.0,2.6,33.0,791.0,512.89,367.03
2016,7,1,11,45,625.5,281.0,2.65,33.5,891.5,568.76,408.54
2016,7,1,12,0,868.0,139.0,2.7,34.0,992.0,648.93,467.21
2016,7,1,12,15,868.5,139.5,2.75,34.0,997.0,692.84,499.01
2016,7,1,12,30,869.0,140.0,2.8,34.0,1002.0,735.42,529.44
2016,7,1,12,45,868.5,139.5,2.9,34.5,999.0,775.14,556.33
2016,7,1,13,0,868.0,139.0,3.0,35.0,996.0,813.1,580.42
2016,7,1,13,15,865.5,138.5,3.05,35.0,985.5,847.18,602.78
2016,7,1,13,30,863.0,138.0,3.1,35.0,975.0,878.56,623.4
2016,7,1,13,45,858.5,137.0,3.2,35.0,956.0,904.81,641.06
2016,7,1,14,0,854.0,136.0,3.3,35.0,937.0,927.89,656.8
2016,7,1,14,15,847.5,134.5,3.35,35.0,911.5,945.37,668.77
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,959.46,678.74
2016,7,1,14,45,832.5,131.5,3.5,35.0,853.5,968.19,685.78
2016,7,1,15,0,824.0,130.0,3.6,35.0,821.0,973.48,690.83
2016,7,1,15,15,813.0,127.5,3.65,34.5,782.5,985.25,701.33
2016,7,1,15,30,802.0,125.0,3.7,34.0,744.0,980.23,701.21
2016,7,1,15,45,787.0,122.5,3.75,34.0,700.5,967.75,695.11
2016,7,1,16,0,772.0,120.0,3.8,34.0,657.0,952.03,687.04
2016,7,1,16,15,753.0,116.5,3.8,33.5,609.5,927.98,674.7
2016,7,1,16,30,734.0,113.0,3.8,33.0,562.0,901.06,660.44
2016,7,1,16,45,708.5,109.0,3.85,33.0,511.0,870.79,642.75
2016,7,1,17,0,683.0,105.0,3.9,33.0,460.0,832.44,619.36
2016,7,1,17,15,651.0,99.5,3.75,32.5,407.5,784.1,589.08
2016,7,1,17,30,619.0,94.0,3.6,32.0,355.0,734.55,557.31
2016,7,1,17,45,574.5,87.5,3.5,31.5,302.5,671.49,515.12
2016,7,1,18,0,530.0,81.0,3.4,31.0,250.0,608.63,471.56
2016,7,1,18,15,469.0,72.0,3.15,30.0,200.5,529.35,414.29
2016,7,1,18,30,408.0,63.0,2.9,29.0,151.0,452.27,355.87
2016,7,1,18,45,320.5,50.5,2.65,28.5,107.5,350.32,274.39
2016,7,1,19,0,233.0,38.0,2.4,28.0,64.0,261.19,198.03
2016,7,1,19,15,116.5,19.0,2.45,27.5,32.0,133.22,56.51
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
