Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,38.0,14.5,2.65,23.5,17.0,12.38,0.0
2016,7,2,6,0,76.0,29.0,2.9,24.0,34.0,22.55,9.89
2016,7,2,6,15,165.5,47.0,3.1,24.5,72.5,36.15,24.42
2016,7,2,6,30,255.0,65.0,3.3,25.0,111.0,48.77,35.78
2016,7,2,6,45,335.5,76.5,3.5,25.5,158.5,56.83,42.97
2016,7,2,7,0,416.0,88.0,3.7,26.0,206.0,64.74,49.78
2016,7,2,7,15,469.0,97.5,3.75,26.5,257.0,70.86,54.84
2016,7,2,7,30,522.0,107.0,3.8,27.0,308.0,78.14,60.73
2016,7,2,7,45,340.5,155.5,3.9,27.5,294.5,109.54,86.61
2016,7,2,8,0,159.0,204.0,4.0,28.0,281.0,141.07,112.1
2016,7,2,8,15,417.0,165.0,4.05,28.5,399.0,107.44,83.83
2016,7,2,8,30,675.0,126.0,4.1,29.0,517.0,83.04,63.34
2016,7,2,8,45,702.5,128.0,4.15,29.5,566.5,82.21,62.32
2016,7,2,9,0,730.0,130.0,4.2,30.0,616.0,81.41,61.33
2016,7,2,9,15,746.5,133.5,4.25,30.5,660.5,89.82,67.85
2016,7,2,9,30,763.0,137.0,4.3,31.0,705.0,137.63,77.71
2016,7,2,9,45,779.0,137.5,4.35,31.5,746.0,186.22,105.84
2016,7,2,10,0,795.0,138.0,4.4,32.0,787.0,236.82,142.91
2016,7,2,10,15,804.5,140.0,4.4,32.5,821.0,288.58,184.63
2016,7,2,10,30,814.0,142.0,4.4,33.0,855.0,341.22,228.19
2016,7,2,10,45,823.0,142.5,4.45,33.5,883.5,397.77,274.48
2016,7,2,11,0,832.0,143.0,4.5,34.0,912.0,448.93,316.13
2016,7,2,11,15,837.0,144.0,4.5,34.0,932.5,498.59,356.39
2016,7,2,11,30,842.0,145.0,4.5,34.0,953.0,547.7,395.25
2016,7,2,11,45,843.5,146.5,4.55,34.5,965.5,594.45,430.67
2016,7,2,12,0,845.0,148.0,4.6,35.0,978.0,640.04,464.27
2016,7,2,12,15,846.0,148.5,4.6,35.0,983.5,683.41,496.34
2016,7,2,12,30,847.0,149.0,4.6,35.0,989.0,725.56,526.89
2016,7,2,12,45,846.0,149.0,4.65,35.5,986.5,764.62,553.79
2016,7,2,13,0,845.0,149.0,4.7,36.0,984.0,802.0,577.85
2016,7,2,13,15,842.5,148.5,4.7,36.0,973.5,835.58,600.16
2016,7,2,13,30,840.0,148.0,4.7,36.0,963.0,866.54,620.7
2016,7,2,13,45,834.5,148.0,4.75,36.0,944.5,892.41,638.1
2016,7,2,14,0,829.0,148.0,4.8,36.0,926.0,915.17,653.59
2016,7,2,14,15,496.0,297.0,4.8,36.0,759.0,786.25,564.92
2016,7,2,14,30,163.0,446.0,4.8,36.0,592.0,594.73,427.26
2016,7,2,14,45,481.5,293.0,4.85,36.0,702.0,801.52,578.65
2016,7,2,15,0,800.0,140.0,4.9,36.0,812.0,973.49,696.25
2016,7,2,15,15,788.5,137.5,4.9,35.5,774.0,971.43,696.56
2016,7,2,15,30,777.0,135.0,4.9,35.0,736.0,965.96,695.9
2016,7,2,15,45,758.5,133.5,4.9,35.0,692.0,951.13,687.8
2016,7,2,16,0,740.0,132.0,4.9,35.0,648.0,933.1,677.74
2016,7,2,16,15,720.5,128.0,4.85,34.5,600.5,915.21,668.93
2016,7,2,16,30,701.0,124.0,4.8,34.0,553.0,887.92,653.81
2016,7,2,16,45,668.5,121.5,4.75,34.0,501.5,847.09,628.09
2016,7,2,17,0,636.0,119.0,4.7,34.0,450.0,804.37,600.87
2016,7,2,17,15,601.5,113.0,4.5,33.5,398.0,753.88,568.59
2016,7,2,17,30,567.0,107.0,4.3,33.0,346.0,702.29,534.82
2016,7,2,17,45,516.0,100.0,4.15,32.5,294.0,633.71,487.93
2016,7,2,18,0,465.0,93.0,4.0,32.0,242.0,558.6,434.63
2016,7,2,18,15,400.5,82.0,3.75,31.0,193.0,477.78,375.46
2016,7,2,18,30,336.0,71.0,3.5,30.0,144.0,400.43,315.64
2016,7,2,18,45,247.5,56.5,3.3,29.5,102.0,303.66,237.21
2016,7,2,19,0,159.0,42.0,3.1,29.0,60.0,197.95,149.12
2016,7,2,19,15,79.5,21.0,3.15,28.5,30.0,98.02,39.66
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,45.0,14.0,4.75,24.5,17.5,11.95,0.0
2016,7,3,6,0,90.0,28.0,4.9,25.0,35.0,21.85,9.03
2016,7,3,6,15,186.0,45.0,5.1,25.0,73.5,34.26,22.75
2016,7,3,6,30,282.0,62.0,5.3,25.0,112.0,46.73,34.03
2016,7,3,6,45,369.0,71.5,5.5,25.5,160.5,53.49,40.13
2016,7,3,7,0,456.0,81.0,5.7,26.0,209.0,60.2,45.92
2016,7,3,7,15,507.5,89.0,5.75,26.5,260.5,66.64,51.29
2016,7,3,7,30,559.0,97.0,5.8,27.0,312.0,70.99,54.73
2016,7,3,7,45,605.5,100.0,5.9,28.0,365.0,71.5,54.74
2016,7,3,8,0,652.0,103.0,6.0,29.0,418.0,72.11,54.81
2016,7,3,8,15,405.0,178.0,6.0,29.5,381.5,115.29,90.1
2016,7,3,8,30,158.0,253.0,6.0,30.0,345.0,168.62,132.93
2016,7,3,8,45,162.0,276.0,6.05,30.5,377.5,180.84,141.99
2016,7,3,9,0,166.0,299.0,6.1,31.0,410.0,192.48,150.55
2016,7,3,9,15,168.0,320.0,6.05,31.5,439.5,202.54,157.77
2016,7,3,9,30,170.0,341.0,6.0,32.0,469.0,229.39,165.22
2016,7,3,9,45,161.5,368.0,5.95,32.5,494.5,259.19,185.28
2016,7,3,10,0,153.0,395.0,5.9,33.0,520.0,288.77,206.69
2016,7,3,10,15,157.5,414.0,5.8,33.0,547.5,316.93,227.57
2016,7,3,10,30,162.0,433.0,5.7,33.0,575.0,346.07,249.44
2016,7,3,10,45,126.0,440.0,5.65,33.5,553.0,354.45,256.56
2016,7,3,11,0,90.0,447.0,5.6,34.0,531.0,369.42,267.84
2016,7,3,11,15,116.5,466.5,5.5,34.0,577.0,396.85,287.66
2016,7,3,11,30,143.0,486.0,5.4,34.0,623.0,438.44,317.63
2016,7,3,11,45,251.5,466.5,5.35,34.5,712.0,495.76,358.69
2016,7,3,12,0,360.0,447.0,5.3,35.0,801.0,571.89,412.84
2016,7,3,12,15,595.5,301.0,5.2,35.0,890.0,638.69,463.73
2016,7,3,12,30,831.0,155.0,5.1,35.0,979.0,717.81,523.49
2016,7,3,12,45,485.0,329.5,5.05,35.5,810.5,655.02,473.85
2016,7,3,13,0,139.0,504.0,5.0,36.0,642.0,546.84,391.42
2016,7,3,13,15,481.0,329.0,4.9,36.0,797.0,709.27,511.6
2016,7,3,13,30,823.0,154.0,4.8,36.0,952.0,856.34,615.13
2016,7,3,13,45,819.5,152.0,4.75,36.0,934.0,882.01,631.35
2016,7,3,14,0,816.0,150.0,4.7,36.0,916.0,904.61,646.33
2016,7,3,14,15,809.5,148.5,4.6,36.0,891.0,935.23,666.34
2016,7,3,14,30,803.0,147.0,4.5,36.0,866.0,949.4,675.66
2016,7,3,14,45,555.0,267.0,4.45,36.0,755.5,852.32,610.5
2016,7,3,15,0,307.0,387.0,4.4,36.0,645.0,718.18,515.61
2016,7,3,15,15,535.5,262.0,4.4,36.0,686.0,848.15,611.07
2016,7,3,15,30,764.0,137.0,4.4,36.0,727.0,954.91,683.97
2016,7,3,15,45,751.0,133.0,4.4,36.0,685.0,942.94,677.04
2016,7,3,16,0,738.0,129.0,4.4,36.0,643.0,927.76,668.9
2016,7,3,16,15,719.0,125.0,4.4,35.5,596.0,910.05,660.57
2016,7,3,16,30,700.0,121.0,4.4,35.0,549.0,883.27,646.21
2016,7,3,16,45,678.0,115.0,4.45,35.0,499.5,848.49,625.27
2016,7,3,17,0,656.0,109.0,4.5,35.0,450.0,811.54,602.64
2016,7,3,17,15,623.0,103.5,4.4,34.5,398.5,762.8,572.13
2016,7,3,17,30,590.0,98.0,4.3,34.0,347.0,712.93,540.14
2016,7,3,17,45,548.5,90.0,4.25,33.5,296.0,651.42,498.95
2016,7,3,18,0,507.0,82.0,4.2,33.0,245.0,590.03,456.34
2016,7,3,18,15,444.0,73.0,4.1,32.0,196.0,509.73,398.4
2016,7,3,18,30,381.0,64.0,4.0,31.0,147.0,426.64,335.43
2016,7,3,18,45,290.0,51.5,3.95,30.5,104.0,328.71,256.67
2016,7,3,19,0,199.0,39.0,3.9,30.0,61.0,238.42,179.65
2016,7,3,19,15,99.5,19.5,4.0,29.5,30.5,122.66,50.0
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,7.26,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,14.02,3.56
2016,7,4,6,15,2.5,38.0,4.45,25.0,38.5,30.68,19.77
2016,7,4,6,30,5.0,59.0,4.6,25.0,60.0,46.81,34.09
2016,7,4,6,45,25.5,81.0,4.75,25.5,88.0,62.36,47.66
2016,7,4,7,0,46.0,103.0,4.9,26.0,116.0,78.25,61.26
2016,7,4,7,15,124.5,126.0,5.0,26.5,171.5,92.37,73.06
2016,7,4,7,30,203.0,149.0,5.1,27.0,227.0,104.24,82.7
2016,7,4,7,45,318.5,154.5,5.2,27.5,298.0,108.67,85.95
2016,7,4,8,0,434.0,160.0,5.3,28.0,369.0,106.9,83.99
2016,7,4,8,15,379.0,195.5,5.35,28.5,393.5,132.56,104.63
2016,7,4,8,30,324.0,231.0,5.4,29.0,418.0,150.59,118.73
2016,7,4,8,45,400.0,230.0,5.5,29.5,482.0,140.29,109.73
2016,7,4,9,0,476.0,229.0,5.6,30.0,546.0,137.68,107.07
2016,7,4,9,15,608.0,187.0,5.6,30.5,621.0,109.78,84.04
2016,7,4,9,30,740.0,145.0,5.6,31.0,696.0,138.98,80.17
2016,7,4,9,45,760.5,144.0,5.65,31.5,737.5,185.91,106.71
2016,7,4,10,0,781.0,143.0,5.7,32.0,779.0,235.38,142.67
2016,7,4,10,15,608.5,248.0,5.65,32.5,757.0,300.6,200.56
2016,7,4,10,30,436.0,353.0,5.6,33.0,735.0,357.53,250.46
2016,7,4,10,45,631.5,248.5,5.55,33.5,821.0,388.08,271.71
2016,7,4,11,0,827.0,144.0,5.5,34.0,907.0,445.76,315.11
2016,7,4,11,15,832.5,145.0,5.45,34.5,928.5,495.48,354.95
2016,7,4,11,30,838.0,146.0,5.4,35.0,950.0,544.72,393.3
2016,7,4,11,45,611.5,290.5,5.35,35.5,882.0,565.55,408.64
2016,7,4,12,0,385.0,435.0,5.3,36.0,814.0,578.26,415.57
2016,7,4,12,15,608.0,298.0,5.2,36.0,899.5,644.34,465.76
2016,7,4,12,30,831.0,161.0,5.1,36.0,985.0,729.56,528.92
2016,7,4,12,45,838.5,155.5,5.1,36.5,985.0,762.65,551.81
2016,7,4,13,0,846.0,150.0,5.1,37.0,985.0,802.58,577.69
2016,7,4,13,15,844.0,149.0,5.05,37.0,975.0,836.34,599.88
2016,7,4,13,30,842.0,148.0,5.0,37.0,965.0,867.48,620.28
2016,7,4,13,45,612.0,280.0,5.0,37.0,867.5,833.16,595.24
2016,7,4,14,0,382.0,412.0,5.0,37.0,770.0,755.21,538.34
2016,7,4,14,15,391.5,395.5,5.0,37.0,753.5,766.49,547.47
2016,7,4,14,30,401.0,379.0,5.0,37.0,737.0,790.46,564.4
2016,7,4,14,45,430.5,352.5,5.0,37.0,724.5,809.56,578.95
2016,7,4,15,0,460.0,326.0,5.0,37.0,712.0,826.38,592.13
2016,7,4,15,15,612.5,235.0,4.95,37.0,723.5,904.61,649.18
2016,7,4,15,30,765.0,144.0,4.9,37.0,735.0,963.55,688.87
2016,7,4,15,45,753.0,139.0,4.9,37.0,692.5,951.63,682.33
2016,7,4,16,0,741.0,134.0,4.9,37.0,650.0,936.46,674.21
2016,7,4,16,15,721.5,130.0,4.8,36.5,602.5,918.88,665.36
2016,7,4,16,30,702.0,126.0,4.7,36.0,555.0,891.65,650.36
2016,7,4,16,45,549.5,156.0,4.65,35.5,473.5,769.47,570.75
2016,7,4,17,0,397.0,186.0,4.6,35.0,392.0,641.02,481.78
2016,7,4,17,15,327.0,174.5,4.4,34.5,331.5,534.45,407.28
2016,7,4,17,30,257.0,163.0,4.2,34.0,271.0,452.52,347.92
2016,7,4,17,45,234.0,143.0,4.05,33.5,230.5,404.5,313.6
2016,7,4,18,0,211.0,123.0,3.9,33.0,190.0,356.63,278.25
2016,7,4,18,15,181.0,102.0,3.7,32.0,152.0,301.72,236.58
2016,7,4,18,30,151.0,81.0,3.5,31.0,114.0,247.73,194.03
2016,7,4,18,45,106.5,60.5,3.35,30.5,80.5,169.23,130.38
2016,7,4,19,0,62.0,40.0,3.2,30.0,47.0,108.44,78.99
2016,7,4,19,15,31.0,20.0,3.3,29.5,23.5,51.88,17.49
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,11.0,4.15,25.0,11.0,9.39,0.0
2016,7,5,6,0,0.0,22.0,4.2,25.0,22.0,17.98,5.84
2016,7,5,6,15,27.5,42.5,4.35,25.0,47.5,33.62,22.16
2016,7,5,6,30,55.0,63.0,4.5,25.0,73.0,49.01,35.92
2016,7,5,6,45,86.0,84.0,4.65,25.5,105.5,63.29,48.44
2016,7,5,7,0,117.0,105.0,4.8,26.0,138.0,78.08,61.11
2016,7,5,7,15,280.0,110.0,4.9,26.5,211.0,80.69,63.19
2016,7,5,7,30,443.0,115.0,5.0,27.0,284.0,81.32,63.44
2016,7,5,7,45,557.5,106.5,5.1,27.5,352.5,75.71,58.39
2016,7,5,8,0,672.0,98.0,5.2,28.0,421.0,69.08,52.5
2016,7,5,8,15,698.5,102.5,5.25,28.0,472.5,70.6,53.56
2016,7,5,8,30,725.0,107.0,5.3,28.0,524.0,79.03,60.36
2016,7,5,8,45,536.0,190.0,5.35,28.5,513.5,119.62,93.35
2016,7,5,9,0,347.0,273.0,5.4,29.0,503.0,170.34,133.92
2016,7,5,9,15,343.0,296.5,5.4,29.5,537.5,180.17,141.08
2016,7,5,9,30,339.0,320.0,5.4,30.0,572.0,215.74,151.28
2016,7,5,9,45,399.5,315.0,5.4,30.5,628.5,234.83,158.72
2016,7,5,10,0,460.0,310.0,5.4,31.0,685.0,272.54,183.75
2016,7,5,10,15,660.5,211.5,5.4,31.5,775.5,289.35,191.02
2016,7,5,10,30,861.0,113.0,5.4,32.0,866.0,340.32,227.61
2016,7,5,10,45,869.0,113.0,5.4,32.5,894.0,392.92,271.94
2016,7,5,11,0,877.0,113.0,5.4,33.0,922.0,445.61,315.59
2016,7,5,11,15,881.0,114.0,5.35,33.5,942.5,497.0,357.14
2016,7,5,11,30,885.0,115.0,5.3,34.0,963.0,547.68,396.92
2016,7,5,11,45,881.5,119.5,5.3,34.5,974.5,595.65,433.6
2016,7,5,12,0,878.0,124.0,5.3,35.0,986.0,641.93,467.97
2016,7,5,12,15,878.5,124.5,5.25,35.0,991.0,686.29,500.96
2016,7,5,12,30,879.0,125.0,5.2,35.0,996.0,729.2,532.2
2016,7,5,12,45,879.0,124.5,5.2,35.5,993.5,769.52,559.57
2016,7,5,13,0,879.0,124.0,5.2,36.0,991.0,808.01,584.23
2016,7,5,13,15,876.5,123.5,5.2,36.0,980.5,842.2,607.08
2016,7,5,13,30,874.0,123.0,5.2,36.0,970.0,873.68,628.1
2016,7,5,13,45,502.5,297.0,5.2,36.0,782.0,749.29,540.76
2016,7,5,14,0,131.0,471.0,5.2,36.0,594.0,565.26,405.93
2016,7,5,14,15,493.0,294.5,5.15,36.0,739.0,780.42,564.43
2016,7,5,14,30,855.0,118.0,5.1,36.0,884.0,957.61,685.36
2016,7,5,14,45,843.0,119.0,5.1,36.0,851.0,965.43,690.34
2016,7,5,15,0,831.0,120.0,5.1,36.0,818.0,969.8,694.25
2016,7,5,15,15,820.5,118.0,5.1,36.0,780.0,969.16,695.06
2016,7,5,15,30,810.0,116.0,5.1,36.0,742.0,965.14,693.86
2016,7,5,15,45,797.5,113.0,5.1,36.0,699.5,967.51,697.03
2016,7,5,16,0,785.0,110.0,5.1,36.0,657.0,953.76,689.75
2016,7,5,16,15,767.5,107.0,5.1,35.5,609.5,931.8,678.67
2016,7,5,16,30,750.0,104.0,5.1,35.0,562.0,906.94,665.66
2016,7,5,16,45,726.5,100.0,5.1,35.0,511.5,872.2,644.49
2016,7,5,17,0,703.0,96.0,5.1,35.0,461.0,840.76,625.43
2016,7,5,17,15,672.0,91.5,5.0,34.5,409.0,794.34,596.44
2016,7,5,17,30,641.0,87.0,4.9,34.0,357.0,746.67,565.98
2016,7,5,17,45,597.0,81.0,4.8,33.5,304.5,684.25,524.05
2016,7,5,18,0,553.0,75.0,4.7,33.0,252.0,622.04,480.81
2016,7,5,18,15,491.0,67.0,4.55,32.0,202.0,542.6,423.6
2016,7,5,18,30,429.0,59.0,4.4,31.0,152.0,465.5,365.33
2016,7,5,18,45,333.5,48.0,4.3,30.5,108.0,356.92,279.07
2016,7,5,19,0,238.0,37.0,4.2,30.0,64.0,263.73,199.2
2016,7,5,19,15,119.0,18.5,4.25,29.5,32.0,133.87,52.85
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,39.0,13.0,4.7,24.5,16.0,11.1,0.0
2016,7,6,6,0,78.0,26.0,4.8,25.0,32.0,20.34,6.93
2016,7,6,6,15,173.5,43.5,4.9,25.0,70.0,33.13,21.71
2016,7,6,6,30,269.0,61.0,5.0,25.0,108.0,45.98,33.35
2016,7,6,6,45,364.0,69.5,5.15,25.5,157.0,52.08,38.9
2016,7,6,7,0,459.0,78.0,5.3,26.0,206.0,59.91,45.67
2016,7,6,7,15,511.0,86.0,5.4,26.5,257.0,64.5,49.47
2016,7,6,7,30,563.0,94.0,5.5,27.0,308.0,68.95,53.01
2016,7,6,7,45,613.0,96.5,5.6,27.5,362.5,69.24,52.97
2016,7,6,8,0,663.0,99.0,5.7,28.0,417.0,69.68,53.02
2016,7,6,8,15,690.0,103.5,5.75,28.5,468.5,71.16,53.93
2016,7,6,8,30,717.0,108.0,5.8,29.0,520.0,72.54,54.74
2016,7,6,8,45,741.5,109.5,5.9,30.0,569.5,79.02,59.64
2016,7,6,9,0,766.0,111.0,6.0,31.0,619.0,78.42,58.7
2016,7,6,9,15,781.5,114.0,6.0,31.5,664.0,78.56,58.51
2016,7,6,9,30,797.0,117.0,6.0,32.0,709.0,123.35,66.9
2016,7,6,9,45,810.0,119.0,6.05,32.5,749.5,174.41,95.79
2016,7,6,10,0,823.0,121.0,6.1,33.0,790.0,235.86,140.8
2016,7,6,10,15,832.0,122.5,6.05,33.0,824.5,287.72,183.02
2016,7,6,10,30,841.0,124.0,6.0,33.0,859.0,340.24,227.38
2016,7,6,10,45,848.0,125.0,6.0,33.5,887.0,392.18,271.06
2016,7,6,11,0,855.0,126.0,6.0,34.0,915.0,444.15,314.05
2016,7,6,11,15,860.0,127.0,5.95,34.0,936.0,495.02,355.87
2016,7,6,11,30,865.0,128.0,5.9,34.0,957.0,545.33,396.25
2016,7,6,11,45,868.5,128.0,5.9,34.5,970.5,593.36,433.21
2016,7,6,12,0,872.0,128.0,5.9,35.0,984.0,640.34,468.36
2016,7,6,12,15,873.0,128.5,5.85,35.0,989.5,684.87,501.74
2016,7,6,12,30,874.0,129.0,5.8,35.0,995.0,728.03,533.43
2016,7,6,12,45,873.5,129.0,5.8,35.5,992.5,768.29,561.15
2016,7,6,13,0,873.0,129.0,5.8,36.0,990.0,806.74,586.02
2016,7,6,13,15,871.0,128.5,5.75,36.0,980.0,841.33,609.15
2016,7,6,13,30,869.0,128.0,5.7,36.0,970.0,873.26,630.43
2016,7,6,13,45,864.0,128.0,5.7,36.5,952.0,900.07,647.16
2016,7,6,14,0,859.0,128.0,5.7,37.0,934.0,923.74,661.8
2016,7,6,14,15,853.0,126.5,5.7,37.0,908.5,941.83,674.23
2016,7,6,14,30,847.0,125.0,5.7,37.0,883.0,956.54,684.58
2016,7,6,14,45,832.5,127.0,5.7,37.0,849.5,962.97,689.67
2016,7,6,15,0,818.0,129.0,5.7,37.0,816.0,965.95,692.69
2016,7,6,15,15,807.0,127.0,5.7,36.5,778.0,978.33,703.54
2016,7,6,15,30,796.0,125.0,5.7,36.0,740.0,974.04,703.58
2016,7,6,15,45,778.5,124.0,5.7,36.0,696.0,960.92,696.53
2016,7,6,16,0,761.0,123.0,5.7,36.0,652.0,944.57,687.5
2016,7,6,16,15,742.0,119.0,5.7,35.5,605.0,920.19,674.59
2016,7,6,16,30,723.0,115.0,5.7,35.0,558.0,892.93,659.7
2016,7,6,16,45,694.0,112.5,5.75,35.0,506.5,861.63,640.82
2016,7,6,17,0,665.0,110.0,5.8,35.0,455.0,822.11,616.04
2016,7,6,17,15,631.5,104.5,5.7,34.0,403.0,772.75,585.77
2016,7,6,17,30,598.0,99.0,5.6,33.0,351.0,722.23,553.85
2016,7,6,17,45,548.0,93.0,5.55,32.5,298.5,655.23,507.85
2016,7,6,18,0,498.0,87.0,5.5,32.0,246.0,588.58,460.5
2016,7,6,18,15,432.5,77.5,5.3,31.5,196.5,499.15,393.54
2016,7,6,18,30,367.0,68.0,5.1,31.0,147.0,421.86,333.21
2016,7,6,18,45,271.5,54.5,4.95,30.5,104.0,319.74,250.11
2016,7,6,19,0,176.0,41.0,4.8,30.0,61.0,225.65,169.69
2016,7,6,19,15,88.0,20.5,4.7,29.5,30.5,102.9,38.17
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,3.0,11.0,4.9,24.5,11.5,9.39,0.0
2016,7,7,6,0,6.0,22.0,5.0,25.0,23.0,17.93,5.03
2016,7,7,6,15,47.0,43.0,5.1,25.5,51.0,33.47,21.89
2016,7,7,6,30,88.0,64.0,5.2,26.0,79.0,48.91,35.64
2016,7,7,6,45,135.0,82.5,5.35,26.5,115.5,62.58,47.62
2016,7,7,7,0,182.0,101.0,5.5,27.0,152.0,73.85,57.28
2016,7,7,7,15,378.0,96.5,5.55,27.5,231.0,69.43,53.43
2016,7,7,7,30,574.0,92.0,5.6,28.0,310.0,67.62,51.67
2016,7,7,7,45,630.0,92.0,5.65,28.5,365.5,66.3,50.28
2016,7,7,8,0,686.0,92.0,5.7,29.0,421.0,65.31,49.15
2016,7,7,8,15,712.0,96.5,5.75,29.5,472.5,73.38,55.54
2016,7,7,8,30,738.0,101.0,5.8,30.0,524.0,75.16,56.67
2016,7,7,8,45,765.0,101.0,5.85,31.0,574.5,73.82,55.14
2016,7,7,9,0,792.0,101.0,5.9,32.0,625.0,72.6,53.73
2016,7,7,9,15,806.5,103.5,5.9,32.5,670.0,72.72,53.54
2016,7,7,9,30,821.0,106.0,5.9,33.0,715.0,127.87,69.81
2016,7,7,9,45,833.5,107.0,5.9,33.5,755.5,178.82,97.89
2016,7,7,10,0,846.0,108.0,5.9,34.0,796.0,231.18,135.71
2016,7,7,10,15,854.5,110.0,5.85,34.0,830.5,284.43,178.89
2016,7,7,10,30,863.0,112.0,5.8,34.0,865.0,338.28,224.2
2016,7,7,10,45,869.0,113.0,5.8,34.5,892.5,391.0,268.44
2016,7,7,11,0,875.0,114.0,5.8,35.0,920.0,443.62,311.86
2016,7,7,11,15,879.0,115.0,5.75,35.5,941.0,495.01,353.25
2016,7,7,11,30,883.0,116.0,5.7,36.0,962.0,545.71,392.88
2016,7,7,11,45,878.0,121.5,5.7,36.5,973.0,593.55,429.34
2016,7,7,12,0,873.0,127.0,5.7,37.0,984.0,639.57,463.4
2016,7,7,12,15,874.0,127.5,5.65,37.0,989.5,684.19,496.49
2016,7,7,12,30,875.0,128.0,5.6,37.0,995.0,727.44,527.89
2016,7,7,12,45,872.0,129.5,5.55,37.0,992.0,767.02,555.82
2016,7,7,13,0,869.0,131.0,5.5,37.0,989.0,804.67,580.91
2016,7,7,13,15,867.0,130.5,5.45,37.0,978.5,839.23,603.81
2016,7,7,13,30,865.0,130.0,5.4,37.0,968.0,871.13,624.86
2016,7,7,13,45,857.0,131.5,5.4,37.5,949.0,896.56,640.52
2016,7,7,14,0,849.0,133.0,5.4,38.0,930.0,918.79,654.08
2016,7,7,14,15,843.0,131.5,5.4,37.5,904.5,936.84,667.81
2016,7,7,14,30,837.0,130.0,5.4,37.0,879.0,951.53,679.53
2016,7,7,14,45,828.0,128.5,5.4,37.0,847.0,959.9,685.85
2016,7,7,15,0,819.0,127.0,5.4,37.0,815.0,964.83,690.11
2016,7,7,15,15,808.5,125.0,5.4,37.0,777.5,977.57,699.64
2016,7,7,15,30,798.0,123.0,5.4,37.0,740.0,973.8,698.54
2016,7,7,15,45,781.5,121.5,5.4,37.0,696.0,961.15,691.87
2016,7,7,16,0,765.0,120.0,5.4,37.0,652.0,945.26,683.23
2016,7,7,16,15,746.5,116.5,5.45,36.5,605.0,921.95,671.49
2016,7,7,16,30,728.0,113.0,5.5,36.0,558.0,895.75,657.76
2016,7,7,16,45,701.5,109.5,5.55,35.5,507.0,865.37,641.03
2016,7,7,17,0,675.0,106.0,5.6,35.0,456.0,826.91,618.45
2016,7,7,17,15,642.5,100.5,5.55,34.5,404.0,778.33,587.86
2016,7,7,17,30,610.0,95.0,5.5,34.0,352.0,728.56,555.71
2016,7,7,17,45,568.0,88.0,5.45,33.5,300.5,667.37,514.29
2016,7,7,18,0,526.0,81.0,5.4,33.0,249.0,606.25,471.42
2016,7,7,18,15,462.0,72.0,5.25,32.0,199.0,524.48,411.73
2016,7,7,18,30,398.0,63.0,5.1,31.0,149.0,439.66,346.83
2016,7,7,18,45,309.5,50.5,5.0,30.5,106.0,342.89,268.58
2016,7,7,19,0,221.0,38.0,4.9,30.0,63.0,253.54,191.38
2016,7,7,19,15,110.5,19.0,4.75,29.5,31.5,129.02,47.25
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,6.5,3.85,24.5,6.5,5.55,0.0
2016,7,8,6,0,0.0,13.0,4.0,25.0,13.0,10.7,0.44
2016,7,8,6,15,0.0,29.5,4.15,25.5,29.5,24.35,14.37
2016,7,8,6,30,0.0,46.0,4.3,26.0,46.0,37.45,25.99
2016,7,8,6,45,0.0,66.5,4.5,26.5,66.5,53.3,39.75
2016,7,8,7,0,0.0,87.0,4.7,27.0,87.0,68.98,53.16
2016,7,8,7,15,279.5,91.5,4.75,27.5,197.0,65.1,49.76
2016,7,8,7,30,559.0,96.0,4.8,28.0,307.0,70.53,54.12
2016,7,8,7,45,610.0,98.5,4.85,28.5,361.5,70.75,54.0
2016,7,8,8,0,661.0,101.0,4.9,29.0,416.0,71.12,53.99
2016,7,8,8,15,688.0,105.5,4.9,29.5,467.5,72.54,54.84
2016,7,8,8,30,715.0,110.0,4.9,30.0,519.0,73.85,55.59
2016,7,8,8,45,743.0,110.5,4.95,31.0,569.5,79.82,60.03
2016,7,8,9,0,771.0,111.0,5.0,32.0,620.0,78.61,58.59
2016,7,8,9,15,786.5,113.5,5.0,32.0,665.5,78.45,58.28
2016,7,8,9,30,802.0,116.0,5.0,32.0,711.0,120.81,65.53
2016,7,8,9,45,818.5,115.5,5.0,32.5,752.5,180.85,100.43
2016,7,8,10,0,835.0,115.0,5.0,33.0,794.0,232.33,137.3
2016,7,8,10,15,844.0,117.0,4.95,33.5,828.5,285.19,179.68
2016,7,8,10,30,853.0,119.0,4.9,34.0,863.0,338.71,224.04
2016,7,8,10,45,862.0,118.5,4.9,34.5,891.5,391.1,267.65
2016,7,8,11,0,871.0,118.0,4.9,35.0,920.0,443.7,310.68
2016,7,8,11,15,875.5,119.0,4.85,35.0,941.0,495.21,352.53
2016,7,8,11,30,880.0,120.0,4.8,35.0,962.0,546.09,392.81
2016,7,8,11,45,881.5,121.0,4.8,35.5,975.5,594.44,429.47
2016,7,8,12,0,883.0,122.0,4.8,36.0,989.0,641.55,464.14
2016,7,8,12,15,884.5,122.5,4.8,36.0,994.5,686.95,497.68
2016,7,8,12,30,886.0,123.0,4.8,36.0,1000.0,730.98,529.55
2016,7,8,12,45,885.5,122.5,4.8,36.5,997.5,771.3,556.64
2016,7,8,13,0,885.0,122.0,4.8,37.0,995.0,809.73,580.94
2016,7,8,13,15,883.0,121.5,4.8,37.0,985.0,844.64,603.99
2016,7,8,13,30,881.0,121.0,4.8,37.0,975.0,876.86,625.22
2016,7,8,13,45,876.5,121.0,4.8,37.0,957.0,904.38,643.38
2016,7,8,14,0,872.0,121.0,4.8,37.0,939.0,928.76,659.56
2016,7,8,14,15,866.5,119.5,4.8,37.0,914.0,947.53,672.27
2016,7,8,14,30,861.0,118.0,4.8,37.0,889.0,962.89,682.86
2016,7,8,14,45,847.5,120.0,4.8,37.0,855.5,970.49,688.61
2016,7,8,15,0,834.0,122.0,4.8,37.0,822.0,974.62,692.32
2016,7,8,15,15,823.5,120.0,4.8,37.0,784.0,974.19,693.28
2016,7,8,15,30,813.0,118.0,4.8,37.0,746.0,983.34,700.61
2016,7,8,15,45,796.0,117.0,4.8,37.0,702.0,970.77,694.02
2016,7,8,16,0,779.0,116.0,4.8,37.0,658.0,954.94,685.56
2016,7,8,16,15,761.0,112.5,4.8,36.5,610.5,932.06,673.95
2016,7,8,16,30,743.0,109.0,4.8,36.0,563.0,906.25,660.47
2016,7,8,16,45,715.0,106.5,4.8,35.5,512.0,875.03,643.25
2016,7,8,17,0,687.0,104.0,4.8,35.0,461.0,836.21,620.63
2016,7,8,17,15,655.0,99.0,4.7,34.5,408.5,788.54,590.89
2016,7,8,17,30,623.0,94.0,4.6,34.0,356.0,739.61,559.8
2016,7,8,17,45,576.0,88.0,4.5,33.5,303.0,674.83,516.34
2016,7,8,18,0,529.0,82.0,4.4,33.0,250.0,610.28,471.51
2016,7,8,18,15,465.0,73.0,4.15,32.0,200.0,528.34,412.28
2016,7,8,18,30,401.0,64.0,3.9,31.0,150.0,443.82,348.2
2016,7,8,18,45,306.0,51.5,3.7,30.5,106.5,342.02,266.62
2016,7,8,19,0,211.0,39.0,3.5,30.0,63.0,248.25,186.44
2016,7,8,19,15,105.5,19.5,3.55,29.5,31.5,126.57,43.91
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,9.0,11.0,3.45,24.5,11.5,9.39,0.0
2016,7,9,6,0,18.0,22.0,3.6,25.0,23.0,17.9,4.0
2016,7,9,6,15,68.0,42.5,3.75,25.5,53.0,33.11,21.52
2016,7,9,6,30,118.0,63.0,3.9,26.0,83.0,48.31,35.1
2016,7,9,6,45,170.0,80.0,4.05,26.5,120.5,59.63,45.1
2016,7,9,7,0,222.0,97.0,4.2,27.0,158.0,71.56,55.33
2016,7,9,7,15,254.5,117.0,4.2,27.5,201.5,84.92,66.48
2016,7,9,7,30,287.0,137.0,4.2,28.0,245.0,97.82,76.99
2016,7,9,7,45,294.5,160.0,4.2,28.5,286.0,111.74,88.13
2016,7,9,8,0,302.0,183.0,4.2,29.0,327.0,125.01,98.54
2016,7,9,8,15,509.5,147.0,4.2,29.5,423.5,98.15,75.92
2016,7,9,8,30,717.0,111.0,4.2,30.0,520.0,74.57,56.16
2016,7,9,8,45,448.0,206.0,4.2,30.5,469.5,127.6,99.0
2016,7,9,9,0,179.0,301.0,4.2,31.0,419.0,193.66,151.2
2016,7,9,9,15,174.0,325.0,4.15,31.5,446.5,205.01,159.28
2016,7,9,9,30,169.0,349.0,4.1,32.0,474.0,230.76,166.19
2016,7,9,9,45,202.0,367.0,4.1,32.5,525.0,261.46,184.77
2016,7,9,10,0,235.0,385.0,4.1,33.0,576.0,296.31,207.99
2016,7,9,10,15,537.0,256.0,4.05,33.5,717.0,288.72,192.23
2016,7,9,10,30,839.0,127.0,4.0,34.0,858.0,338.53,223.55
2016,7,9,10,45,844.5,129.0,4.0,34.5,885.5,390.63,266.69
2016,7,9,11,0,850.0,131.0,4.0,35.0,913.0,442.62,308.96
2016,7,9,11,15,854.0,132.0,3.95,35.0,933.5,492.98,349.62
2016,7,9,11,30,858.0,133.0,3.9,35.0,954.0,542.68,388.73
2016,7,9,11,45,532.0,315.5,3.85,35.5,827.0,541.4,388.24
2016,7,9,12,0,206.0,498.0,3.8,36.0,700.0,517.27,368.6
2016,7,9,12,15,525.0,323.0,3.75,36.0,842.0,611.53,438.88
2016,7,9,12,30,844.0,148.0,3.7,36.0,984.0,718.85,517.73
2016,7,9,12,45,518.5,325.5,3.65,36.5,839.5,674.72,481.62
2016,7,9,13,0,193.0,503.0,3.6,37.0,695.0,587.75,415.76
2016,7,9,13,15,182.5,498.0,3.55,37.0,677.5,592.11,419.25
2016,7,9,13,30,172.0,493.0,3.5,37.0,660.0,594.64,421.05
2016,7,9,13,45,490.5,325.0,3.5,37.0,788.0,763.33,542.39
2016,7,9,14,0,809.0,157.0,3.5,37.0,916.0,916.34,646.28
2016,7,9,14,15,802.5,155.0,3.45,36.5,891.0,933.69,657.94
2016,7,9,14,30,796.0,153.0,3.4,36.0,866.0,947.65,668.55
2016,7,9,14,45,791.0,148.5,3.35,36.0,835.0,957.11,675.05
2016,7,9,15,0,786.0,144.0,3.3,36.0,804.0,963.12,679.54
2016,7,9,15,15,774.5,141.5,3.2,36.0,766.5,961.29,678.88
2016,7,9,15,30,763.0,139.0,3.1,36.0,729.0,956.06,676.26
2016,7,9,15,45,742.0,139.0,3.05,36.0,684.5,940.57,667.62
2016,7,9,16,0,721.0,139.0,3.0,36.0,640.0,929.37,661.92
2016,7,9,16,15,534.0,192.0,3.0,35.5,548.5,790.53,574.05
2016,7,9,16,30,347.0,245.0,3.0,35.0,457.0,641.0,471.94
2016,7,9,16,45,481.5,185.0,3.0,35.0,450.5,727.14,537.19
2016,7,9,17,0,616.0,125.0,3.0,35.0,444.0,793.16,584.41
2016,7,9,17,15,513.5,131.0,2.85,34.5,377.0,681.96,510.1
2016,7,9,17,30,411.0,137.0,2.7,34.0,310.0,585.47,443.98
2016,7,9,17,45,371.0,124.0,2.55,33.5,263.0,525.3,402.41
2016,7,9,18,0,331.0,111.0,2.4,33.0,216.0,465.96,359.81
2016,7,9,18,15,281.5,94.5,2.35,32.0,172.0,376.23,293.91
2016,7,9,18,30,232.0,78.0,2.3,31.0,128.0,309.45,242.27
2016,7,9,18,45,165.0,59.5,2.25,30.5,90.0,228.82,176.95
2016,7,9,19,0,98.0,41.0,2.2,30.0,52.0,152.75,112.6
2016,7,9,19,15,49.0,20.5,2.5,29.5,26.0,76.06,22.49
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,7.0,2.35,24.0,7.0,5.97,0.0
2016,7,10,6,0,0.0,14.0,2.5,24.0,14.0,11.54,0.19
2016,7,10,6,15,1.5,34.5,2.75,24.5,34.5,27.96,17.35
2016,7,10,6,30,3.0,55.0,3.0,25.0,55.0,43.77,31.42
2016,7,10,6,45,19.5,76.5,3.3,25.5,81.5,59.13,44.86
2016,7,10,7,0,36.0,98.0,3.6,26.0,108.0,74.74,58.25
2016,7,10,7,15,100.0,123.5,3.7,26.5,159.0,90.41,71.38
2016,7,10,7,30,164.0,149.0,3.8,27.0,210.0,107.51,85.42
2016,7,10,7,45,197.5,171.0,3.9,27.5,256.5,121.88,96.91
2016,7,10,8,0,231.0,193.0,4.0,28.0,303.0,129.85,102.92
2016,7,10,8,15,157.5,218.5,4.0,28.5,297.5,149.67,118.53
2016,7,10,8,30,84.0,244.0,4.0,29.0,292.0,171.19,135.26
2016,7,10,8,45,91.5,269.5,4.0,29.5,326.5,186.47,146.75
2016,7,10,9,0,99.0,295.0,4.0,30.0,361.0,201.26,157.73
2016,7,10,9,15,175.5,317.0,3.95,30.5,443.0,201.3,156.95
2016,7,10,9,30,252.0,339.0,3.9,31.0,525.0,216.52,153.98
2016,7,10,9,45,146.5,338.5,3.9,31.5,448.5,239.42,171.34
2016,7,10,10,0,41.0,338.0,3.9,32.0,372.0,247.66,180.85
2016,7,10,10,15,53.5,369.0,3.9,32.0,414.5,276.89,201.77
2016,7,10,10,30,66.0,400.0,3.9,32.0,457.0,308.34,224.39
2016,7,10,10,45,42.0,353.0,3.9,32.5,390.0,278.76,203.09
2016,7,10,11,0,18.0,306.0,3.9,33.0,323.0,251.74,183.44
2016,7,10,11,15,20.5,311.0,3.9,33.5,330.5,259.44,188.69
2016,7,10,11,30,23.0,316.0,3.9,34.0,338.0,261.11,189.48
2016,7,10,11,45,104.5,408.0,3.9,34.5,510.0,376.2,272.21
2016,7,10,12,0,186.0,500.0,3.9,35.0,682.0,506.14,363.04
2016,7,10,12,15,294.5,468.0,3.9,35.0,758.5,569.09,408.08
2016,7,10,12,30,403.0,436.0,3.9,35.0,835.0,645.94,462.65
2016,7,10,12,45,603.5,304.0,3.95,35.0,900.0,716.14,515.12
2016,7,10,13,0,804.0,172.0,4.0,35.0,965.0,794.8,573.23
2016,7,10,13,15,801.5,171.5,4.05,35.0,955.0,828.9,595.83
2016,7,10,13,30,799.0,171.0,4.1,35.0,945.0,860.36,616.84
2016,7,10,13,45,443.0,313.0,4.15,35.5,741.0,709.65,510.26
2016,7,10,14,0,87.0,455.0,4.2,36.0,537.0,494.86,354.47
2016,7,10,14,15,429.0,312.0,4.2,36.0,698.0,735.9,530.1
2016,7,10,14,30,771.0,169.0,4.2,36.0,859.0,939.25,669.0
2016,7,10,14,45,755.5,170.5,4.2,36.0,826.0,944.34,671.86
2016,7,10,15,0,740.0,172.0,4.2,36.0,793.0,945.91,673.91
2016,7,10,15,15,727.5,169.0,4.2,35.5,755.5,951.14,679.92
2016,7,10,15,30,715.0,166.0,4.2,35.0,718.0,944.76,678.53
2016,7,10,15,45,686.5,168.5,4.25,35.0,673.0,925.1,667.52
2016,7,10,16,0,658.0,171.0,4.3,35.0,628.0,902.36,654.6
2016,7,10,16,15,636.0,165.5,4.3,34.5,581.5,874.42,639.3
2016,7,10,16,30,614.0,160.0,4.3,34.0,535.0,843.84,622.12
2016,7,10,16,45,568.0,160.0,4.3,34.0,482.5,792.94,589.58
2016,7,10,17,0,522.0,160.0,4.3,34.0,430.0,733.02,550.32
2016,7,10,17,15,483.5,151.0,4.1,33.5,379.0,678.52,514.51
2016,7,10,17,30,445.0,142.0,3.9,33.0,328.0,623.74,477.29
2016,7,10,17,45,377.5,133.5,3.75,32.5,276.0,543.36,419.88
2016,7,10,18,0,310.0,125.0,3.6,32.0,224.0,447.73,349.56
2016,7,10,18,15,246.5,108.0,3.4,31.5,177.0,367.63,288.33
2016,7,10,18,30,183.0,91.0,3.2,31.0,130.0,291.72,228.06
2016,7,10,18,45,109.5,67.0,3.0,30.5,88.5,185.83,142.85
2016,7,10,19,0,36.0,43.0,2.8,30.0,47.0,85.24,60.3
2016,7,10,19,15,18.0,21.5,2.9,29.5,23.5,38.19,7.5
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,10.0,4.5,24.5,10.0,8.54,0.0
2016,7,11,6,0,8.0,20.0,4.6,25.0,20.0,16.39,1.94
2016,7,11,6,15,62.5,45.5,4.75,25.5,55.5,34.93,22.88
2016,7,11,6,30,117.0,71.0,4.9,26.0,91.0,53.13,39.09
2016,7,11,6,45,196.5,89.5,5.1,26.5,137.0,65.97,50.43
2016,7,11,7,0,276.0,108.0,5.3,27.0,183.0,79.03,61.65
2016,7,11,7,15,333.5,122.0,5.45,27.5,232.5,88.81,69.79
2016,7,11,7,30,391.0,136.0,5.6,28.0,282.0,95.02,74.71
2016,7,11,7,45,295.0,166.0,5.75,28.5,286.0,115.36,91.25
2016,7,11,8,0,199.0,196.0,5.9,29.0,290.0,137.03,108.6
2016,7,11,8,15,392.0,177.5,6.0,29.5,391.0,115.28,90.12
2016,7,11,8,30,585.0,159.0,6.1,30.0,492.0,104.25,80.59
2016,7,11,8,45,621.0,160.0,6.2,30.5,542.5,101.72,78.08
2016,7,11,9,0,657.0,161.0,6.3,31.0,593.0,99.35,75.75
2016,7,11,9,15,479.0,244.5,6.35,31.5,571.5,143.37,110.81
2016,7,11,9,30,301.0,328.0,6.4,32.0,550.0,213.6,150.74
2016,7,11,9,45,518.5,250.0,6.5,32.5,659.0,208.55,133.63
2016,7,11,10,0,736.0,172.0,6.6,33.0,768.0,230.92,140.41
2016,7,11,10,15,747.5,175.0,6.6,33.0,803.5,288.86,186.46
2016,7,11,10,30,759.0,178.0,6.6,33.0,839.0,340.05,229.13
2016,7,11,10,45,770.0,179.0,6.65,33.5,868.5,390.78,271.33
2016,7,11,11,0,781.0,180.0,6.7,34.0,898.0,442.27,313.57
2016,7,11,11,15,787.0,181.5,6.65,34.5,919.5,492.36,353.85
2016,7,11,11,30,793.0,183.0,6.6,35.0,941.0,542.29,392.91
2016,7,11,11,45,790.5,188.5,6.6,35.5,953.5,589.95,429.29
2016,7,11,12,0,788.0,194.0,6.6,36.0,966.0,636.4,463.79
2016,7,11,12,15,789.5,194.5,6.55,36.0,972.0,680.58,496.77
2016,7,11,12,30,791.0,195.0,6.5,36.0,978.0,723.72,528.36
2016,7,11,12,45,789.5,196.0,6.45,36.5,975.5,763.86,556.11
2016,7,11,13,0,788.0,197.0,6.4,37.0,973.0,802.3,582.1
2016,7,11,13,15,785.5,196.0,6.3,37.0,963.0,836.11,605.45
2016,7,11,13,30,783.0,195.0,6.2,37.0,953.0,867.29,626.15
2016,7,11,13,45,776.5,195.0,6.15,37.0,935.0,892.92,643.31
2016,7,11,14,0,770.0,195.0,6.1,37.0,917.0,915.37,658.42
2016,7,11,14,15,763.0,193.0,6.05,37.0,892.0,932.26,669.9
2016,7,11,14,30,756.0,191.0,6.0,37.0,867.0,945.76,679.27
2016,7,11,14,45,754.5,183.0,5.95,37.0,837.0,955.53,686.31
2016,7,11,15,0,753.0,175.0,5.9,37.0,807.0,961.85,691.24
2016,7,11,15,15,740.0,172.0,5.85,36.5,768.5,967.1,697.11
2016,7,11,15,30,727.0,169.0,5.8,36.0,730.0,960.37,695.25
2016,7,11,15,45,707.0,166.5,5.8,36.0,686.0,943.81,685.87
2016,7,11,16,0,687.0,164.0,5.8,36.0,642.0,924.12,674.53
2016,7,11,16,15,665.0,159.5,5.75,35.5,594.5,897.18,659.48
2016,7,11,16,30,643.0,155.0,5.7,35.0,547.0,867.52,642.54
2016,7,11,16,45,609.5,150.5,5.7,34.5,495.5,823.9,616.01
2016,7,11,17,0,576.0,146.0,5.7,34.0,444.0,778.28,587.65
2016,7,11,17,15,538.0,138.0,5.6,33.5,392.0,714.7,545.44
2016,7,11,17,30,500.0,130.0,5.5,33.0,340.0,660.28,508.92
2016,7,11,17,45,444.5,121.0,5.45,32.5,287.5,588.69,458.68
2016,7,11,18,0,389.0,112.0,5.4,32.0,235.0,518.69,407.23
2016,7,11,18,15,320.5,98.0,5.3,31.5,186.5,433.36,341.92
2016,7,11,18,30,252.0,84.0,5.2,31.0,138.0,336.24,265.36
2016,7,11,18,45,167.5,64.5,5.1,30.5,96.0,240.73,187.16
2016,7,11,19,0,83.0,45.0,5.0,30.0,54.0,137.85,101.21
2016,7,11,19,15,41.5,22.5,5.0,29.5,27.0,65.6,15.1
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.0,0.0,0.0,0.0
