Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,22.5,11.5,4.9,23.5,13.0,9.82,0.0
2016,7,12,6,0,45.0,23.0,5.0,24.0,26.0,18.32,2.02
2016,7,12,6,15,138.5,42.5,5.15,24.5,63.0,32.7,21.1
2016,7,12,6,30,232.0,62.0,5.3,25.0,100.0,46.65,33.79
2016,7,12,6,45,329.0,72.5,5.45,25.5,148.5,54.13,40.58
2016,7,12,7,0,426.0,83.0,5.6,26.0,197.0,61.54,47.04
2016,7,12,7,15,249.5,114.5,5.6,26.5,185.0,83.27,65.41
2016,7,12,7,30,73.0,146.0,5.6,27.0,173.0,108.09,86.02
2016,7,12,7,45,160.0,168.0,5.7,28.0,240.0,119.65,95.0
2016,7,12,8,0,247.0,190.0,5.8,29.0,307.0,128.37,101.47
2016,7,12,8,15,474.5,152.5,5.85,29.5,410.0,101.15,78.49
2016,7,12,8,30,702.0,115.0,5.9,30.0,513.0,77.02,58.22
2016,7,12,8,45,728.5,116.5,5.95,30.5,563.5,76.22,57.25
2016,7,12,9,0,755.0,118.0,6.0,31.0,614.0,83.07,62.51
2016,7,12,9,15,771.0,121.0,6.0,31.5,659.0,83.01,62.14
2016,7,12,9,30,787.0,124.0,6.0,32.0,704.0,120.12,67.16
2016,7,12,9,45,801.5,125.0,6.0,32.5,745.0,170.37,93.7
2016,7,12,10,0,816.0,126.0,6.0,33.0,786.0,222.46,130.73
2016,7,12,10,15,469.5,275.5,5.95,33.5,659.5,282.18,190.63
2016,7,12,10,30,123.0,425.0,5.9,34.0,533.0,326.97,235.68
2016,7,12,10,45,488.0,277.5,5.9,34.5,723.0,355.62,249.6
2016,7,12,11,0,853.0,130.0,5.9,35.0,913.0,440.53,309.48
2016,7,12,11,15,596.5,287.0,5.85,35.0,841.0,473.1,339.01
2016,7,12,11,30,340.0,444.0,5.8,35.0,769.0,500.02,360.4
2016,7,12,11,45,612.0,282.5,5.8,35.5,878.0,555.65,402.56
2016,7,12,12,0,884.0,121.0,5.8,36.0,987.0,638.77,465.08
2016,7,12,12,15,885.0,121.0,5.75,36.0,992.5,683.77,498.58
2016,7,12,12,30,886.0,121.0,5.7,36.0,998.0,727.3,530.44
2016,7,12,12,45,887.5,119.5,5.7,36.5,996.0,768.51,558.62
2016,7,12,13,0,889.0,118.0,5.7,37.0,994.0,807.89,583.96
2016,7,12,13,15,886.5,117.5,5.65,37.0,983.5,842.6,607.02
2016,7,12,13,30,884.0,117.0,5.6,37.0,973.0,874.57,628.18
2016,7,12,13,45,880.5,116.0,5.6,37.0,955.0,902.25,646.74
2016,7,12,14,0,877.0,115.0,5.6,37.0,937.0,926.78,663.27
2016,7,12,14,15,584.5,270.0,5.55,37.0,811.5,845.74,607.61
2016,7,12,14,30,292.0,425.0,5.5,37.0,686.0,715.32,512.8
2016,7,12,14,45,569.5,268.0,5.5,37.0,753.5,866.7,624.06
2016,7,12,15,0,847.0,111.0,5.5,37.0,821.0,975.88,698.52
2016,7,12,15,15,836.5,109.0,5.5,37.0,783.0,975.43,698.89
2016,7,12,15,30,826.0,107.0,5.5,37.0,745.0,971.53,697.77
2016,7,12,15,45,807.5,107.0,5.5,37.0,700.5,958.39,690.76
2016,7,12,16,0,789.0,107.0,5.5,37.0,656.0,954.7,690.17
2016,7,12,16,15,771.5,104.0,5.5,36.5,608.5,932.86,679.09
2016,7,12,16,30,754.0,101.0,5.5,36.0,561.0,908.1,666.11
2016,7,12,16,45,723.5,99.5,5.55,35.5,509.0,869.52,643.89
2016,7,12,17,0,693.0,98.0,5.6,35.0,457.0,834.73,623.94
2016,7,12,17,15,661.0,93.0,5.55,34.5,404.5,786.95,593.98
2016,7,12,17,30,629.0,88.0,5.5,34.0,352.0,737.95,562.47
2016,7,12,17,45,582.0,82.5,5.5,33.5,299.5,673.76,519.13
2016,7,12,18,0,535.0,77.0,5.5,33.0,247.0,609.89,474.39
2016,7,12,18,15,471.5,68.5,5.4,32.5,197.0,528.95,414.51
2016,7,12,18,30,408.0,60.0,5.3,32.0,147.0,450.42,353.74
2016,7,12,18,45,313.0,48.0,5.25,31.5,103.5,342.48,267.17
2016,7,12,19,0,218.0,36.0,5.2,31.0,60.0,249.0,186.23
2016,7,12,19,15,109.0,18.0,5.15,30.5,30.0,125.19,29.54
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,38.5,11.0,4.05,24.5,13.5,9.39,0.0
2016,7,13,6,0,77.0,22.0,4.2,25.0,27.0,17.32,0.63
2016,7,13,6,15,183.5,38.0,4.35,25.5,64.5,29.13,18.04
2016,7,13,6,30,290.0,54.0,4.5,26.0,102.0,41.05,28.92
2016,7,13,6,45,389.0,62.0,4.65,26.5,151.0,46.97,34.33
2016,7,13,7,0,488.0,70.0,4.8,27.0,200.0,54.07,40.5
2016,7,13,7,15,540.5,77.0,4.9,27.5,252.0,58.17,43.92
2016,7,13,7,30,593.0,84.0,5.0,28.0,304.0,62.18,47.11
2016,7,13,7,45,645.5,85.0,5.15,29.0,359.5,61.82,46.45
2016,7,13,8,0,698.0,86.0,5.3,30.0,415.0,67.41,50.72
2016,7,13,8,15,724.0,90.0,5.4,30.5,467.0,69.14,51.83
2016,7,13,8,30,750.0,94.0,5.5,31.0,519.0,70.77,52.86
2016,7,13,8,45,775.0,94.5,5.6,31.5,569.0,69.96,51.89
2016,7,13,9,0,800.0,95.0,5.7,32.0,619.0,69.22,51.0
2016,7,13,9,15,814.0,97.5,5.7,32.5,664.5,80.65,59.97
2016,7,13,9,30,828.0,100.0,5.7,33.0,710.0,117.68,64.45
2016,7,13,9,45,840.5,101.5,5.75,33.5,751.0,169.45,91.23
2016,7,13,10,0,853.0,103.0,5.8,34.0,792.0,222.67,128.81
2016,7,13,10,15,861.5,104.5,5.85,34.5,826.5,276.21,171.56
2016,7,13,10,30,870.0,106.0,5.9,35.0,861.0,330.36,216.6
2016,7,13,10,45,876.0,107.0,5.95,35.5,889.5,383.71,261.33
2016,7,13,11,0,882.0,108.0,6.0,36.0,918.0,436.97,305.32
2016,7,13,11,15,886.5,109.0,6.0,36.0,939.0,489.24,348.23
2016,7,13,11,30,891.0,110.0,6.0,36.0,960.0,540.87,389.62
2016,7,13,11,45,872.5,125.0,6.0,36.5,968.0,588.48,426.08
2016,7,13,12,0,854.0,140.0,6.0,37.0,976.0,632.98,459.12
2016,7,13,12,15,855.0,140.5,6.0,37.0,981.5,677.3,492.31
2016,7,13,12,30,856.0,141.0,6.0,37.0,987.0,720.3,523.89
2016,7,13,12,45,854.5,141.5,6.05,37.5,984.5,760.06,551.67
2016,7,13,13,0,853.0,142.0,6.1,38.0,982.0,798.02,576.49
2016,7,13,13,15,850.5,141.5,6.1,38.0,972.0,832.17,599.49
2016,7,13,13,30,848.0,141.0,6.1,38.0,962.0,863.7,620.7
2016,7,13,13,45,843.0,140.5,6.1,38.0,944.0,890.16,638.56
2016,7,13,14,0,838.0,140.0,6.1,38.0,926.0,913.5,654.42
2016,7,13,14,15,832.5,138.5,6.05,37.5,901.0,932.25,668.5
2016,7,13,14,30,827.0,137.0,6.0,37.0,876.0,947.68,680.56
2016,7,13,14,45,807.0,142.5,6.0,37.0,841.5,966.22,693.64
2016,7,13,15,0,787.0,148.0,6.0,37.0,807.0,968.11,695.9
2016,7,13,15,15,775.5,145.0,5.95,36.5,769.5,965.98,696.95
2016,7,13,15,30,764.0,142.0,5.9,36.0,732.0,960.38,695.87
2016,7,13,15,45,744.5,141.0,5.9,36.0,688.0,945.46,687.56
2016,7,13,16,0,725.0,140.0,5.9,36.0,644.0,934.93,682.35
2016,7,13,16,15,705.0,136.0,5.85,35.5,597.0,910.32,668.89
2016,7,13,16,30,685.0,132.0,5.8,35.0,550.0,882.96,653.58
2016,7,13,16,45,653.5,129.0,5.75,35.0,498.5,842.84,628.04
2016,7,13,17,0,622.0,126.0,5.7,35.0,447.0,800.74,600.9
2016,7,13,17,15,586.0,119.5,5.6,34.5,395.0,748.46,567.18
2016,7,13,17,30,550.0,113.0,5.5,34.0,343.0,695.06,531.89
2016,7,13,17,45,498.5,105.0,5.4,33.5,291.0,617.04,477.52
2016,7,13,18,0,447.0,97.0,5.3,33.0,239.0,550.15,429.64
2016,7,13,18,15,379.0,85.5,5.0,32.5,189.5,466.36,366.36
2016,7,13,18,30,311.0,74.0,4.7,32.0,140.0,386.35,303.0
2016,7,13,18,45,221.0,58.0,4.45,31.5,98.0,287.43,222.64
2016,7,13,19,0,131.0,42.0,4.2,31.0,56.0,180.94,133.45
2016,7,13,19,15,65.5,21.0,4.05,30.5,28.0,88.73,15.66
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,62.0,10.5,3.6,24.5,14.0,8.96,0.0
2016,7,14,6,0,124.0,21.0,3.8,25.0,28.0,16.32,0.0
2016,7,14,6,15,244.0,34.5,3.95,25.5,67.0,26.7,16.01
2016,7,14,6,30,364.0,48.0,4.1,26.0,106.0,38.69,26.92
2016,7,14,6,45,444.5,56.5,4.25,26.5,155.0,44.57,32.3
2016,7,14,7,0,525.0,65.0,4.4,27.0,204.0,50.4,37.38
2016,7,14,7,15,577.0,71.5,4.5,27.5,257.0,54.34,40.67
2016,7,14,7,30,629.0,78.0,4.6,28.0,310.0,58.2,43.76
2016,7,14,7,45,663.5,83.5,4.75,28.5,363.5,61.03,45.89
2016,7,14,8,0,698.0,89.0,4.9,29.0,417.0,63.75,47.88
2016,7,14,8,15,724.5,93.0,4.9,29.5,469.0,71.35,53.89
2016,7,14,8,30,751.0,97.0,4.9,30.0,521.0,72.91,54.84
2016,7,14,8,45,769.0,101.0,4.95,30.5,570.5,74.2,55.59
2016,7,14,9,0,787.0,105.0,5.0,31.0,620.0,75.35,56.22
2016,7,14,9,15,802.0,108.0,4.95,31.5,665.5,75.68,56.18
2016,7,14,9,30,817.0,111.0,4.9,32.0,711.0,111.55,60.71
2016,7,14,9,45,826.5,114.0,4.85,32.5,751.5,174.08,95.71
2016,7,14,10,0,836.0,117.0,4.8,33.0,792.0,227.08,133.05
2016,7,14,10,15,844.5,119.0,4.75,33.5,826.5,280.17,175.21
2016,7,14,10,30,853.0,121.0,4.7,34.0,861.0,333.89,219.6
2016,7,14,10,45,857.5,123.5,4.7,34.5,889.0,386.96,263.78
2016,7,14,11,0,862.0,126.0,4.7,35.0,917.0,439.81,307.06
2016,7,14,11,15,866.0,127.0,4.7,35.0,938.0,491.05,348.8
2016,7,14,11,30,870.0,128.0,4.7,35.0,959.0,541.63,388.99
2016,7,14,11,45,872.5,129.0,4.7,35.5,972.0,590.53,426.06
2016,7,14,12,0,875.0,130.0,4.7,36.0,985.0,638.31,461.21
2016,7,14,12,15,875.5,130.0,4.7,36.0,990.5,682.84,494.18
2016,7,14,12,30,876.0,130.0,4.7,36.0,996.0,725.9,525.46
2016,7,14,12,45,873.0,131.5,4.75,36.5,993.0,765.95,552.89
2016,7,14,13,0,870.0,133.0,4.8,37.0,990.0,804.02,577.24
2016,7,14,13,15,867.5,132.5,4.85,37.0,979.5,838.58,600.36
2016,7,14,13,30,865.0,132.0,4.9,37.0,969.0,870.46,621.72
2016,7,14,13,45,858.5,132.5,4.95,37.0,950.0,896.76,639.46
2016,7,14,14,0,852.0,133.0,5.0,37.0,931.0,919.88,655.22
2016,7,14,14,15,846.5,131.5,5.05,36.5,906.0,938.8,669.79
2016,7,14,14,30,841.0,130.0,5.1,36.0,881.0,954.37,682.39
2016,7,14,14,45,830.5,129.5,5.15,36.0,848.5,962.63,688.96
2016,7,14,15,0,820.0,129.0,5.2,36.0,816.0,967.42,693.48
2016,7,14,15,15,809.5,126.5,5.25,36.0,778.5,980.06,703.31
2016,7,14,15,30,799.0,124.0,5.3,36.0,741.0,976.0,702.37
2016,7,14,15,45,783.0,122.5,5.35,36.0,697.0,964.09,696.51
2016,7,14,16,0,767.0,121.0,5.4,36.0,653.0,948.9,688.65
2016,7,14,16,15,748.5,117.5,5.35,35.5,605.5,925.74,676.37
2016,7,14,16,30,730.0,114.0,5.3,35.0,558.0,899.65,662.14
2016,7,14,16,45,702.5,111.0,5.25,34.5,507.0,869.2,644.85
2016,7,14,17,0,675.0,108.0,5.2,34.0,456.0,830.46,621.65
2016,7,14,17,15,641.5,102.5,5.05,33.5,403.5,780.96,590.02
2016,7,14,17,30,608.0,97.0,4.9,33.0,351.0,730.25,556.89
2016,7,14,17,45,557.5,91.0,4.8,33.0,298.0,662.54,509.64
2016,7,14,18,0,507.0,85.0,4.7,33.0,245.0,595.17,461.24
2016,7,14,18,15,440.0,75.5,4.45,32.5,195.0,503.97,393.71
2016,7,14,18,30,373.0,66.0,4.2,32.0,145.0,425.2,332.89
2016,7,14,18,45,272.5,52.5,4.0,31.5,101.0,318.96,247.27
2016,7,14,19,0,172.0,39.0,3.8,31.0,57.0,221.38,163.67
2016,7,14,19,15,86.0,19.5,3.8,30.5,28.5,112.08,15.91
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,12.0,10.0,3.65,24.5,11.0,8.54,0.0
2016,7,15,6,0,24.0,20.0,3.8,25.0,22.0,16.07,0.0
2016,7,15,6,15,108.5,41.5,3.85,25.5,58.0,31.83,20.08
2016,7,15,6,30,193.0,63.0,3.9,26.0,94.0,47.63,34.38
2016,7,15,6,45,287.0,76.0,4.0,26.5,142.0,56.46,42.34
2016,7,15,7,0,381.0,89.0,4.1,27.0,190.0,65.49,50.16
2016,7,15,7,15,439.5,99.5,4.15,27.5,241.5,72.3,55.86
2016,7,15,7,30,498.0,110.0,4.2,28.0,293.0,78.92,61.19
2016,7,15,7,45,547.5,115.5,4.3,28.5,347.0,83.0,64.28
2016,7,15,8,0,597.0,121.0,4.4,29.0,401.0,84.76,65.36
2016,7,15,8,15,566.5,143.0,4.4,29.5,434.0,96.88,74.96
2016,7,15,8,30,536.0,165.0,4.4,30.0,467.0,107.83,83.48
2016,7,15,8,45,616.0,156.5,4.45,30.5,534.5,99.71,76.39
2016,7,15,9,0,696.0,148.0,4.5,31.0,602.0,92.4,70.06
2016,7,15,9,15,714.0,152.0,4.45,31.5,647.5,92.0,69.37
2016,7,15,9,30,732.0,156.0,4.4,32.0,693.0,124.22,72.92
2016,7,15,9,45,740.5,162.0,4.35,33.0,732.5,174.77,99.36
2016,7,15,10,0,749.0,168.0,4.3,34.0,772.0,234.53,141.34
2016,7,15,10,15,759.5,171.0,4.15,34.0,806.5,285.14,181.11
2016,7,15,10,30,770.0,174.0,4.0,34.0,841.0,336.87,223.47
2016,7,15,10,45,771.0,180.0,3.85,34.5,867.5,388.25,265.5
2016,7,15,11,0,772.0,186.0,3.7,35.0,894.0,439.36,306.47
2016,7,15,11,15,777.5,187.5,3.55,35.5,914.5,489.01,345.22
2016,7,15,11,30,783.0,189.0,3.4,36.0,935.0,538.48,382.57
2016,7,15,11,45,781.0,193.5,3.3,36.5,947.0,585.52,417.08
2016,7,15,12,0,779.0,198.0,3.2,37.0,959.0,631.42,449.62
2016,7,15,12,15,780.0,198.5,3.2,37.0,964.5,675.15,481.07
2016,7,15,12,30,781.0,199.0,3.2,37.0,970.0,717.82,511.11
2016,7,15,12,45,776.5,201.0,3.2,37.5,966.5,756.35,536.64
2016,7,15,13,0,772.0,203.0,3.2,38.0,963.0,792.99,560.37
2016,7,15,13,15,769.0,202.5,3.3,38.0,952.5,826.52,583.43
2016,7,15,13,30,766.0,202.0,3.4,38.0,942.0,857.46,604.11
2016,7,15,13,45,759.5,201.5,3.5,38.0,924.0,882.46,620.84
2016,7,15,14,0,753.0,201.0,3.6,38.0,906.0,904.29,635.68
2016,7,15,14,15,745.5,199.0,3.7,38.0,880.5,929.55,652.81
2016,7,15,14,30,738.0,197.0,3.8,38.0,855.0,942.92,662.47
2016,7,15,14,45,727.5,194.0,3.95,38.0,823.5,948.94,667.95
2016,7,15,15,0,717.0,191.0,4.1,38.0,792.0,951.51,671.43
2016,7,15,15,15,703.5,187.5,4.1,37.5,754.0,947.14,671.24
2016,7,15,15,30,690.0,184.0,4.1,37.0,716.0,939.43,669.09
2016,7,15,15,45,673.5,179.0,4.2,37.0,673.0,923.78,661.04
2016,7,15,16,0,657.0,174.0,4.3,37.0,630.0,905.02,651.05
2016,7,15,16,15,634.0,169.0,4.3,36.5,582.5,876.71,635.65
2016,7,15,16,30,611.0,164.0,4.3,36.0,535.0,845.72,618.39
2016,7,15,16,45,581.0,157.5,4.3,36.0,485.0,803.65,592.16
2016,7,15,17,0,551.0,151.0,4.3,36.0,435.0,750.96,558.31
2016,7,15,17,15,512.5,142.5,4.15,35.5,383.0,696.44,523.2
2016,7,15,17,30,474.0,134.0,4.0,35.0,331.0,641.56,486.97
2016,7,15,17,45,419.0,123.5,3.85,34.5,279.5,569.24,436.52
2016,7,15,18,0,364.0,113.0,3.7,34.0,228.0,498.51,385.37
2016,7,15,18,15,296.5,98.0,3.4,33.0,180.0,395.66,308.83
2016,7,15,18,30,229.0,83.0,3.1,32.0,132.0,317.01,247.33
2016,7,15,18,45,147.0,62.5,2.8,31.5,90.5,222.55,170.83
2016,7,15,19,0,65.0,42.0,2.5,31.0,49.0,119.64,85.75
2016,7,15,19,15,32.5,21.0,2.55,30.5,24.5,56.52,2.05
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,8.0,2.7,23.5,8.0,6.83,0.0
2016,7,16,6,0,0.0,16.0,2.9,24.0,16.0,13.21,0.0
2016,7,16,6,15,38.5,37.0,2.95,24.5,43.5,29.01,17.82
2016,7,16,6,30,77.0,58.0,3.0,25.0,71.0,44.53,31.92
2016,7,16,6,45,117.5,79.5,3.15,25.5,107.0,60.12,45.61
2016,7,16,7,0,158.0,101.0,3.3,26.0,143.0,75.43,58.8
2016,7,16,7,15,186.5,121.0,3.3,26.5,181.0,86.78,68.32
2016,7,16,7,30,215.0,141.0,3.3,27.0,219.0,99.52,78.75
2016,7,16,7,45,243.5,162.5,3.35,27.5,265.0,112.68,89.29
2016,7,16,8,0,272.0,184.0,3.4,28.0,311.0,125.29,99.19
2016,7,16,8,15,331.5,196.5,3.4,28.5,370.0,132.67,104.64
2016,7,16,8,30,391.0,209.0,3.4,29.0,429.0,132.02,103.5
2016,7,16,8,45,400.0,229.5,3.45,30.0,473.0,141.04,110.0
2016,7,16,9,0,409.0,250.0,3.5,31.0,517.0,149.34,115.83
2016,7,16,9,15,598.5,187.5,3.45,31.5,610.0,111.18,84.73
2016,7,16,9,30,788.0,125.0,3.4,32.0,703.0,116.07,65.78
2016,7,16,9,45,802.5,126.5,3.4,32.5,744.5,166.83,91.23
2016,7,16,10,0,817.0,128.0,3.4,33.0,786.0,219.46,127.73
2016,7,16,10,15,826.5,130.0,3.35,33.5,821.0,280.52,175.34
2016,7,16,10,30,836.0,132.0,3.3,34.0,856.0,333.73,218.83
2016,7,16,10,45,844.5,132.5,3.3,34.5,885.0,386.22,262.04
2016,7,16,11,0,853.0,133.0,3.3,35.0,914.0,438.9,304.68
2016,7,16,11,15,858.0,134.0,3.3,35.5,935.5,490.33,345.37
2016,7,16,11,30,863.0,135.0,3.3,36.0,957.0,541.21,384.42
2016,7,16,11,45,854.0,144.0,3.3,36.5,967.5,588.88,419.93
2016,7,16,12,0,845.0,153.0,3.3,37.0,978.0,634.46,452.81
2016,7,16,12,15,846.0,153.5,3.35,37.0,984.0,678.78,485.12
2016,7,16,12,30,847.0,154.0,3.4,37.0,990.0,721.83,515.88
2016,7,16,12,45,845.5,154.0,3.5,37.0,987.5,761.31,543.89
2016,7,16,13,0,844.0,154.0,3.6,37.0,985.0,798.99,569.51
2016,7,16,13,15,841.5,153.5,3.65,37.0,974.5,833.29,592.1
2016,7,16,13,30,839.0,153.0,3.7,37.0,964.0,865.01,612.99
2016,7,16,13,45,833.5,152.5,3.8,37.5,945.5,891.24,629.29
2016,7,16,14,0,828.0,152.0,3.9,38.0,927.0,927.46,652.0
2016,7,16,14,15,821.5,150.5,4.0,38.0,902.0,945.97,664.73
2016,7,16,14,30,815.0,149.0,4.1,38.0,877.0,961.05,675.52
2016,7,16,14,45,811.5,144.0,4.2,38.0,846.0,971.97,683.84
2016,7,16,15,0,808.0,139.0,4.3,38.0,815.0,979.39,690.11
2016,7,16,15,15,796.5,136.5,4.35,37.5,776.5,977.95,692.11
2016,7,16,15,30,785.0,134.0,4.4,37.0,738.0,973.01,692.08
2016,7,16,15,45,768.5,131.5,4.45,37.0,694.0,959.56,685.29
2016,7,16,16,0,752.0,129.0,4.5,37.0,650.0,942.83,676.5
2016,7,16,16,15,732.0,125.0,4.55,36.5,602.0,917.72,663.67
2016,7,16,16,30,712.0,121.0,4.6,36.0,554.0,896.8,653.58
2016,7,16,16,45,684.5,117.0,4.65,35.5,502.5,859.14,632.12
2016,7,16,17,0,657.0,113.0,4.7,35.0,451.0,819.4,608.92
2016,7,16,17,15,622.5,107.0,4.65,34.5,398.5,768.63,577.21
2016,7,16,17,30,588.0,101.0,4.6,34.0,346.0,716.7,543.88
2016,7,16,17,45,540.0,93.5,4.55,34.0,293.5,649.81,497.67
2016,7,16,18,0,492.0,86.0,4.5,34.0,241.0,583.22,450.18
2016,7,16,18,15,425.5,76.0,4.25,33.0,191.0,492.7,384.16
2016,7,16,18,30,359.0,66.0,4.0,32.0,141.0,414.16,324.11
2016,7,16,18,45,265.5,51.5,3.75,31.5,98.0,312.39,241.82
2016,7,16,19,0,172.0,37.0,3.5,31.0,55.0,218.51,160.68
2016,7,16,19,15,86.0,18.5,3.4,30.5,27.5,109.48,2.08
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,28.0,10.0,2.65,23.5,11.5,8.54,0.0
2016,7,17,6,0,56.0,20.0,2.9,24.0,23.0,15.75,0.0
2016,7,17,6,15,157.5,38.0,2.95,24.5,59.5,29.1,17.81
2016,7,17,6,30,259.0,56.0,3.0,25.0,96.0,42.45,30.14
2016,7,17,6,45,350.5,67.0,3.15,25.5,144.5,50.4,37.36
2016,7,17,7,0,442.0,78.0,3.3,26.0,193.0,58.25,44.22
2016,7,17,7,15,497.5,86.5,3.3,26.5,245.0,65.5,50.32
2016,7,17,7,30,553.0,95.0,3.3,27.0,297.0,70.3,54.18
2016,7,17,7,45,411.5,139.0,3.3,28.0,303.0,95.75,75.06
2016,7,17,8,0,270.0,183.0,3.3,29.0,309.0,124.7,98.31
2016,7,17,8,15,489.5,148.0,3.3,29.5,410.0,98.85,76.52
2016,7,17,8,30,709.0,113.0,3.3,30.0,511.0,76.14,57.48
2016,7,17,8,45,733.5,116.0,3.35,30.5,561.5,76.28,57.28
2016,7,17,9,0,758.0,119.0,3.4,31.0,612.0,84.08,63.3
2016,7,17,9,15,774.0,122.0,3.4,31.5,657.5,84.0,62.9
2016,7,17,9,30,790.0,125.0,3.4,32.0,703.0,114.98,65.44
2016,7,17,9,45,803.0,127.0,3.45,32.5,744.0,166.04,90.78
2016,7,17,10,0,816.0,129.0,3.5,33.0,785.0,218.8,127.29
2016,7,17,10,15,825.0,131.0,3.5,33.5,820.0,279.73,174.78
2016,7,17,10,30,834.0,133.0,3.5,34.0,855.0,332.78,218.21
2016,7,17,10,45,840.5,134.5,3.55,34.5,883.5,385.15,261.48
2016,7,17,11,0,847.0,136.0,3.6,35.0,912.0,437.53,304.07
2016,7,17,11,15,851.5,137.0,3.65,35.0,933.0,488.5,345.33
2016,7,17,11,30,856.0,138.0,3.7,35.0,954.0,538.88,385.14
2016,7,17,11,45,868.0,132.0,3.75,35.5,969.5,587.99,422.24
2016,7,17,12,0,880.0,126.0,3.8,36.0,985.0,636.7,458.02
2016,7,17,12,15,880.5,126.0,3.85,36.0,990.5,681.61,491.16
2016,7,17,12,30,881.0,126.0,3.9,36.0,996.0,725.01,522.55
2016,7,17,12,45,880.5,126.0,4.0,36.5,993.5,766.06,550.61
2016,7,17,13,0,880.0,126.0,4.1,37.0,991.0,805.21,575.6
2016,7,17,13,15,877.5,125.5,4.1,37.0,980.5,840.06,598.44
2016,7,17,13,30,875.0,125.0,4.1,37.0,970.0,872.2,619.47
2016,7,17,13,45,870.0,124.0,4.2,37.0,951.5,898.76,637.34
2016,7,17,14,0,865.0,123.0,4.3,37.0,933.0,922.08,653.22
2016,7,17,14,15,523.5,283.0,4.3,37.0,769.5,796.55,568.41
2016,7,17,14,30,182.0,443.0,4.3,37.0,606.0,609.62,435.09
2016,7,17,14,45,508.5,281.0,4.35,37.0,711.5,814.95,584.11
2016,7,17,15,0,835.0,119.0,4.4,37.0,817.0,971.98,689.84
2016,7,17,15,15,824.5,117.0,4.4,36.5,779.0,971.79,691.37
2016,7,17,15,30,814.0,115.0,4.4,36.0,741.0,968.16,691.9
2016,7,17,15,45,706.5,157.5,4.4,36.0,678.0,933.26,670.82
2016,7,17,16,0,599.0,200.0,4.4,36.0,615.0,873.87,633.6
2016,7,17,16,15,673.5,152.0,4.4,35.5,586.5,897.65,652.92
2016,7,17,16,30,748.0,104.0,4.4,35.0,558.0,906.13,661.79
2016,7,17,16,45,722.0,100.5,4.4,35.0,506.5,869.68,639.5
2016,7,17,17,0,696.0,97.0,4.4,35.0,455.0,836.88,619.72
2016,7,17,17,15,664.0,92.0,4.3,34.5,402.5,789.05,590.13
2016,7,17,17,30,632.0,87.0,4.2,34.0,350.0,739.98,559.0
2016,7,17,17,45,585.0,81.5,4.15,34.0,297.0,675.69,515.11
2016,7,17,18,0,538.0,76.0,4.1,34.0,244.0,611.7,469.98
2016,7,17,18,15,473.5,67.5,3.85,33.0,194.0,529.77,410.95
2016,7,17,18,30,409.0,59.0,3.6,32.0,144.0,450.28,350.74
2016,7,17,18,45,310.5,47.0,3.35,31.5,100.0,340.01,262.99
2016,7,17,19,0,212.0,35.0,3.1,31.0,56.0,244.51,179.72
2016,7,17,19,15,106.0,17.5,3.05,30.5,28.0,120.92,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,9.5,1.75,24.5,11.0,8.11,0.0
2016,7,18,6,0,60.0,19.0,2.0,25.0,22.0,15.01,0.0
2016,7,18,6,15,165.0,35.5,2.15,25.5,57.5,27.25,16.15
2016,7,18,6,30,270.0,52.0,2.3,26.0,93.0,39.56,27.57
2016,7,18,6,45,358.5,62.0,2.5,26.5,140.5,46.85,34.19
2016,7,18,7,0,447.0,72.0,2.7,27.0,188.0,55.7,41.86
2016,7,18,7,15,502.0,80.5,2.75,27.5,239.5,60.84,46.17
2016,7,18,7,30,557.0,89.0,2.8,28.0,291.0,65.83,50.19
2016,7,18,7,45,608.5,91.0,2.85,28.5,345.5,65.88,49.96
2016,7,18,8,0,660.0,93.0,2.9,29.0,400.0,66.13,49.86
2016,7,18,8,15,474.5,161.5,2.9,29.5,396.0,107.06,83.31
2016,7,18,8,30,289.0,230.0,2.9,30.0,392.0,149.89,117.54
2016,7,18,8,45,149.5,218.5,2.95,30.5,303.0,150.36,117.19
2016,7,18,9,0,10.0,207.0,3.0,31.0,214.0,160.65,124.79
2016,7,18,9,15,402.0,160.0,2.95,31.5,454.0,95.93,72.44
2016,7,18,9,30,794.0,113.0,2.9,32.0,694.0,106.57,59.39
2016,7,18,9,45,427.5,235.5,2.9,32.5,550.5,184.24,118.92
2016,7,18,10,0,61.0,358.0,2.9,33.0,407.0,261.19,188.97
2016,7,18,10,15,446.5,241.5,2.9,33.0,625.5,252.39,168.26
2016,7,18,10,30,832.0,125.0,2.9,33.0,844.0,326.31,214.03
2016,7,18,10,45,837.0,127.5,2.9,33.5,872.0,378.65,257.25
2016,7,18,11,0,842.0,130.0,2.9,34.0,900.0,430.85,299.69
2016,7,18,11,15,846.5,131.0,2.9,34.0,921.5,481.54,340.63
2016,7,18,11,30,851.0,132.0,2.9,34.0,943.0,531.65,380.07
2016,7,18,11,45,849.5,136.0,2.9,34.5,955.0,579.69,416.1
2016,7,18,12,0,848.0,140.0,2.9,35.0,967.0,626.32,449.97
2016,7,18,12,15,849.0,140.0,2.9,35.0,973.0,670.35,482.11
2016,7,18,12,30,850.0,140.0,2.9,35.0,979.0,713.03,512.58
2016,7,18,12,45,849.0,140.5,2.95,35.5,976.5,753.15,539.82
2016,7,18,13,0,848.0,141.0,3.0,36.0,974.0,791.47,564.21
2016,7,18,13,15,495.0,315.0,3.05,36.0,800.5,704.69,501.69
2016,7,18,13,30,142.0,489.0,3.1,36.0,627.0,564.42,400.17
2016,7,18,13,45,488.5,313.0,3.15,36.0,772.5,748.99,534.24
2016,7,18,14,0,835.0,137.0,3.2,36.0,918.0,907.06,641.49
2016,7,18,14,15,829.0,136.0,3.25,35.5,893.0,925.84,654.6
2016,7,18,14,30,823.0,135.0,3.3,35.0,868.0,941.31,666.81
2016,7,18,14,45,808.0,137.0,3.35,35.0,835.0,960.98,680.5
2016,7,18,15,0,793.0,139.0,3.4,35.0,802.0,964.3,683.89
2016,7,18,15,15,781.5,136.5,3.45,35.0,764.0,962.75,684.46
2016,7,18,15,30,770.0,134.0,3.5,35.0,726.0,957.76,683.01
2016,7,18,15,45,753.5,131.5,3.55,35.0,682.5,944.31,676.27
2016,7,18,16,0,737.0,129.0,3.6,35.0,639.0,927.61,667.57
2016,7,18,16,15,565.0,179.5,3.65,34.5,554.0,818.29,598.76
2016,7,18,16,30,393.0,230.0,3.7,34.0,469.0,670.33,498.0
2016,7,18,16,45,383.0,209.0,3.8,34.0,424.5,635.67,476.74
2016,7,18,17,0,373.0,188.0,3.9,34.0,380.0,599.24,453.24
2016,7,18,17,15,321.0,173.0,3.9,33.5,324.5,528.7,404.16
2016,7,18,17,30,269.0,158.0,3.9,33.0,269.0,459.16,354.48
2016,7,18,17,45,249.5,137.0,3.95,32.5,228.0,412.52,321.45
2016,7,18,18,0,230.0,116.0,4.0,32.0,187.0,365.65,287.0
2016,7,18,18,15,197.5,95.5,3.9,31.5,148.0,308.46,242.79
2016,7,18,18,30,165.0,75.0,3.8,31.0,109.0,252.34,197.83
2016,7,18,18,45,119.5,55.0,3.75,31.0,75.5,188.19,144.48
2016,7,18,19,0,74.0,35.0,3.7,31.0,42.0,111.33,79.27
2016,7,18,19,15,37.0,17.5,3.7,30.5,21.0,52.18,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,54.0,8.5,1.2,24.5,11.0,7.26,0.0
2016,7,19,6,0,108.0,17.0,1.4,25.0,22.0,13.24,0.0
2016,7,19,6,15,225.0,30.5,1.35,25.5,59.0,23.66,13.21
2016,7,19,6,30,342.0,44.0,1.3,26.0,96.0,35.42,24.1
2016,7,19,6,45,431.0,51.5,1.3,26.5,144.5,40.61,28.91
2016,7,19,7,0,520.0,59.0,1.3,27.0,193.0,45.84,33.5
2016,7,19,7,15,571.0,65.0,1.3,27.5,245.0,49.56,36.63
2016,7,19,7,30,622.0,71.0,1.3,28.0,297.0,53.23,39.57
2016,7,19,7,45,663.0,74.5,1.3,28.5,350.5,54.94,40.79
2016,7,19,8,0,704.0,78.0,1.3,29.0,404.0,61.78,46.24
2016,7,19,8,15,729.5,81.5,1.35,29.5,456.0,63.39,47.27
2016,7,19,8,30,755.0,85.0,1.4,30.0,508.0,64.91,48.24
2016,7,19,8,45,775.5,87.5,1.5,30.5,557.5,65.61,48.52
2016,7,19,9,0,796.0,90.0,1.6,31.0,607.0,76.57,57.16
2016,7,19,9,15,810.5,92.5,1.75,31.5,652.5,77.74,57.79
2016,7,19,9,30,825.0,95.0,1.9,32.0,698.0,107.15,59.71
2016,7,19,9,45,836.0,97.0,2.1,32.5,739.0,159.09,84.44
2016,7,19,10,0,847.0,99.0,2.3,33.0,780.0,212.33,120.87
2016,7,19,10,15,855.5,101.0,2.45,33.5,814.5,266.12,163.03
2016,7,19,10,30,864.0,103.0,2.6,34.0,849.0,320.54,207.69
2016,7,19,10,45,869.5,104.5,2.8,34.5,877.5,374.04,252.09
2016,7,19,11,0,875.0,106.0,3.0,35.0,906.0,427.41,295.76
2016,7,19,11,15,879.5,107.0,3.15,35.0,927.5,479.67,338.23
2016,7,19,11,30,884.0,108.0,3.3,35.0,949.0,531.3,379.21
2016,7,19,11,45,885.0,109.5,3.45,35.5,962.5,580.51,416.64
2016,7,19,12,0,886.0,111.0,3.6,36.0,976.0,628.42,452.09
2016,7,19,12,15,887.5,111.0,3.75,36.0,981.5,674.14,486.11
2016,7,19,12,30,889.0,111.0,3.9,36.0,987.0,718.37,518.45
2016,7,19,12,45,569.0,301.5,4.05,36.0,862.0,685.52,492.04
2016,7,19,13,0,249.0,492.0,4.2,36.0,737.0,624.88,445.13
2016,7,19,13,15,211.5,491.5,4.25,36.0,698.0,609.25,434.75
2016,7,19,13,30,174.0,491.0,4.3,36.0,659.0,593.67,423.95
2016,7,19,13,45,189.5,480.0,4.4,36.0,659.5,612.44,437.97
2016,7,19,14,0,205.0,469.0,4.5,36.0,660.0,630.8,451.62
2016,7,19,14,15,324.0,415.0,4.55,36.0,708.0,720.18,516.05
2016,7,19,14,30,443.0,361.0,4.6,36.0,756.0,813.03,581.59
2016,7,19,14,45,458.5,340.0,4.65,36.0,735.0,824.29,590.36
2016,7,19,15,0,474.0,319.0,4.7,36.0,714.0,833.02,598.05
2016,7,19,15,15,376.0,335.0,4.7,35.5,639.0,743.51,538.49
2016,7,19,15,30,278.0,351.0,4.7,35.0,564.0,670.92,488.99
2016,7,19,15,45,270.5,329.5,4.75,35.0,527.0,647.5,474.7
2016,7,19,16,0,263.0,308.0,4.8,35.0,490.0,622.21,458.78
2016,7,19,16,15,221.0,289.0,4.8,34.5,434.0,540.69,403.05
2016,7,19,16,30,179.0,270.0,4.8,34.0,378.0,480.95,361.44
2016,7,19,16,45,241.0,236.0,4.8,34.0,367.5,527.87,398.86
2016,7,19,17,0,303.0,202.0,4.8,34.0,357.0,548.58,417.32
2016,7,19,17,15,296.5,178.0,4.7,33.5,315.5,511.87,392.81
2016,7,19,17,30,290.0,154.0,4.6,33.0,274.0,473.61,366.85
2016,7,19,17,45,405.5,115.5,4.6,32.5,256.5,547.03,426.09
2016,7,19,18,0,521.0,77.0,4.6,32.0,239.0,598.06,465.5
2016,7,19,18,15,456.5,68.0,4.35,31.5,189.0,515.99,404.03
2016,7,19,18,30,392.0,59.0,4.1,31.0,139.0,436.4,342.22
2016,7,19,18,45,293.0,46.5,3.95,30.5,96.0,326.1,253.47
2016,7,19,19,0,194.0,34.0,3.8,30.0,53.0,230.26,168.75
2016,7,19,19,15,97.0,17.0,3.7,29.5,26.5,113.05,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,24.0,8.5,1.45,24.5,9.5,7.26,0.0
2016,7,20,6,0,48.0,17.0,1.7,25.0,19.0,13.49,0.0
2016,7,20,6,15,152.0,34.5,1.75,25.5,54.5,26.48,15.33
2016,7,20,6,30,256.0,52.0,1.8,26.0,90.0,39.53,27.5
2016,7,20,6,45,351.0,62.0,1.85,26.5,138.0,46.84,34.16
2016,7,20,7,0,446.0,72.0,1.9,27.0,186.0,55.83,41.96
2016,7,20,7,15,501.5,80.0,1.9,27.5,237.5,60.57,45.94
2016,7,20,7,30,557.0,88.0,1.9,28.0,289.0,65.2,49.65
2016,7,20,7,45,608.0,91.0,1.9,28.5,343.5,65.99,50.05
2016,7,20,8,0,659.0,94.0,1.9,29.0,398.0,66.9,50.5
2016,7,20,8,15,687.5,98.5,1.95,29.5,450.0,68.53,51.54
2016,7,20,8,30,716.0,103.0,2.0,30.0,502.0,76.84,58.06
2016,7,20,8,45,740.5,105.0,2.05,30.5,552.5,76.68,57.58
2016,7,20,9,0,765.0,107.0,2.1,31.0,603.0,76.52,57.13
2016,7,20,9,15,454.5,224.5,2.2,31.5,525.5,132.69,101.94
2016,7,20,9,30,144.0,342.0,2.3,32.0,448.0,221.25,160.37
2016,7,20,9,45,484.5,228.5,2.45,32.5,612.5,185.14,117.32
2016,7,20,10,0,825.0,115.0,2.6,33.0,777.0,217.29,125.48
2016,7,20,10,15,532.0,266.0,2.75,33.5,700.5,285.2,188.64
2016,7,20,10,30,239.0,417.0,2.9,34.0,624.0,353.06,248.8
2016,7,20,10,45,222.5,435.5,3.05,34.5,633.5,380.03,269.24
2016,7,20,11,0,206.0,454.0,3.2,35.0,643.0,405.6,288.38
2016,7,20,11,15,234.0,461.0,3.3,35.0,680.0,442.61,315.32
2016,7,20,11,30,262.0,468.0,3.4,35.0,717.0,473.61,338.12
2016,7,20,11,45,555.5,304.5,3.5,35.5,842.5,541.38,387.66
2016,7,20,12,0,849.0,141.0,3.6,36.0,968.0,626.5,450.43
2016,7,20,12,15,850.0,141.5,3.65,36.0,974.0,671.09,483.08
2016,7,20,12,30,851.0,142.0,3.7,36.0,980.0,714.33,514.31
2016,7,20,12,45,850.5,141.5,3.8,36.5,978.0,754.27,541.81
2016,7,20,13,0,850.0,141.0,3.9,37.0,976.0,792.38,566.49
2016,7,20,13,15,848.0,140.5,3.95,37.0,966.0,827.09,589.46
2016,7,20,13,30,846.0,140.0,4.0,37.0,956.0,859.22,610.72
2016,7,20,13,45,442.5,268.0,4.05,37.0,694.5,665.92,478.5
2016,7,20,14,0,39.0,396.0,4.1,37.0,433.0,394.66,282.34
2016,7,20,14,15,430.0,267.0,4.1,37.0,651.0,692.21,499.94
2016,7,20,14,30,821.0,138.0,4.1,37.0,869.0,942.05,667.99
2016,7,20,14,45,785.5,152.0,4.2,37.0,830.5,954.38,675.67
2016,7,20,15,0,750.0,166.0,4.3,37.0,792.0,949.43,674.0
2016,7,20,15,15,737.5,163.0,4.3,36.5,754.5,946.35,674.7
2016,7,20,15,30,725.0,160.0,4.3,36.0,717.0,948.29,678.78
2016,7,20,15,45,577.5,210.5,4.3,36.0,637.5,859.53,621.65
2016,7,20,16,0,430.0,261.0,4.3,36.0,558.0,760.67,553.79
2016,7,20,16,15,378.5,253.5,4.25,35.5,501.0,681.35,502.18
2016,7,20,16,30,327.0,246.0,4.2,35.0,444.0,623.4,463.58
2016,7,20,16,45,437.5,193.5,4.2,35.0,432.5,694.52,518.31
2016,7,20,17,0,548.0,141.0,4.2,35.0,421.0,746.03,557.66
2016,7,20,17,15,508.5,134.0,4.1,34.5,371.0,682.33,515.45
2016,7,20,17,30,469.0,127.0,4.0,34.0,321.0,628.46,479.79
2016,7,20,17,45,452.0,111.0,3.95,33.5,275.5,583.56,449.64
2016,7,20,18,0,435.0,95.0,3.9,33.0,230.0,537.72,417.53
2016,7,20,18,15,367.5,83.0,3.6,32.5,181.0,454.09,354.72
2016,7,20,18,30,300.0,71.0,3.3,32.0,132.0,374.29,291.85
2016,7,20,18,45,215.0,54.0,3.0,31.5,91.0,278.28,213.99
2016,7,20,19,0,130.0,37.0,2.7,31.0,50.0,173.07,124.48
2016,7,20,19,15,65.0,18.5,2.7,30.5,25.0,82.71,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,54.0,8.5,2.25,23.5,10.5,7.26,0.0
2016,7,21,6,0,108.0,17.0,2.5,24.0,21.0,13.25,0.0
2016,7,21,6,15,230.5,30.0,2.6,24.5,58.5,23.3,12.77
2016,7,21,6,30,353.0,43.0,2.7,25.0,96.0,34.71,23.56
2016,7,21,6,45,442.5,51.0,2.8,26.0,145.0,40.37,28.73
2016,7,21,7,0,532.0,59.0,2.9,27.0,194.0,46.01,33.63
2016,7,21,7,15,584.0,65.0,2.8,27.5,246.5,49.76,36.79
2016,7,21,7,30,636.0,71.0,2.7,28.0,299.0,53.45,39.77
2016,7,21,7,45,674.5,75.5,2.6,29.0,353.5,55.85,41.47
2016,7,21,8,0,713.0,80.0,2.5,30.0,408.0,63.46,47.45
2016,7,21,8,15,738.5,83.5,2.3,30.5,460.5,65.02,48.44
2016,7,21,8,30,764.0,87.0,2.1,31.0,513.0,66.5,49.35
2016,7,21,8,45,782.5,90.5,1.9,32.0,562.5,67.77,49.98
2016,7,21,9,0,801.0,94.0,1.7,33.0,612.0,68.92,50.5
2016,7,21,9,15,816.0,96.5,1.7,33.5,658.0,80.26,59.32
2016,7,21,9,30,831.0,99.0,1.7,34.0,704.0,107.35,60.35
2016,7,21,9,45,840.5,102.0,1.75,34.5,745.0,160.24,84.7
2016,7,21,10,0,850.0,105.0,1.8,35.0,786.0,214.28,120.94
2016,7,21,10,15,859.0,106.5,1.95,35.5,821.0,268.24,162.55
2016,7,21,10,30,868.0,108.0,2.1,36.0,856.0,322.88,206.77
2016,7,21,10,45,872.5,110.5,2.25,36.5,884.5,377.11,251.12
2016,7,21,11,0,877.0,113.0,2.4,37.0,913.0,431.12,294.63
2016,7,21,11,15,881.5,114.0,2.45,37.0,934.5,483.72,336.56
2016,7,21,11,30,886.0,115.0,2.5,37.0,956.0,535.69,376.93
2016,7,21,11,45,888.5,115.5,2.65,37.5,970.0,585.38,414.1
2016,7,21,12,0,891.0,116.0,2.8,38.0,984.0,633.89,449.4
2016,7,21,12,15,892.0,116.0,2.9,38.0,990.0,679.76,482.8
2016,7,21,12,30,893.0,116.0,3.0,38.0,996.0,724.08,514.47
2016,7,21,12,45,894.0,115.0,3.1,38.0,994.0,765.96,543.56
2016,7,21,13,0,895.0,114.0,3.2,38.0,992.0,805.89,569.84
2016,7,21,13,15,893.0,113.5,3.25,38.0,982.0,841.52,593.02
2016,7,21,13,30,891.0,113.0,3.3,38.0,972.0,874.43,614.42
2016,7,21,13,45,890.0,110.5,3.4,38.0,955.0,903.46,633.67
2016,7,21,14,0,889.0,108.0,3.5,38.0,938.0,929.35,650.99
2016,7,21,14,15,520.5,275.0,3.55,38.0,757.5,785.56,556.03
2016,7,21,14,30,152.0,442.0,3.6,38.0,577.0,579.75,410.8
2016,7,21,14,45,509.0,272.0,3.65,38.0,700.5,806.2,573.78
2016,7,21,15,0,866.0,102.0,3.7,38.0,824.0,984.79,691.45
2016,7,21,15,15,856.5,100.0,3.7,38.0,785.5,985.55,691.88
2016,7,21,15,30,847.0,98.0,3.7,38.0,747.0,982.77,691.57
2016,7,21,15,45,834.5,95.5,3.7,38.0,703.5,972.92,686.95
2016,7,21,16,0,822.0,93.0,3.7,38.0,660.0,959.71,680.38
2016,7,21,16,15,805.5,90.5,3.65,37.5,612.0,939.26,670.4
2016,7,21,16,30,789.0,88.0,3.6,37.0,564.0,927.56,666.15
2016,7,21,16,45,767.0,84.5,3.6,36.5,512.5,894.5,648.2
2016,7,21,17,0,745.0,81.0,3.6,36.0,461.0,859.0,628.48
2016,7,21,17,15,715.5,77.0,3.5,35.5,408.0,813.47,601.08
2016,7,21,17,30,686.0,73.0,3.4,35.0,355.0,766.38,571.97
2016,7,21,17,45,644.0,68.0,3.35,35.0,301.5,710.79,535.04
2016,7,21,18,0,602.0,63.0,3.3,35.0,248.0,650.5,493.42
2016,7,21,18,15,540.0,56.0,2.9,34.0,197.0,570.95,436.67
2016,7,21,18,30,478.0,49.0,2.5,33.0,146.0,493.92,378.78
2016,7,21,18,45,380.0,39.0,2.15,32.0,101.0,388.21,296.24
