Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,19,0,282.0,29.0,1.8,31.0,56.0,290.18,209.01
2016,7,21,19,15,141.0,14.5,1.8,30.5,28.0,141.74,0.0
2016,7,21,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,64.0,7.5,2.15,24.5,10.5,6.4,0.0
2016,7,22,6,0,128.0,15.0,2.4,25.0,21.0,12.24,0.0
2016,7,22,6,15,253.5,27.5,2.35,25.5,58.5,22.39,11.86
2016,7,22,6,30,379.0,40.0,2.3,26.0,96.0,32.29,21.4
2016,7,22,6,45,461.5,48.0,2.3,27.0,144.5,38.06,26.64
2016,7,22,7,0,544.0,56.0,2.3,28.0,193.0,43.78,31.59
2016,7,22,7,15,595.0,62.0,2.15,28.5,245.5,47.63,34.83
2016,7,22,7,30,646.0,68.0,2.0,29.0,298.0,51.42,37.88
2016,7,22,7,45,683.0,72.0,1.9,30.0,352.0,58.35,43.38
2016,7,22,8,0,720.0,76.0,1.8,31.0,406.0,60.62,44.89
2016,7,22,8,15,745.5,79.5,1.85,31.5,458.5,62.31,46.0
2016,7,22,8,30,771.0,83.0,1.9,32.0,511.0,63.92,47.02
2016,7,22,8,45,791.0,85.5,2.0,33.0,561.0,64.68,47.26
2016,7,22,9,0,811.0,88.0,2.1,34.0,611.0,75.67,55.72
2016,7,22,9,15,825.5,90.5,2.2,34.5,657.0,76.9,56.4
2016,7,22,9,30,840.0,93.0,2.3,35.0,703.0,102.98,57.25
2016,7,22,9,45,851.0,94.5,2.4,35.5,744.5,155.62,80.81
2016,7,22,10,0,862.0,96.0,2.5,36.0,786.0,209.55,116.73
2016,7,22,10,15,870.5,97.5,2.55,36.0,821.5,264.04,159.05
2016,7,22,10,30,879.0,99.0,2.6,36.0,857.0,319.15,204.17
2016,7,22,10,45,885.0,100.5,2.65,36.5,885.5,373.83,248.99
2016,7,22,11,0,891.0,102.0,2.7,37.0,914.0,428.42,293.04
2016,7,22,11,15,895.0,103.0,2.75,37.0,935.5,481.5,335.57
2016,7,22,11,30,899.0,104.0,2.8,37.0,957.0,533.86,376.48
2016,7,22,11,45,896.5,108.0,2.85,37.5,969.5,583.86,413.74
2016,7,22,12,0,894.0,112.0,2.9,38.0,982.0,632.24,448.69
2016,7,22,12,15,895.5,112.0,2.95,38.0,988.5,678.57,482.28
2016,7,22,12,30,897.0,112.0,3.0,38.0,995.0,723.39,514.11
2016,7,22,12,45,896.5,112.0,3.05,38.5,993.0,765.06,541.63
2016,7,22,13,0,896.0,112.0,3.1,39.0,991.0,804.69,566.21
2016,7,22,13,15,894.0,112.0,3.15,39.0,981.0,840.77,589.55
2016,7,22,13,30,892.0,112.0,3.2,39.0,971.0,874.14,611.13
2016,7,22,13,45,888.0,111.5,3.25,39.0,953.0,902.37,629.47
2016,7,22,14,0,884.0,111.0,3.3,39.0,935.0,927.41,645.87
2016,7,22,14,15,878.5,109.5,3.3,39.0,910.0,946.77,658.49
2016,7,22,14,30,873.0,108.0,3.3,39.0,885.0,962.65,669.07
2016,7,22,14,45,859.0,110.5,3.35,39.0,851.0,970.81,675.33
2016,7,22,15,0,845.0,113.0,3.4,39.0,817.0,975.43,679.58
2016,7,22,15,15,834.5,111.0,3.4,38.5,779.0,975.3,682.16
2016,7,22,15,30,824.0,109.0,3.4,38.0,741.0,971.68,682.74
2016,7,22,15,45,810.0,107.0,3.4,38.0,697.0,961.12,677.68
2016,7,22,16,0,796.0,105.0,3.4,38.0,653.0,959.78,678.68
2016,7,22,16,15,778.5,102.0,3.4,37.5,605.0,938.02,668.12
2016,7,22,16,30,761.0,99.0,3.4,37.0,557.0,913.26,655.74
2016,7,22,16,45,735.5,95.5,3.4,37.0,505.5,877.15,634.49
2016,7,22,17,0,710.0,92.0,3.4,37.0,454.0,838.7,611.51
2016,7,22,17,15,678.5,87.0,3.3,36.5,401.0,796.39,586.28
2016,7,22,17,30,647.0,82.0,3.2,36.0,348.0,747.44,555.88
2016,7,22,17,45,600.5,76.5,3.15,35.5,294.5,683.24,514.03
2016,7,22,18,0,554.0,71.0,3.1,35.0,241.0,619.36,470.72
2016,7,22,18,15,490.0,62.5,2.75,34.0,190.5,537.45,412.06
2016,7,22,18,30,426.0,54.0,2.4,33.0,140.0,458.13,352.28
2016,7,22,18,45,326.5,42.5,2.05,32.5,96.0,351.08,267.78
2016,7,22,19,0,227.0,31.0,1.7,32.0,52.0,249.97,177.94
2016,7,22,19,15,113.5,15.5,1.75,31.5,26.0,120.22,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,43.0,7.5,2.35,24.5,9.0,6.4,0.0
2016,7,23,6,0,86.0,15.0,2.6,25.0,18.0,12.8,0.0
2016,7,23,6,15,198.0,30.0,2.6,25.5,54.0,23.23,12.38
2016,7,23,6,30,310.0,45.0,2.6,26.0,90.0,34.62,23.31
2016,7,23,6,45,396.0,55.0,2.65,26.5,138.0,43.55,31.33
2016,7,23,7,0,482.0,65.0,2.7,27.0,186.0,50.56,37.48
2016,7,23,7,15,535.5,72.5,2.55,27.5,237.5,55.18,41.38
2016,7,23,7,30,589.0,80.0,2.4,28.0,289.0,59.68,45.03
2016,7,23,7,45,631.5,84.5,2.3,29.0,343.0,61.76,46.43
2016,7,23,8,0,674.0,89.0,2.2,30.0,397.0,63.82,47.75
2016,7,23,8,15,701.5,93.5,2.2,30.5,449.5,65.6,48.93
2016,7,23,8,30,729.0,98.0,2.2,31.0,502.0,73.67,55.24
2016,7,23,8,45,753.0,100.0,2.2,32.0,552.0,73.67,54.79
2016,7,23,9,0,777.0,102.0,2.2,33.0,602.0,73.66,54.35
2016,7,23,9,15,792.5,105.0,2.25,33.5,648.0,74.07,54.39
2016,7,23,9,30,808.0,108.0,2.3,34.0,694.0,98.13,54.99
2016,7,23,9,45,821.5,109.0,2.35,34.5,736.0,160.02,85.76
2016,7,23,10,0,835.0,110.0,2.4,35.0,778.0,212.61,120.53
2016,7,23,10,15,844.0,112.0,2.45,35.5,813.0,266.19,161.75
2016,7,23,10,30,853.0,114.0,2.5,36.0,848.0,320.47,205.64
2016,7,23,10,45,861.0,114.5,2.65,36.5,877.5,373.95,249.43
2016,7,23,11,0,869.0,115.0,2.8,37.0,907.0,427.56,292.74
2016,7,23,11,15,873.5,116.0,2.9,37.0,928.5,479.89,334.77
2016,7,23,11,30,878.0,117.0,3.0,37.0,950.0,531.59,375.3
2016,7,23,11,45,882.0,116.5,3.1,37.5,964.0,581.17,412.49
2016,7,23,12,0,886.0,116.0,3.2,38.0,978.0,629.71,447.86
2016,7,23,12,15,887.5,116.5,3.25,38.0,984.0,676.17,481.67
2016,7,23,12,30,889.0,117.0,3.3,38.0,990.0,721.16,513.73
2016,7,23,12,45,888.5,116.5,3.4,38.5,988.0,762.28,541.38
2016,7,23,13,0,888.0,116.0,3.5,39.0,986.0,801.35,565.97
2016,7,23,13,15,886.0,115.5,3.55,39.0,976.0,836.86,589.1
2016,7,23,13,30,884.0,115.0,3.6,39.0,966.0,869.66,610.46
2016,7,23,13,45,879.5,114.5,3.65,39.0,948.0,897.32,628.56
2016,7,23,14,0,875.0,114.0,3.7,39.0,930.0,921.78,644.7
2016,7,23,14,15,869.5,113.0,3.7,39.0,904.5,941.53,657.68
2016,7,23,14,30,864.0,112.0,3.7,39.0,879.0,957.86,668.63
2016,7,23,14,45,850.0,114.0,3.7,39.0,845.5,965.46,674.25
2016,7,23,15,0,836.0,116.0,3.7,39.0,812.0,969.53,677.85
2016,7,23,15,15,825.5,114.0,3.7,38.5,773.5,969.4,680.43
2016,7,23,15,30,815.0,112.0,3.7,38.0,735.0,965.82,681.02
2016,7,23,15,45,800.5,109.5,3.75,38.0,691.5,966.87,683.61
2016,7,23,16,0,786.0,107.0,3.8,38.0,648.0,952.0,676.17
2016,7,23,16,15,562.0,174.5,3.8,37.5,547.0,810.03,586.61
2016,7,23,16,30,338.0,242.0,3.8,37.0,446.0,630.06,463.2
2016,7,23,16,45,519.0,168.0,3.8,37.0,447.5,745.51,549.91
2016,7,23,17,0,700.0,94.0,3.8,37.0,449.0,837.02,613.27
2016,7,23,17,15,668.0,89.0,3.75,36.5,396.0,789.07,583.43
2016,7,23,17,30,636.0,84.0,3.7,36.0,343.0,739.87,552.84
2016,7,23,17,45,590.0,78.0,3.65,36.0,290.0,675.71,509.56
2016,7,23,18,0,544.0,72.0,3.6,36.0,237.0,611.85,464.99
2016,7,23,18,15,479.5,63.0,3.3,35.0,187.0,529.16,405.75
2016,7,23,18,30,415.0,54.0,3.0,34.0,137.0,449.13,345.41
2016,7,23,18,45,317.0,42.0,2.75,33.5,94.0,343.11,261.49
2016,7,23,19,0,219.0,30.0,2.5,33.0,51.0,242.6,171.32
2016,7,23,19,15,109.5,15.0,2.6,32.5,25.5,88.07,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,34.0,7.5,2.35,24.5,8.5,0.0,0.0
2016,7,24,6,0,68.0,15.0,2.6,25.0,17.0,12.8,0.0
2016,7,24,6,15,182.0,30.5,2.65,25.5,52.5,23.57,12.49
2016,7,24,6,30,296.0,46.0,2.7,26.0,88.0,35.31,23.86
2016,7,24,6,45,385.5,55.5,2.75,26.5,136.0,43.97,31.67
2016,7,24,7,0,475.0,65.0,2.8,27.0,184.0,50.57,37.48
2016,7,24,7,15,530.0,72.5,2.75,27.5,236.0,55.19,41.39
2016,7,24,7,30,585.0,80.0,2.7,28.0,288.0,59.69,45.04
2016,7,24,7,45,632.5,83.5,2.65,29.0,342.5,61.11,45.89
2016,7,24,8,0,680.0,87.0,2.6,30.0,397.0,62.58,46.74
2016,7,24,8,15,707.5,91.0,2.55,30.5,449.0,70.11,52.66
2016,7,24,8,30,735.0,95.0,2.5,31.0,501.0,71.71,53.64
2016,7,24,8,45,760.5,96.5,2.45,32.0,552.0,71.5,53.03
2016,7,24,9,0,786.0,98.0,2.4,33.0,603.0,71.31,52.46
2016,7,24,9,15,801.0,100.5,2.35,33.5,649.0,71.52,52.35
2016,7,24,9,30,816.0,103.0,2.3,34.0,695.0,105.25,60.93
2016,7,24,9,45,829.0,104.5,2.3,34.5,736.5,156.97,83.37
2016,7,24,10,0,842.0,106.0,2.3,35.0,778.0,210.2,118.44
2016,7,24,10,15,851.0,107.5,2.3,35.5,813.0,263.9,159.65
2016,7,24,10,30,860.0,109.0,2.3,36.0,848.0,318.27,203.58
2016,7,24,10,45,866.0,110.5,2.35,36.5,877.0,372.12,247.56
2016,7,24,11,0,872.0,112.0,2.4,37.0,906.0,425.91,290.82
2016,7,24,11,15,876.5,113.0,2.45,37.0,927.5,478.43,332.76
2016,7,24,11,30,881.0,114.0,2.5,37.0,949.0,530.33,373.16
2016,7,24,11,45,879.5,117.5,2.6,37.5,961.5,579.86,410.11
2016,7,24,12,0,878.0,121.0,2.7,38.0,974.0,627.9,444.9
2016,7,24,12,15,628.5,280.5,2.7,38.0,893.0,636.62,449.48
2016,7,24,12,30,379.0,440.0,2.7,38.0,812.0,628.63,441.1
2016,7,24,12,45,627.0,281.5,2.75,38.5,896.0,712.0,501.21
2016,7,24,13,0,875.0,123.0,2.8,39.0,980.0,796.5,559.78
2016,7,24,13,15,873.0,122.5,2.8,39.0,970.0,831.77,581.93
2016,7,24,13,30,871.0,122.0,2.8,39.0,960.0,864.37,602.64
2016,7,24,13,45,866.0,122.0,2.85,39.0,941.5,891.88,620.46
2016,7,24,14,0,861.0,122.0,2.9,39.0,923.0,916.22,636.37
2016,7,24,14,15,855.0,120.5,2.9,39.0,898.0,934.94,648.52
2016,7,24,14,30,849.0,119.0,2.9,39.0,873.0,950.22,658.68
2016,7,24,14,45,828.5,125.0,2.9,39.0,837.5,955.38,662.7
2016,7,24,15,0,808.0,131.0,2.9,39.0,802.0,970.32,673.02
2016,7,24,15,15,448.5,242.0,2.9,38.5,611.5,738.94,524.63
2016,7,24,15,30,89.0,353.0,2.9,38.0,421.0,438.36,314.67
2016,7,24,15,45,418.0,238.5,2.9,38.0,529.0,719.44,518.17
2016,7,24,16,0,747.0,124.0,2.9,38.0,637.0,932.2,659.76
2016,7,24,16,15,727.5,120.0,2.9,37.5,589.0,907.63,645.61
2016,7,24,16,30,708.0,116.0,2.9,37.0,541.0,886.79,635.72
2016,7,24,16,45,675.5,113.5,2.95,37.0,489.0,846.12,611.75
2016,7,24,17,0,643.0,111.0,3.0,37.0,437.0,803.51,586.24
2016,7,24,17,15,608.5,105.0,3.0,36.5,384.5,752.96,555.72
2016,7,24,17,30,574.0,99.0,3.0,36.0,332.0,701.29,523.53
2016,7,24,17,45,518.0,92.5,3.0,36.0,279.0,628.6,474.32
2016,7,24,18,0,462.0,86.0,3.0,36.0,226.0,549.22,418.5
2016,7,24,18,15,396.0,74.5,2.85,35.5,177.5,466.45,358.2
2016,7,24,18,30,330.0,63.0,2.7,35.0,129.0,387.4,297.52
2016,7,24,18,45,233.0,48.0,2.55,34.5,87.0,283.65,214.7
2016,7,24,19,0,136.0,33.0,2.4,34.0,45.0,171.15,118.27
2016,7,24,19,15,68.0,16.5,2.45,33.5,22.5,60.8,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.27,0.0
2016,7,25,6,15,0.0,21.0,2.05,26.0,21.0,17.34,7.54
2016,7,25,6,30,0.0,37.0,2.0,26.0,37.0,30.3,19.66
2016,7,25,6,45,0.5,59.5,2.0,26.5,59.5,47.65,34.76
2016,7,25,7,0,1.0,82.0,2.0,27.0,82.0,64.74,49.46
2016,7,25,7,15,10.5,103.5,2.0,27.0,107.5,81.08,63.35
2016,7,25,7,30,20.0,125.0,2.0,27.0,133.0,97.31,76.88
2016,7,25,7,45,192.0,143.5,2.0,27.5,230.5,100.61,79.23
2016,7,25,8,0,364.0,162.0,2.0,28.0,328.0,113.62,89.52
2016,7,25,8,15,437.5,169.0,1.9,28.0,393.0,111.62,87.5
2016,7,25,8,30,511.0,176.0,1.8,28.0,458.0,114.69,89.68
2016,7,25,8,45,549.5,178.5,1.75,28.5,508.0,114.44,88.95
2016,7,25,9,0,588.0,181.0,1.7,29.0,558.0,112.33,86.75
2016,7,25,9,15,608.5,187.0,1.6,29.5,603.0,112.14,86.14
2016,7,25,9,30,629.0,193.0,1.5,30.0,648.0,130.24,84.85
2016,7,25,9,45,661.5,188.0,1.4,30.5,692.0,171.24,101.7
2016,7,25,10,0,694.0,183.0,1.3,31.0,736.0,216.38,130.55
2016,7,25,10,15,706.0,186.5,1.35,31.5,771.0,266.14,168.42
2016,7,25,10,30,718.0,190.0,1.4,32.0,806.0,317.31,209.2
2016,7,25,10,45,739.5,184.0,1.45,33.0,838.0,371.84,251.92
2016,7,25,11,0,761.0,178.0,1.5,34.0,870.0,421.76,290.81
2016,7,25,11,15,767.0,179.5,1.65,34.5,891.5,471.57,329.8
2016,7,25,11,30,773.0,181.0,1.8,35.0,913.0,521.26,367.65
2016,7,25,11,45,580.0,305.5,1.95,35.5,859.0,547.65,387.37
2016,7,25,12,0,387.0,430.0,2.1,36.0,805.0,568.74,401.01
2016,7,25,12,15,316.5,461.5,2.2,36.5,770.5,575.34,405.11
2016,7,25,12,30,246.0,493.0,2.3,37.0,736.0,577.8,405.83
2016,7,25,12,45,536.0,323.0,2.45,37.5,849.0,681.15,480.42
2016,7,25,13,0,826.0,153.0,2.6,38.0,962.0,781.34,551.47
2016,7,25,13,15,824.0,152.5,2.7,38.0,952.0,815.67,573.6
2016,7,25,13,30,822.0,152.0,2.8,38.0,942.0,847.5,594.59
2016,7,25,13,45,538.0,305.0,2.9,38.0,819.0,784.89,551.03
2016,7,25,14,0,254.0,458.0,3.0,38.0,696.0,678.92,475.95
2016,7,25,14,15,528.5,302.0,3.1,38.0,776.5,819.18,576.88
2016,7,25,14,30,803.0,146.0,3.2,38.0,857.0,945.45,661.49
2016,7,25,14,45,777.5,153.5,3.35,38.0,821.5,947.71,663.87
2016,7,25,15,0,752.0,161.0,3.5,38.0,786.0,946.11,664.87
2016,7,25,15,15,487.5,260.0,3.6,37.5,658.0,797.58,568.99
2016,7,25,15,30,223.0,359.0,3.7,37.0,530.0,602.92,434.81
2016,7,25,15,45,444.5,259.5,3.8,36.5,573.5,769.4,557.32
2016,7,25,16,0,666.0,160.0,3.9,36.0,617.0,898.76,649.14
2016,7,25,16,15,524.5,195.0,4.0,35.5,538.5,785.6,575.78
2016,7,25,16,30,383.0,230.0,4.1,35.0,460.0,661.1,490.98
2016,7,25,16,45,191.5,157.5,4.2,34.5,272.5,382.41,290.98
2016,7,25,17,0,0.0,85.0,4.3,34.0,85.0,70.61,49.7
2016,7,25,17,15,0.0,74.5,4.25,33.5,74.5,61.81,43.27
2016,7,25,17,30,0.0,64.0,4.2,33.0,64.0,53.03,36.59
2016,7,25,17,45,0.0,53.5,4.2,32.5,53.5,44.27,29.81
2016,7,25,18,0,0.0,43.0,4.2,32.0,43.0,35.53,22.92
2016,7,25,18,15,0.0,33.5,4.05,31.5,33.5,27.64,16.59
2016,7,25,18,30,0.0,24.0,3.9,31.0,24.0,19.77,10.18
2016,7,25,18,45,0.0,15.5,3.8,30.5,15.5,12.75,4.38
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,5.74,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,2.99,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,4.5,2.05,24.0,4.5,0.0,0.0
2016,7,26,6,0,9.0,9.0,2.2,24.0,9.0,7.68,0.0
2016,7,26,6,15,63.0,31.5,2.25,24.0,40.0,24.85,13.17
2016,7,26,6,30,117.0,54.0,2.3,24.0,71.0,40.92,28.72
2016,7,26,6,45,182.5,75.5,2.4,24.5,114.5,56.39,42.47
2016,7,26,7,0,248.0,97.0,2.5,25.0,158.0,71.51,55.64
2016,7,26,7,15,127.5,108.0,2.5,25.0,139.5,80.57,63.46
2016,7,26,7,30,7.0,119.0,2.5,25.0,121.0,93.13,74.02
2016,7,26,7,45,5.0,131.0,2.55,25.5,133.0,102.78,81.76
2016,7,26,8,0,3.0,143.0,2.6,26.0,145.0,112.32,89.25
2016,7,26,8,15,84.5,191.5,2.6,26.5,238.0,139.7,111.33
2016,7,26,8,30,166.0,240.0,2.6,27.0,331.0,161.6,128.52
2016,7,26,8,45,121.0,259.5,2.65,27.5,329.5,171.55,135.81
2016,7,26,9,0,76.0,279.0,2.7,28.0,328.0,192.04,151.52
2016,7,26,9,15,126.0,309.0,2.7,28.0,397.5,196.52,154.58
2016,7,26,9,30,176.0,339.0,2.7,28.0,467.0,218.73,161.31
2016,7,26,9,45,172.5,361.5,2.75,28.5,493.0,247.83,178.94
2016,7,26,10,0,169.0,384.0,2.8,29.0,519.0,277.07,199.21
2016,7,26,10,15,430.0,293.5,2.8,29.0,658.0,274.78,187.78
2016,7,26,10,30,691.0,203.0,2.8,29.0,797.0,317.24,213.95
2016,7,26,10,45,485.0,320.5,2.8,29.5,744.5,373.21,263.93
2016,7,26,11,0,279.0,438.0,2.8,30.0,692.0,411.14,296.67
2016,7,26,11,15,259.5,455.0,2.8,30.0,695.5,438.17,317.62
2016,7,26,11,30,240.0,472.0,2.8,30.0,699.0,472.61,343.18
2016,7,26,11,45,324.5,447.5,2.8,30.0,759.5,516.69,375.58
2016,7,26,12,0,409.0,423.0,2.8,30.0,820.0,571.79,415.82
2016,7,26,12,15,254.5,456.0,2.8,30.0,704.0,530.61,386.39
2016,7,26,12,30,100.0,489.0,2.8,30.0,588.0,472.49,343.94
2016,7,26,12,45,117.5,493.5,2.8,30.0,608.5,503.63,366.63
2016,7,26,13,0,135.0,498.0,2.8,30.0,629.0,536.14,389.77
2016,7,26,13,15,450.0,342.5,2.8,30.0,775.5,689.99,503.63
2016,7,26,13,30,765.0,187.0,2.8,30.0,922.0,841.18,611.25
2016,7,26,13,45,599.0,289.0,2.85,30.0,858.0,825.07,596.98
2016,7,26,14,0,433.0,391.0,2.9,30.0,794.0,791.61,571.3
2016,7,26,14,15,241.5,391.0,2.9,30.0,615.0,618.95,451.85
2016,7,26,14,30,50.0,391.0,2.9,30.0,436.0,412.93,303.44
2016,7,26,14,45,33.5,335.0,2.9,30.0,365.0,346.54,256.51
2016,7,26,15,0,17.0,279.0,2.9,30.0,294.0,261.42,194.19
2016,7,26,15,15,13.0,248.0,2.85,30.0,259.5,230.14,171.35
2016,7,26,15,30,9.0,217.0,2.8,30.0,225.0,198.43,147.8
2016,7,26,15,45,36.5,257.0,2.8,30.0,283.0,285.81,214.91
2016,7,26,16,0,64.0,297.0,2.8,30.0,341.0,363.25,273.4
2016,7,26,16,15,332.5,227.5,2.75,29.5,429.0,604.63,457.87
2016,7,26,16,30,601.0,158.0,2.7,29.0,517.0,829.35,619.32
2016,7,26,16,45,604.0,139.0,2.7,29.0,471.5,806.06,603.7
2016,7,26,17,0,607.0,120.0,2.7,29.0,426.0,779.38,587.67
2016,7,26,17,15,571.5,113.0,2.6,28.5,374.5,727.23,554.15
2016,7,26,17,30,536.0,106.0,2.5,28.0,323.0,674.01,519.16
2016,7,26,17,45,489.5,96.5,2.4,28.0,271.5,598.36,465.71
2016,7,26,18,0,443.0,87.0,2.3,28.0,220.0,534.03,418.92
2016,7,26,18,15,376.5,75.5,2.1,27.5,172.0,451.61,356.8
2016,7,26,18,30,310.0,64.0,1.9,27.0,124.0,373.06,294.28
2016,7,26,18,45,222.0,47.5,1.7,26.5,83.5,274.97,213.57
2016,7,26,19,0,134.0,31.0,1.5,26.0,43.0,184.48,128.33
2016,7,26,19,15,67.0,15.5,1.5,25.5,21.5,59.19,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,2.0,0.8,24.0,2.0,1.64,0.0
2016,7,27,6,30,0.0,4.0,1.0,24.0,4.0,3.28,0.0
2016,7,27,6,45,0.0,6.5,1.2,24.5,6.5,5.33,0.0
2016,7,27,7,0,0.0,9.0,1.4,25.0,9.0,7.39,0.73
2016,7,27,7,15,0.0,12.0,1.45,25.5,12.0,9.87,2.87
2016,7,27,7,30,0.0,15.0,1.5,26.0,15.0,12.35,4.99
2016,7,27,7,45,0.0,19.5,1.55,26.5,19.5,16.08,8.13
2016,7,27,8,0,0.0,24.0,1.6,27.0,24.0,19.81,11.23
2016,7,27,8,15,0.0,46.5,1.6,27.5,46.5,38.49,26.9
2016,7,27,8,30,0.0,69.0,1.6,28.0,69.0,57.27,42.38
2016,7,27,8,45,0.0,92.5,1.65,28.5,92.5,76.92,58.32
2016,7,27,9,0,0.0,116.0,1.7,29.0,116.0,95.22,72.92
2016,7,27,9,15,0.0,73.5,1.75,29.0,73.5,61.15,44.87
2016,7,27,9,30,0.0,31.0,1.8,29.0,31.0,25.74,14.78
2016,7,27,9,45,7.5,145.0,1.85,29.5,151.5,118.85,86.94
2016,7,27,10,0,15.0,259.0,1.9,30.0,272.0,204.53,150.86
2016,7,27,10,15,51.0,332.5,2.0,30.0,376.5,251.31,183.71
2016,7,27,10,30,87.0,406.0,2.1,30.0,481.0,314.46,228.69
2016,7,27,10,45,238.5,399.0,2.25,30.5,613.5,348.75,249.91
2016,7,27,11,0,390.0,392.0,2.4,31.0,746.0,425.26,303.44
2016,7,27,11,15,324.5,429.5,2.5,31.0,729.0,450.43,323.97
2016,7,27,11,30,259.0,467.0,2.6,31.0,712.0,469.66,339.31
2016,7,27,11,45,319.5,449.0,2.75,31.0,756.5,514.74,372.58
2016,7,27,12,0,380.0,431.0,2.9,31.0,801.0,564.77,409.28
2016,7,27,12,15,348.5,452.5,2.95,31.0,793.0,589.17,426.73
2016,7,27,12,30,317.0,474.0,3.0,31.0,785.0,611.26,442.24
2016,7,27,12,45,360.0,451.0,3.15,31.0,803.5,650.75,471.24
2016,7,27,13,0,403.0,428.0,3.3,31.0,822.0,691.59,501.04
2016,7,27,13,15,538.0,341.0,3.35,31.0,861.0,760.91,551.9
2016,7,27,13,30,673.0,254.0,3.4,31.0,900.0,829.26,601.73
2016,7,27,13,45,675.0,247.0,3.45,31.5,884.0,855.32,618.65
2016,7,27,14,0,677.0,240.0,3.5,32.0,868.0,878.54,633.87
2016,7,27,14,15,669.0,237.0,3.5,32.0,843.5,893.22,644.26
2016,7,27,14,30,661.0,234.0,3.5,32.0,819.0,904.59,652.58
2016,7,27,14,45,477.0,309.5,3.5,32.0,723.5,812.49,588.2
2016,7,27,15,0,293.0,385.0,3.5,32.0,628.0,702.68,510.84
2016,7,27,15,15,251.0,372.5,3.45,31.5,573.5,658.26,482.08
2016,7,27,15,30,209.0,360.0,3.4,31.0,519.0,590.08,436.16
2016,7,27,15,45,404.0,276.0,3.35,31.0,560.0,745.85,551.07
2016,7,27,16,0,599.0,192.0,3.3,31.0,601.0,865.66,637.46
2016,7,27,16,15,575.0,185.5,3.15,31.0,554.0,834.93,616.88
2016,7,27,16,30,551.0,179.0,3.0,31.0,507.0,793.34,589.98
2016,7,27,16,45,524.5,169.0,2.85,31.0,458.0,752.35,563.33
2016,7,27,17,0,498.0,159.0,2.7,31.0,409.0,709.81,535.3
2016,7,27,17,15,458.0,149.0,2.3,30.5,358.0,653.17,496.32
2016,7,27,17,30,418.0,139.0,1.9,30.0,307.0,596.37,456.41
2016,7,27,17,45,372.5,124.5,1.55,29.5,257.5,529.26,408.23
2016,7,27,18,0,327.0,110.0,1.2,29.0,208.0,444.29,345.85
2016,7,27,18,15,259.0,93.5,1.1,28.5,161.0,360.23,282.09
2016,7,27,18,30,191.0,77.0,1.0,28.0,114.0,280.82,219.13
2016,7,27,18,45,119.5,54.5,0.9,27.5,75.0,192.6,147.13
2016,7,27,19,0,48.0,32.0,0.8,27.0,36.0,92.25,60.39
2016,7,27,19,15,24.0,16.0,0.8,26.5,18.0,30.11,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,9.0,5.5,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,18.0,11.0,2.3,25.0,11.0,9.39,0.0
2016,7,28,6,15,108.0,30.0,2.4,25.0,43.5,23.42,11.53
2016,7,28,6,30,198.0,49.0,2.5,25.0,76.0,37.21,25.42
2016,7,28,6,45,290.0,62.0,2.7,25.5,122.0,46.64,34.01
2016,7,28,7,0,382.0,75.0,2.9,26.0,168.0,55.92,42.17
2016,7,28,7,15,278.0,105.0,2.95,26.0,182.0,77.33,60.48
2016,7,28,7,30,174.0,135.0,3.0,26.0,196.0,98.65,78.4
2016,7,28,7,45,392.5,119.5,3.15,26.5,287.0,83.24,65.06
2016,7,28,8,0,611.0,104.0,3.3,27.0,378.0,73.73,56.73
2016,7,28,8,15,422.0,168.0,3.25,27.5,369.0,110.97,87.34
2016,7,28,8,30,233.0,232.0,3.2,28.0,360.0,158.46,125.64
2016,7,28,8,45,148.0,252.0,3.2,28.5,336.5,168.16,132.69
2016,7,28,9,0,63.0,272.0,3.2,29.0,313.0,188.1,147.93
2016,7,28,9,15,93.0,304.0,3.1,29.0,369.0,206.45,162.0
2016,7,28,9,30,123.0,336.0,3.0,29.0,425.0,214.27,158.46
2016,7,28,9,45,462.5,230.5,2.9,29.5,593.0,177.94,115.25
2016,7,28,10,0,802.0,125.0,2.8,30.0,761.0,201.94,116.45
2016,7,28,10,15,811.5,127.0,2.75,30.0,796.5,263.12,164.14
2016,7,28,10,30,821.0,129.0,2.7,30.0,832.0,316.17,208.17
2016,7,28,10,45,829.0,130.0,2.7,30.5,861.0,368.66,252.01
2016,7,28,11,0,837.0,131.0,2.7,31.0,890.0,421.35,295.39
2016,7,28,11,15,842.0,132.0,2.75,31.0,911.5,472.69,337.53
2016,7,28,11,30,847.0,133.0,2.8,31.0,933.0,523.52,378.23
2016,7,28,11,45,851.0,133.0,2.85,31.5,947.5,572.45,415.68
2016,7,28,12,0,855.0,133.0,2.9,32.0,962.0,620.42,451.31
2016,7,28,12,15,856.5,133.5,2.95,32.0,968.0,666.05,485.28
2016,7,28,12,30,858.0,134.0,3.0,32.0,974.0,710.28,517.54
2016,7,28,12,45,857.0,134.0,3.1,32.0,971.5,750.75,546.86
2016,7,28,13,0,856.0,134.0,3.2,32.0,969.0,789.25,573.26
2016,7,28,13,15,854.0,133.5,3.25,32.0,959.0,824.27,596.72
2016,7,28,13,30,852.0,133.0,3.3,32.0,949.0,856.67,618.44
2016,7,28,13,45,847.5,132.0,3.4,32.0,931.0,883.58,636.85
2016,7,28,14,0,843.0,131.0,3.5,32.0,913.0,907.35,653.31
2016,7,28,14,15,586.0,272.0,3.55,32.0,808.5,847.57,612.36
2016,7,28,14,30,329.0,413.0,3.6,32.0,704.0,739.35,534.37
2016,7,28,14,45,249.0,408.5,3.7,32.0,624.0,671.07,488.05
2016,7,28,15,0,169.0,404.0,3.8,32.0,544.0,579.11,424.13
2016,7,28,15,15,183.5,382.0,3.8,31.5,527.5,579.68,427.39
2016,7,28,15,30,198.0,360.0,3.8,31.0,511.0,579.05,429.5
2016,7,28,15,45,143.5,333.0,3.85,31.0,439.0,501.1,373.9
2016,7,28,16,0,89.0,306.0,3.9,31.0,367.0,399.52,300.22
2016,7,28,16,15,80.5,280.0,3.85,30.5,332.0,367.01,277.91
2016,7,28,16,30,72.0,254.0,3.8,30.0,297.0,333.76,254.47
2016,7,28,16,45,59.0,225.5,3.8,30.0,258.5,292.3,223.84
2016,7,28,17,0,46.0,197.0,3.8,30.0,220.0,250.3,192.32
2016,7,28,17,15,42.5,174.0,3.65,29.5,193.5,224.12,173.17
2016,7,28,17,30,39.0,151.0,3.5,29.0,167.0,197.52,153.29
2016,7,28,17,45,31.5,128.5,3.35,28.5,140.0,167.55,130.14
2016,7,28,18,0,24.0,106.0,3.2,28.0,113.0,137.35,106.27
2016,7,28,18,15,13.0,84.5,3.0,27.5,88.0,93.95,71.06
2016,7,28,18,30,2.0,63.0,2.8,27.0,63.0,63.77,45.98
2016,7,28,18,45,1.0,42.0,2.6,26.5,42.0,41.48,27.37
2016,7,28,19,0,0.0,21.0,2.4,26.0,21.0,17.34,6.49
2016,7,28,19,15,0.0,10.5,2.4,25.5,10.5,8.96,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,9.39,0.0
2016,7,29,6,15,111.0,29.0,1.95,24.0,43.5,22.69,10.77
2016,7,29,6,30,222.0,47.0,2.1,24.0,76.0,35.83,24.35
2016,7,29,6,45,306.5,60.5,2.25,24.5,122.0,45.66,33.32
2016,7,29,7,0,391.0,74.0,2.4,25.0,168.0,55.3,41.81
2016,7,29,7,15,450.5,83.5,2.45,25.0,218.5,61.73,47.43
2016,7,29,7,30,510.0,93.0,2.5,25.0,269.0,69.2,53.74
2016,7,29,7,45,255.0,112.5,2.6,25.5,200.5,81.84,64.17
2016,7,29,8,0,0.0,132.0,2.7,26.0,132.0,104.6,82.86
2016,7,29,8,15,131.0,179.5,2.7,26.5,251.5,127.24,101.11
2016,7,29,8,30,262.0,227.0,2.7,27.0,371.0,148.16,117.64
2016,7,29,8,45,489.5,175.0,2.75,27.5,475.5,111.6,87.1
2016,7,29,9,0,717.0,123.0,2.8,28.0,580.0,78.7,59.71
2016,7,29,9,15,574.0,199.0,2.75,28.0,583.0,119.63,92.97
2016,7,29,9,30,431.0,275.0,2.7,28.0,586.0,167.91,119.62
2016,7,29,9,45,370.5,316.5,2.7,28.5,595.5,228.44,157.52
2016,7,29,10,0,310.0,358.0,2.7,29.0,605.0,270.3,188.39
2016,7,29,10,15,241.5,389.5,2.65,29.0,587.0,299.02,212.61
2016,7,29,10,30,173.0,421.0,2.6,29.0,569.0,333.63,241.23
2016,7,29,10,45,121.5,422.5,2.55,29.5,528.5,335.67,244.32
2016,7,29,11,0,70.0,424.0,2.5,30.0,488.0,341.74,249.61
2016,7,29,11,15,55.5,415.5,2.35,30.0,467.0,339.64,248.3
2016,7,29,11,30,41.0,407.0,2.2,30.0,446.0,335.19,245.11
2016,7,29,11,45,221.0,415.0,2.1,30.5,628.5,436.18,317.36
2016,7,29,12,0,401.0,423.0,2.0,31.0,811.0,571.16,411.4
2016,7,29,12,15,352.0,453.0,1.85,31.0,795.0,591.52,424.24
2016,7,29,12,30,303.0,483.0,1.7,31.0,779.0,608.25,434.64
2016,7,29,12,45,586.5,304.0,1.6,31.5,876.0,698.44,499.72
2016,7,29,13,0,870.0,125.0,1.5,32.0,973.0,792.73,564.53
2016,7,29,13,15,868.0,124.5,1.45,32.0,963.5,828.05,585.86
2016,7,29,13,30,866.0,124.0,1.4,32.0,954.0,860.7,605.88
2016,7,29,13,45,866.5,120.5,1.4,32.5,937.0,890.0,623.04
2016,7,29,14,0,867.0,117.0,1.4,33.0,920.0,916.23,638.23
2016,7,29,14,15,861.5,116.0,1.5,33.0,895.0,936.02,652.12
2016,7,29,14,30,856.0,115.0,1.6,33.0,870.0,952.41,664.09
2016,7,29,14,45,819.0,130.5,1.7,33.0,831.0,951.1,665.31
2016,7,29,15,0,782.0,146.0,1.8,33.0,792.0,960.16,673.25
2016,7,29,15,15,770.5,143.0,1.9,33.0,754.0,958.27,674.4
2016,7,29,15,30,759.0,140.0,2.0,33.0,716.0,952.87,673.58
2016,7,29,15,45,750.0,133.5,2.1,33.0,673.5,942.74,669.91
2016,7,29,16,0,741.0,127.0,2.2,33.0,631.0,929.23,664.18
2016,7,29,16,15,721.0,123.0,2.25,32.5,583.0,910.93,656.29
2016,7,29,16,30,701.0,119.0,2.3,32.0,535.0,883.38,642.38
2016,7,29,16,45,679.0,112.5,2.35,32.0,484.5,848.1,621.95
2016,7,29,17,0,657.0,106.0,2.4,32.0,434.0,810.55,599.71
2016,7,29,17,15,622.5,100.0,2.15,31.5,381.0,759.69,567.07
2016,7,29,17,30,588.0,94.0,1.9,31.0,328.0,707.69,532.95
2016,7,29,17,45,542.0,85.5,1.7,30.5,276.0,641.33,488.01
2016,7,29,18,0,496.0,77.0,1.5,30.0,224.0,575.31,441.64
2016,7,29,18,15,427.5,67.0,1.4,29.0,174.0,489.26,379.65
2016,7,29,18,30,359.0,57.0,1.3,28.0,124.0,402.3,313.49
2016,7,29,18,45,260.0,42.5,1.25,27.5,82.5,296.68,228.07
2016,7,29,19,0,161.0,28.0,1.2,27.0,41.0,195.93,128.83
2016,7,29,19,15,80.5,14.0,1.2,27.0,20.5,67.03,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,17.0,5.5,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,34.0,11.0,2.1,24.0,11.0,9.39,0.0
2016,7,30,6,15,145.0,27.5,2.25,24.0,44.5,21.25,9.4
2016,7,30,6,30,256.0,44.0,2.4,24.0,78.0,33.74,22.57
2016,7,30,6,45,356.5,54.5,2.6,24.5,126.0,41.58,29.83
2016,7,30,7,0,457.0,65.0,2.8,25.0,174.0,50.82,37.98
2016,7,30,7,15,515.0,73.0,2.8,25.5,226.0,55.8,42.27
2016,7,30,7,30,573.0,81.0,2.8,26.0,278.0,60.66,46.28
2016,7,30,7,45,622.5,84.5,2.85,26.5,333.0,62.01,47.19
2016,7,30,8,0,672.0,88.0,2.9,27.0,388.0,63.44,48.11
2016,7,30,8,15,700.5,92.5,2.85,27.5,441.0,65.26,49.33
2016,7,30,8,30,729.0,97.0,2.8,28.0,494.0,73.32,55.73
2016,7,30,8,45,755.0,98.5,2.75,28.5,545.5,73.04,55.16
2016,7,30,9,0,781.0,100.0,2.7,29.0,597.0,72.79,54.64
2016,7,30,9,15,796.5,103.0,2.65,29.5,643.5,73.27,54.73
2016,7,30,9,30,812.0,106.0,2.6,30.0,690.0,88.51,53.16
2016,7,30,9,45,827.0,106.5,2.55,30.5,732.0,151.0,81.73
2016,7,30,10,0,842.0,107.0,2.5,31.0,774.0,204.22,116.06
2016,7,30,10,15,851.0,109.0,2.5,31.5,809.5,258.64,158.05
2016,7,30,10,30,860.0,111.0,2.5,32.0,845.0,313.76,203.18
2016,7,30,10,45,869.0,110.5,2.5,32.5,875.0,367.76,248.01
2016,7,30,11,0,878.0,110.0,2.5,33.0,905.0,421.98,292.39
2016,7,30,11,15,882.5,111.0,2.55,33.0,926.5,475.24,335.78
2016,7,30,11,30,887.0,112.0,2.6,33.0,948.0,527.87,377.57
2016,7,30,11,45,894.5,109.0,2.65,33.5,963.0,578.49,416.0
2016,7,30,12,0,902.0,106.0,2.7,34.0,978.0,628.28,452.68
2016,7,30,12,15,902.5,106.5,2.8,34.0,984.0,675.17,487.45
2016,7,30,12,30,903.0,107.0,2.9,34.0,990.0,720.38,520.33
2016,7,30,12,45,903.0,106.5,3.0,34.5,988.0,762.59,549.0
2016,7,30,13,0,903.0,106.0,3.1,35.0,986.0,802.66,574.58
2016,7,30,13,15,901.0,105.5,3.15,35.0,975.5,838.7,598.3
2016,7,30,13,30,899.0,105.0,3.2,35.0,965.0,871.95,620.2
2016,7,30,13,45,894.5,104.5,3.3,35.0,946.5,900.01,639.06
2016,7,30,14,0,890.0,104.0,3.4,35.0,928.0,924.8,655.93
2016,7,30,14,15,884.5,103.0,3.45,35.0,902.5,944.8,669.54
2016,7,30,14,30,879.0,102.0,3.5,35.0,877.0,961.32,681.08
2016,7,30,14,45,870.5,101.0,3.55,35.0,844.5,971.37,688.68
2016,7,30,15,0,862.0,100.0,3.6,35.0,812.0,977.82,694.18
2016,7,30,15,15,852.0,98.5,3.65,34.5,773.0,978.66,697.73
2016,7,30,15,30,842.0,97.0,3.7,34.0,734.0,975.95,699.23
2016,7,30,15,45,827.5,95.0,3.75,34.0,689.5,964.65,693.92
2016,7,30,16,0,813.0,93.0,3.8,34.0,645.0,950.02,686.61
2016,7,30,16,15,795.5,90.5,3.75,33.5,596.5,940.38,683.52
2016,7,30,16,30,778.0,88.0,3.7,33.0,548.0,915.94,670.71
2016,7,30,16,45,751.5,85.5,3.7,33.0,495.5,879.78,648.99
2016,7,30,17,0,725.0,83.0,3.7,33.0,443.0,841.31,625.51
2016,7,30,17,15,693.0,78.5,3.45,32.5,389.5,793.0,594.9
2016,7,30,17,30,661.0,74.0,3.2,32.0,336.0,748.68,566.4
2016,7,30,17,45,613.0,69.0,3.0,31.5,282.5,683.45,522.3
2016,7,30,18,0,565.0,64.0,2.8,31.0,229.0,618.73,476.87
2016,7,30,18,15,496.5,56.0,2.55,30.5,178.5,533.5,413.85
2016,7,30,18,30,428.0,48.0,2.3,30.0,128.0,451.34,349.95
2016,7,30,18,45,319.5,37.0,2.1,29.5,85.0,338.55,259.2
2016,7,30,19,0,211.0,26.0,1.9,29.0,42.0,229.29,146.75
2016,7,30,19,15,105.5,13.0,1.9,28.5,21.0,83.2,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,18.5,5.0,3.15,24.0,5.5,0.0,0.0
2016,7,31,6,0,37.0,10.0,3.3,24.0,11.0,8.54,0.0
2016,7,31,6,15,157.5,25.5,3.4,24.5,44.5,19.76,7.98
2016,7,31,6,30,278.0,41.0,3.5,25.0,78.0,31.59,20.63
2016,7,31,6,45,383.5,49.5,3.65,25.5,126.0,39.32,27.76
2016,7,31,7,0,489.0,58.0,3.8,26.0,174.0,45.38,33.18
2016,7,31,7,15,546.0,65.0,3.8,26.0,226.5,49.86,37.12
2016,7,31,7,30,603.0,72.0,3.8,26.0,279.0,54.26,40.84
2016,7,31,7,45,652.0,74.5,3.85,26.5,334.5,55.26,41.48
2016,7,31,8,0,701.0,77.0,3.9,27.0,390.0,61.45,46.45
2016,7,31,8,15,728.0,81.0,3.9,27.5,442.5,63.45,47.84
2016,7,31,8,30,755.0,85.0,3.9,28.0,495.0,65.36,49.13
2016,7,31,8,45,774.0,88.5,3.95,28.5,545.5,66.69,49.94
2016,7,31,9,0,793.0,92.0,4.0,29.0,596.0,67.91,50.65
2016,7,31,9,15,808.5,95.0,4.0,29.5,642.5,79.42,59.8
2016,7,31,9,30,824.0,98.0,4.0,30.0,689.0,94.09,58.23
2016,7,31,9,45,837.0,99.0,4.05,30.5,730.5,146.32,78.18
2016,7,31,10,0,850.0,100.0,4.1,31.0,772.0,200.07,112.96
2016,7,31,10,15,858.5,101.5,4.1,31.0,807.5,254.52,155.57
2016,7,31,10,30,867.0,103.0,4.1,31.0,843.0,309.59,201.65
2016,7,31,10,45,874.5,104.0,4.15,31.5,872.5,364.44,247.92
2016,7,31,11,0,882.0,105.0,4.2,32.0,902.0,419.37,293.73
2016,7,31,11,15,647.0,254.0,4.2,32.5,846.5,462.65,331.42
2016,7,31,11,30,412.0,403.0,4.2,33.0,791.0,494.54,356.68
2016,7,31,11,45,656.5,253.5,4.25,33.5,882.5,551.09,399.27
2016,7,31,12,0,901.0,104.0,4.3,34.0,974.0,625.68,455.52
2016,7,31,12,15,902.0,104.0,4.35,34.0,980.0,672.5,490.59
2016,7,31,12,30,903.0,104.0,4.4,34.0,986.0,717.64,523.85
2016,7,31,12,45,901.0,105.0,4.45,34.5,983.5,759.56,552.6
2016,7,31,13,0,899.0,106.0,4.5,35.0,981.0,799.23,578.15
2016,7,31,13,15,896.5,105.5,4.55,35.0,970.5,834.74,601.98
2016,7,31,13,30,894.0,105.0,4.6,35.0,960.0,867.43,623.92
2016,7,31,13,45,888.0,106.0,4.65,35.0,941.5,895.42,642.78
2016,7,31,14,0,882.0,107.0,4.7,35.0,923.0,920.15,659.58
2016,7,31,14,15,876.5,106.0,4.7,34.5,897.5,940.06,674.51
2016,7,31,14,30,871.0,105.0,4.7,34.0,872.0,956.51,687.36
2016,7,31,14,45,848.5,112.5,4.7,34.0,836.0,961.6,691.58
2016,7,31,15,0,826.0,120.0,4.7,34.0,800.0,963.04,693.64
2016,7,31,15,15,815.0,117.5,4.7,34.0,761.5,961.97,694.24
2016,7,31,15,30,804.0,115.0,4.7,34.0,723.0,970.17,701.12
2016,7,31,15,45,787.0,113.5,4.75,34.0,678.5,957.33,694.52
2016,7,31,16,0,770.0,112.0,4.8,34.0,634.0,941.16,686.14
2016,7,31,16,15,751.5,108.5,4.8,33.5,586.0,917.94,674.19
2016,7,31,16,30,733.0,105.0,4.8,33.0,538.0,891.75,660.22
2016,7,31,16,45,705.5,101.5,4.8,33.0,486.0,859.83,640.87
2016,7,31,17,0,678.0,98.0,4.8,33.0,434.0,820.33,616.1
