Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,17,15,644.0,92.5,4.65,32.5,381.0,770.17,583.88
2016,7,31,17,30,610.0,87.0,4.5,32.0,328.0,718.86,550.33
2016,7,31,17,45,559.0,80.5,4.35,31.5,275.0,650.04,502.88
2016,7,31,18,0,508.0,74.0,4.2,31.0,222.0,581.77,453.96
2016,7,31,18,15,436.5,64.5,4.05,30.5,172.0,493.52,387.55
2016,7,31,18,30,365.0,55.0,3.9,30.0,122.0,404.22,317.1
2016,7,31,18,45,256.0,41.0,3.75,29.5,80.0,291.68,224.38
2016,7,31,19,0,147.0,27.0,3.6,29.0,38.0,181.96,112.12
2016,7,31,19,15,73.5,13.5,3.7,28.5,19.0,61.7,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.5,3.05,22.5,3.5,0.0,0.0
2016,8,1,6,0,1.0,7.0,3.3,23.0,7.0,5.97,0.0
2016,8,1,6,15,64.5,30.0,3.45,23.5,38.0,23.48,10.13
2016,8,1,6,30,128.0,53.0,3.6,24.0,69.0,40.09,27.75
2016,8,1,6,45,252.0,65.5,3.75,24.5,118.0,49.09,36.15
2016,8,1,7,0,376.0,78.0,3.9,25.0,167.0,58.12,44.19
2016,8,1,7,15,439.5,88.5,3.95,25.5,219.0,65.19,50.28
2016,8,1,7,30,503.0,99.0,4.0,26.0,271.0,72.09,56.0
2016,8,1,7,45,575.0,99.0,4.1,27.0,329.0,72.26,55.75
2016,8,1,8,0,647.0,99.0,4.2,28.0,387.0,70.91,54.18
2016,8,1,8,15,678.0,104.0,4.25,28.5,440.5,72.73,55.37
2016,8,1,8,30,709.0,109.0,4.3,29.0,494.0,74.46,56.46
2016,8,1,8,45,741.5,109.5,4.35,29.5,547.0,80.48,61.08
2016,8,1,9,0,774.0,110.0,4.4,30.0,600.0,79.32,59.78
2016,8,1,9,15,791.0,113.0,4.4,30.5,647.5,79.55,59.65
2016,8,1,9,30,808.0,116.0,4.4,31.0,695.0,92.06,57.35
2016,8,1,9,45,824.0,117.0,4.4,32.0,738.0,144.58,77.05
2016,8,1,10,0,840.0,118.0,4.4,33.0,781.0,208.39,118.74
2016,8,1,10,15,849.5,119.5,4.4,33.0,817.5,262.79,160.73
2016,8,1,10,30,859.0,121.0,4.4,33.0,854.0,317.92,206.32
2016,8,1,10,45,868.0,121.5,4.4,33.5,884.0,372.8,252.07
2016,8,1,11,0,877.0,122.0,4.4,34.0,914.0,427.93,297.49
2016,8,1,11,15,881.5,123.0,4.4,34.5,936.0,481.45,340.75
2016,8,1,11,30,886.0,124.0,4.4,35.0,958.0,534.35,382.26
2016,8,1,11,45,891.0,123.5,4.45,35.5,972.5,585.67,421.46
2016,8,1,12,0,896.0,123.0,4.5,36.0,987.0,636.03,458.81
2016,8,1,12,15,897.0,123.0,4.5,36.0,993.0,683.05,493.69
2016,8,1,12,30,898.0,123.0,4.5,36.0,999.0,728.45,526.66
2016,8,1,12,45,898.5,122.0,4.5,36.5,997.0,770.93,555.81
2016,8,1,13,0,899.0,121.0,4.5,37.0,995.0,811.33,581.38
2016,8,1,13,15,897.0,120.5,4.5,37.0,984.5,847.73,605.34
2016,8,1,13,30,895.0,120.0,4.5,37.0,974.0,881.37,627.44
2016,8,1,13,45,892.0,118.0,4.5,37.0,955.5,909.78,646.13
2016,8,1,14,0,889.0,116.0,4.5,37.0,937.0,934.93,662.77
2016,8,1,14,15,883.0,115.0,4.5,37.0,911.0,954.84,676.12
2016,8,1,14,30,877.0,114.0,4.5,37.0,885.0,971.23,687.36
2016,8,1,14,45,870.0,112.0,4.5,37.0,852.0,982.07,695.19
2016,8,1,15,0,863.0,110.0,4.5,37.0,819.0,989.28,700.9
2016,8,1,15,15,852.0,107.5,4.45,36.5,779.5,988.31,702.77
2016,8,1,15,30,841.0,105.0,4.4,36.0,740.0,983.72,702.53
2016,8,1,15,45,827.5,102.5,4.4,36.0,695.0,973.08,697.36
2016,8,1,16,0,814.0,100.0,4.4,36.0,650.0,971.27,698.13
2016,8,1,16,15,796.0,97.0,4.35,35.5,600.5,948.8,686.68
2016,8,1,16,30,778.0,94.0,4.3,35.0,551.0,923.26,673.32
2016,8,1,16,45,753.0,90.0,4.3,35.0,498.5,886.67,651.36
2016,8,1,17,0,728.0,86.0,4.3,35.0,446.0,847.67,627.55
2016,8,1,17,15,694.5,81.5,4.0,34.0,391.5,803.2,600.84
2016,8,1,17,30,661.0,77.0,3.7,33.0,337.0,752.6,569.06
2016,8,1,17,45,612.0,71.5,3.4,32.5,282.5,685.73,523.44
2016,8,1,18,0,563.0,66.0,3.1,32.0,228.0,619.35,476.43
2016,8,1,18,15,491.0,57.5,2.9,31.0,176.5,530.51,411.64
2016,8,1,18,30,419.0,49.0,2.7,30.0,125.0,444.91,345.62
2016,8,1,18,45,302.0,37.5,2.5,29.5,82.0,325.34,248.68
2016,8,1,19,0,185.0,26.0,2.3,29.0,39.0,206.59,122.17
2016,8,1,19,15,92.5,13.0,2.5,28.5,19.5,74.17,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,9.0,4.5,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,18.0,9.0,2.3,23.0,9.0,7.68,0.0
2016,8,2,6,15,128.0,26.5,2.55,23.5,41.5,20.48,7.65
2016,8,2,6,30,238.0,44.0,2.8,24.0,74.0,33.71,22.41
2016,8,2,6,45,348.5,54.0,3.1,24.5,122.5,41.21,29.46
2016,8,2,7,0,459.0,64.0,3.4,25.0,171.0,50.2,37.43
2016,8,2,7,15,518.5,72.0,3.45,25.5,223.5,55.22,41.77
2016,8,2,7,30,578.0,80.0,3.5,26.0,276.0,60.13,45.83
2016,8,2,7,45,634.0,81.5,3.55,27.0,332.5,60.13,45.51
2016,8,2,8,0,690.0,83.0,3.6,28.0,389.0,60.37,45.35
2016,8,2,8,15,718.5,87.5,3.55,28.5,442.5,68.13,51.54
2016,8,2,8,30,747.0,92.0,3.5,29.0,496.0,70.22,52.95
2016,8,2,8,45,773.0,93.0,3.5,29.5,547.5,69.77,52.27
2016,8,2,9,0,799.0,94.0,3.5,30.0,599.0,69.38,51.65
2016,8,2,9,15,814.5,97.0,3.45,30.5,646.0,80.77,60.64
2016,8,2,9,30,830.0,100.0,3.4,31.0,693.0,93.05,58.69
2016,8,2,9,45,843.5,101.0,3.35,32.0,735.5,145.85,77.56
2016,8,2,10,0,857.0,102.0,3.3,33.0,778.0,200.22,111.76
2016,8,2,10,15,865.5,103.5,3.25,33.0,813.5,255.26,154.13
2016,8,2,10,30,874.0,105.0,3.2,33.0,849.0,310.91,200.03
2016,8,2,10,45,881.5,106.0,3.2,33.5,878.5,366.33,246.11
2016,8,2,11,0,889.0,107.0,3.2,34.0,908.0,421.83,291.67
2016,8,2,11,15,893.0,107.5,3.2,34.5,930.0,475.33,334.71
2016,8,2,11,30,897.0,108.0,3.2,35.0,952.0,528.1,375.87
2016,8,2,11,45,900.5,108.0,3.25,35.5,966.0,579.33,414.73
2016,8,2,12,0,904.0,108.0,3.3,36.0,980.0,629.43,451.58
2016,8,2,12,15,905.0,108.5,3.35,36.0,986.0,676.98,486.6
2016,8,2,12,30,906.0,109.0,3.4,36.0,992.0,722.88,519.71
2016,8,2,12,45,906.0,108.5,3.45,36.5,990.0,765.41,548.41
2016,8,2,13,0,906.0,108.0,3.5,37.0,988.0,805.78,573.84
2016,8,2,13,15,904.0,107.5,3.55,37.0,977.5,842.09,597.68
2016,8,2,13,30,902.0,107.0,3.6,37.0,967.0,875.59,619.66
2016,8,2,13,45,898.5,106.0,3.7,37.0,948.5,904.31,638.85
2016,8,2,14,0,895.0,105.0,3.8,37.0,930.0,929.77,656.05
2016,8,2,14,15,889.5,103.5,3.85,37.0,904.0,949.48,669.42
2016,8,2,14,30,884.0,102.0,3.9,37.0,878.0,965.65,680.7
2016,8,2,14,45,876.0,101.0,3.95,37.0,845.0,976.32,688.66
2016,8,2,15,0,868.0,100.0,4.0,37.0,812.0,983.37,694.51
2016,8,2,15,15,858.0,98.0,4.0,36.5,773.0,983.72,697.46
2016,8,2,15,30,848.0,96.0,4.0,36.0,734.0,980.47,698.33
2016,8,2,15,45,834.0,94.0,4.05,36.0,689.5,969.65,693.36
2016,8,2,16,0,820.0,92.0,4.1,36.0,645.0,955.47,686.39
2016,8,2,16,15,802.5,89.0,4.05,35.5,596.0,945.05,682.86
2016,8,2,16,30,785.0,86.0,4.0,35.0,547.0,919.85,669.67
2016,8,2,16,45,760.0,83.0,4.0,35.0,494.5,884.37,648.53
2016,8,2,17,0,735.0,80.0,4.0,35.0,442.0,846.53,625.59
2016,8,2,17,15,702.5,76.0,3.8,34.5,388.0,798.14,595.39
2016,8,2,17,30,670.0,72.0,3.6,34.0,334.0,753.6,567.14
2016,8,2,17,45,621.0,67.0,3.45,33.5,279.5,687.23,522.59
2016,8,2,18,0,572.0,62.0,3.3,33.0,225.0,621.43,476.62
2016,8,2,18,15,501.5,54.0,3.0,32.0,174.0,534.36,412.95
2016,8,2,18,30,431.0,46.0,2.7,31.0,123.0,450.57,348.18
2016,8,2,18,45,313.5,35.0,2.4,30.5,80.5,331.14,251.47
2016,8,2,19,0,196.0,24.0,2.1,30.0,38.0,211.32,117.6
2016,8,2,19,15,98.0,12.0,2.2,29.5,19.0,76.99,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,19.0,2.35,24.5,37.5,14.8,3.54
2016,8,3,6,30,298.0,38.0,2.5,25.0,75.0,30.92,19.96
2016,8,3,6,45,398.5,47.5,2.65,25.5,123.5,37.89,26.5
2016,8,3,7,0,499.0,57.0,2.8,26.0,172.0,44.79,32.66
2016,8,3,7,15,557.0,63.5,2.75,26.5,225.0,48.94,36.25
2016,8,3,7,30,615.0,70.0,2.7,27.0,278.0,53.03,39.62
2016,8,3,7,45,660.5,73.5,2.7,28.0,333.5,54.76,40.8
2016,8,3,8,0,706.0,77.0,2.7,29.0,389.0,61.63,46.21
2016,8,3,8,15,733.5,81.0,2.7,29.5,442.5,63.65,47.6
2016,8,3,8,30,761.0,85.0,2.7,30.0,496.0,65.58,48.89
2016,8,3,8,45,783.0,88.0,2.7,30.5,547.0,66.64,49.46
2016,8,3,9,0,805.0,91.0,2.7,31.0,598.0,67.61,49.97
2016,8,3,9,15,820.5,93.5,2.65,31.5,645.0,78.82,58.78
2016,8,3,9,30,836.0,96.0,2.6,32.0,692.0,89.7,56.56
2016,8,3,9,45,847.5,98.0,2.6,32.5,734.0,143.27,75.5
2016,8,3,10,0,859.0,100.0,2.6,33.0,776.0,198.22,110.06
2016,8,3,10,15,867.5,101.5,2.6,33.5,812.0,253.41,152.04
2016,8,3,10,30,876.0,103.0,2.6,34.0,848.0,309.23,197.41
2016,8,3,10,45,883.0,104.0,2.65,34.5,877.5,364.65,243.21
2016,8,3,11,0,890.0,105.0,2.7,35.0,907.0,420.09,288.46
2016,8,3,11,15,894.0,106.0,2.75,35.0,929.0,474.03,332.24
2016,8,3,11,30,898.0,107.0,2.8,35.0,951.0,527.26,374.35
2016,8,3,11,45,900.0,108.0,2.85,35.5,964.5,578.5,413.05
2016,8,3,12,0,902.0,109.0,2.9,36.0,978.0,628.47,449.65
2016,8,3,12,15,903.0,109.5,2.95,36.0,984.0,676.01,484.5
2016,8,3,12,30,904.0,110.0,3.0,36.0,990.0,721.89,517.43
2016,8,3,12,45,904.0,109.5,3.1,36.5,988.0,764.41,546.25
2016,8,3,13,0,904.0,109.0,3.2,37.0,986.0,804.76,571.81
2016,8,3,13,15,901.5,108.5,3.25,37.0,975.5,840.65,595.27
2016,8,3,13,30,899.0,108.0,3.3,37.0,965.0,873.69,616.88
2016,8,3,13,45,895.5,107.0,3.4,37.0,946.5,902.36,636.0
2016,8,3,14,0,892.0,106.0,3.5,37.0,928.0,927.78,653.14
2016,8,3,14,15,886.5,105.0,3.55,37.0,902.0,947.96,666.77
2016,8,3,14,30,881.0,104.0,3.6,37.0,876.0,964.63,678.34
2016,8,3,14,45,870.0,104.5,3.65,37.0,842.5,973.94,685.42
2016,8,3,15,0,859.0,105.0,3.7,37.0,809.0,979.63,690.42
2016,8,3,15,15,848.5,103.0,3.75,36.5,770.0,979.52,693.39
2016,8,3,15,30,838.0,101.0,3.8,36.0,731.0,975.84,694.28
2016,8,3,15,45,825.0,98.5,3.9,36.0,686.5,965.56,689.98
2016,8,3,16,0,812.0,96.0,4.0,36.0,642.0,951.93,683.65
2016,8,3,16,15,794.0,93.0,4.0,35.5,593.0,941.35,680.28
2016,8,3,16,30,776.0,90.0,4.0,35.0,544.0,915.75,667.08
2016,8,3,16,45,752.5,86.5,4.0,35.0,491.5,881.23,646.55
2016,8,3,17,0,729.0,83.0,4.0,35.0,439.0,844.3,624.19
2016,8,3,17,15,696.0,78.0,3.9,34.5,385.0,794.23,593.22
2016,8,3,17,30,663.0,73.0,3.8,34.0,331.0,748.28,564.32
2016,8,3,17,45,615.5,67.5,3.7,33.5,277.0,682.73,520.34
2016,8,3,18,0,568.0,62.0,3.6,33.0,223.0,617.68,474.8
2016,8,3,18,15,497.0,54.0,3.3,32.0,172.0,530.35,410.63
2016,8,3,18,30,426.0,46.0,3.0,31.0,121.0,446.31,345.34
2016,8,3,18,45,311.0,34.5,2.7,30.5,78.5,328.47,249.19
2016,8,3,19,0,196.0,23.0,2.4,30.0,36.0,208.61,107.67
2016,8,3,19,15,98.0,11.5,2.3,29.5,18.0,76.48,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,165.0,18.0,2.65,24.5,38.0,14.44,2.87
2016,8,4,6,30,330.0,36.0,2.8,25.0,76.0,29.34,18.61
2016,8,4,6,45,428.0,44.0,3.0,25.5,124.5,35.16,24.17
2016,8,4,7,0,526.0,52.0,3.2,26.0,173.0,41.0,29.42
2016,8,4,7,15,582.0,58.5,3.2,26.5,226.5,45.34,33.18
2016,8,4,7,30,638.0,65.0,3.2,27.0,280.0,49.6,36.72
2016,8,4,7,45,679.5,69.0,3.25,28.0,335.0,56.46,42.24
2016,8,4,8,0,721.0,73.0,3.3,29.0,390.0,58.85,43.9
2016,8,4,8,15,748.0,76.5,3.3,29.5,443.5,60.65,45.11
2016,8,4,8,30,775.0,80.0,3.3,30.0,497.0,62.37,46.26
2016,8,4,8,45,794.0,83.5,3.3,31.0,547.5,63.87,47.1
2016,8,4,9,0,813.0,87.0,3.3,32.0,598.0,75.27,55.99
2016,8,4,9,15,828.0,89.0,3.3,32.5,645.0,76.27,56.49
2016,8,4,9,30,843.0,91.0,3.3,33.0,692.0,85.76,54.04
2016,8,4,9,45,852.0,94.5,3.3,33.5,733.5,140.42,73.2
2016,8,4,10,0,861.0,98.0,3.3,34.0,775.0,196.22,108.21
2016,8,4,10,15,869.5,99.5,3.3,34.0,811.0,251.58,150.51
2016,8,4,10,30,878.0,101.0,3.3,34.0,847.0,307.56,196.51
2016,8,4,10,45,881.0,104.5,3.35,34.5,875.0,363.49,243.02
2016,8,4,11,0,884.0,108.0,3.4,35.0,903.0,419.04,288.65
2016,8,4,11,15,888.5,109.0,3.45,35.0,925.0,472.98,332.68
2016,8,4,11,30,893.0,110.0,3.5,35.0,947.0,526.27,375.11
2016,8,4,11,45,894.0,111.5,3.6,35.5,960.5,577.18,413.99
2016,8,4,12,0,895.0,113.0,3.7,36.0,974.0,626.74,450.74
2016,8,4,12,15,896.0,113.0,3.75,36.0,980.0,673.7,485.54
2016,8,4,12,30,897.0,113.0,3.8,36.0,986.0,719.0,518.43
2016,8,4,12,45,893.0,115.5,3.9,36.5,982.5,760.79,547.15
2016,8,4,13,0,889.0,118.0,4.0,37.0,979.0,800.24,572.37
2016,8,4,13,15,886.5,117.5,4.05,37.0,969.0,835.84,595.93
2016,8,4,13,30,884.0,117.0,4.1,37.0,959.0,868.65,617.65
2016,8,4,13,45,877.0,118.5,4.15,37.0,939.5,896.32,636.05
2016,8,4,14,0,870.0,120.0,4.2,37.0,920.0,920.72,652.42
2016,8,4,14,15,864.0,118.5,4.2,37.0,894.0,939.83,665.25
2016,8,4,14,30,858.0,117.0,4.2,37.0,868.0,955.43,675.97
2016,8,4,14,45,849.5,115.5,4.25,37.0,835.0,965.07,683.3
2016,8,4,15,0,841.0,114.0,4.3,37.0,802.0,971.12,688.53
2016,8,4,15,15,830.5,112.0,4.3,36.5,763.0,971.07,691.22
2016,8,4,15,30,820.0,110.0,4.3,36.0,724.0,967.51,691.87
2016,8,4,15,45,808.0,106.0,4.3,36.0,680.0,969.13,694.63
2016,8,4,16,0,796.0,102.0,4.3,36.0,636.0,954.86,687.21
2016,8,4,16,15,777.5,99.0,4.2,35.5,587.0,931.94,675.23
2016,8,4,16,30,759.0,96.0,4.1,35.0,538.0,906.02,661.29
2016,8,4,16,45,738.0,90.5,4.1,35.0,486.5,871.69,640.79
2016,8,4,17,0,717.0,85.0,4.1,35.0,435.0,834.86,618.38
2016,8,4,17,15,684.0,80.5,3.95,34.5,381.0,791.05,591.39
2016,8,4,17,30,651.0,76.0,3.8,34.0,327.0,741.12,559.4
2016,8,4,17,45,607.0,69.0,3.7,33.5,274.0,676.92,516.27
2016,8,4,18,0,563.0,62.0,3.6,33.0,221.0,613.03,471.44
2016,8,4,18,15,492.0,54.0,3.25,32.0,170.0,525.89,407.11
2016,8,4,18,30,421.0,46.0,2.9,31.0,119.0,442.02,341.68
2016,8,4,18,45,308.5,34.0,2.6,30.5,77.0,325.8,246.35
2016,8,4,19,0,196.0,22.0,2.3,30.0,35.0,205.86,95.6
2016,8,4,19,15,98.0,11.0,2.4,29.5,17.5,75.96,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.5,2.35,24.5,37.0,14.89,2.61
2016,8,5,6,30,306.0,37.0,2.5,25.0,74.0,30.19,19.27
2016,8,5,6,45,401.0,47.0,2.65,25.5,122.0,37.59,26.21
2016,8,5,7,0,496.0,57.0,2.8,26.0,170.0,44.88,32.72
2016,8,5,7,15,555.0,64.5,2.8,26.5,223.5,49.79,36.97
2016,8,5,7,30,614.0,72.0,2.8,27.0,277.0,54.6,40.96
2016,8,5,7,45,657.0,76.5,2.8,27.5,332.5,56.94,42.74
2016,8,5,8,0,700.0,81.0,2.8,28.0,388.0,64.68,48.98
2016,8,5,8,15,728.5,85.5,2.75,28.5,442.0,66.94,50.56
2016,8,5,8,30,757.0,90.0,2.7,29.0,496.0,69.1,52.03
2016,8,5,8,45,778.5,93.0,2.65,29.5,547.0,70.0,52.46
2016,8,5,9,0,800.0,96.0,2.6,30.0,598.0,70.83,52.83
2016,8,5,9,15,815.5,98.5,2.55,30.5,645.0,71.14,52.8
2016,8,5,9,30,831.0,101.0,2.5,31.0,692.0,90.09,67.85
2016,8,5,9,45,842.5,103.5,2.45,31.5,734.0,143.89,76.99
2016,8,5,10,0,854.0,106.0,2.4,32.0,776.0,199.06,111.37
2016,8,5,10,15,862.5,107.5,2.4,32.5,812.0,254.19,153.19
2016,8,5,10,30,871.0,109.0,2.4,33.0,848.0,309.94,198.52
2016,8,5,10,45,876.0,111.0,2.4,33.5,876.5,365.3,244.31
2016,8,5,11,0,881.0,113.0,2.4,34.0,905.0,420.49,289.36
2016,8,5,11,15,885.0,114.0,2.45,34.0,926.5,474.18,332.97
2016,8,5,11,30,889.0,115.0,2.5,34.0,948.0,527.18,374.92
2016,8,5,11,45,885.5,119.5,2.55,34.5,960.0,577.68,413.09
2016,8,5,12,0,882.0,124.0,2.6,35.0,972.0,626.48,448.82
2016,8,5,12,15,544.0,309.5,2.65,35.0,833.5,605.29,432.78
2016,8,5,12,30,206.0,495.0,2.7,35.0,695.0,550.68,391.57
2016,8,5,12,45,225.0,490.5,2.8,35.0,709.0,580.54,413.26
2016,8,5,13,0,244.0,486.0,2.9,35.0,723.0,611.13,434.96
2016,8,5,13,15,558.0,306.0,2.95,35.0,838.5,745.98,533.03
2016,8,5,13,30,872.0,126.0,3.0,35.0,954.0,866.08,616.13
2016,8,5,13,45,865.0,126.5,3.1,35.0,934.5,892.73,633.43
2016,8,5,14,0,858.0,127.0,3.2,35.0,915.0,916.08,649.4
2016,8,5,14,15,851.5,125.5,3.25,35.0,888.5,934.63,662.11
2016,8,5,14,30,845.0,124.0,3.3,35.0,862.0,949.7,672.75
2016,8,5,14,45,825.5,128.5,3.35,35.0,826.5,954.58,677.07
2016,8,5,15,0,806.0,133.0,3.4,35.0,791.0,969.24,687.88
2016,8,5,15,15,794.0,130.5,3.45,34.5,751.5,967.4,689.67
2016,8,5,15,30,782.0,128.0,3.5,34.0,712.0,962.0,689.46
2016,8,5,15,45,440.0,215.0,3.55,34.0,540.0,715.95,525.41
2016,8,5,16,0,98.0,302.0,3.6,34.0,368.0,405.88,300.73
2016,8,5,16,15,402.5,208.0,3.65,33.5,446.5,677.11,505.56
2016,8,5,16,30,707.0,114.0,3.7,33.0,525.0,881.99,650.48
2016,8,5,16,45,681.5,108.5,3.75,33.0,473.0,844.29,626.07
2016,8,5,17,0,656.0,103.0,3.8,33.0,421.0,804.42,601.52
2016,8,5,17,15,619.5,97.0,3.7,32.5,367.5,751.57,567.96
2016,8,5,17,30,583.0,91.0,3.6,32.0,314.0,697.68,532.74
2016,8,5,17,45,538.0,82.0,3.5,32.0,262.0,631.67,486.45
2016,8,5,18,0,493.0,73.0,3.4,32.0,210.0,566.0,438.61
2016,8,5,18,15,418.0,62.5,3.15,31.5,160.5,474.13,369.32
2016,8,5,18,30,343.0,52.0,2.9,31.0,111.0,382.33,296.82
2016,8,5,18,45,239.0,37.0,2.65,30.5,71.0,273.54,206.11
2016,8,5,19,0,135.0,22.0,2.4,30.0,31.0,158.47,62.11
2016,8,5,19,15,67.5,11.0,2.35,29.5,15.5,55.18,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,125.0,19.5,2.45,25.0,34.0,15.15,2.11
2016,8,6,6,30,250.0,39.0,2.6,25.0,68.0,30.06,19.1
2016,8,6,6,45,343.0,50.5,2.8,25.5,114.5,38.67,27.1
2016,8,6,7,0,436.0,62.0,3.0,26.0,161.0,48.66,35.92
2016,8,6,7,15,497.0,70.5,3.05,26.5,213.0,54.1,40.63
2016,8,6,7,30,558.0,79.0,3.1,27.0,265.0,59.4,45.03
2016,8,6,7,45,604.5,84.0,3.15,27.5,319.0,61.82,46.86
2016,8,6,8,0,651.0,89.0,3.2,28.0,373.0,64.21,48.59
2016,8,6,8,15,681.5,94.0,3.15,28.5,426.0,66.33,50.06
2016,8,6,8,30,712.0,99.0,3.1,29.0,479.0,68.33,51.4
2016,8,6,8,45,510.0,181.5,3.1,30.0,468.0,116.39,90.29
2016,8,6,9,0,308.0,264.0,3.1,31.0,457.0,166.44,129.7
2016,8,6,9,15,552.5,187.0,3.05,31.5,566.5,112.62,85.98
2016,8,6,9,30,797.0,110.0,3.0,32.0,676.0,82.25,61.23
2016,8,6,9,45,811.0,111.5,3.0,32.5,718.0,134.5,70.87
2016,8,6,10,0,825.0,113.0,3.0,33.0,760.0,198.01,111.49
2016,8,6,10,15,834.5,115.0,3.0,33.5,796.0,252.1,152.3
2016,8,6,10,30,844.0,117.0,3.0,34.0,832.0,306.96,196.74
2016,8,6,10,45,850.5,119.0,3.0,34.5,861.5,361.41,241.69
2016,8,6,11,0,857.0,121.0,3.0,35.0,891.0,415.88,286.13
2016,8,6,11,15,862.0,122.0,3.0,35.0,912.5,468.85,329.11
2016,8,6,11,30,867.0,123.0,3.0,35.0,934.0,521.27,370.56
2016,8,6,11,45,869.0,124.5,3.05,35.5,948.0,571.68,408.73
2016,8,6,12,0,871.0,126.0,3.1,36.0,962.0,620.91,444.87
2016,8,6,12,15,872.5,126.0,3.1,36.0,968.0,667.41,478.93
2016,8,6,12,30,874.0,126.0,3.1,36.0,974.0,712.36,511.13
2016,8,6,12,45,872.0,127.0,3.15,36.5,971.0,753.81,539.37
2016,8,6,13,0,870.0,128.0,3.2,37.0,968.0,793.08,564.35
2016,8,6,13,15,867.5,127.5,3.2,37.0,957.5,828.29,587.2
2016,8,6,13,30,865.0,127.0,3.2,37.0,947.0,860.76,608.22
2016,8,6,13,45,859.5,127.0,3.25,37.0,928.5,888.1,626.24
2016,8,6,14,0,854.0,127.0,3.3,37.0,910.0,912.23,642.29
2016,8,6,14,15,847.5,125.5,3.25,37.0,884.0,930.69,654.22
2016,8,6,14,30,841.0,124.0,3.2,37.0,858.0,945.67,664.07
2016,8,6,14,45,830.0,123.5,3.2,37.0,824.5,953.76,670.05
2016,8,6,15,0,819.0,123.0,3.2,37.0,791.0,958.3,674.0
2016,8,6,15,15,807.5,121.0,3.15,36.5,751.5,970.12,683.82
2016,8,6,15,30,796.0,119.0,3.1,36.0,712.0,965.72,683.49
2016,8,6,15,45,780.5,116.0,3.1,36.0,667.5,952.61,676.86
2016,8,6,16,0,765.0,113.0,3.1,36.0,623.0,936.14,668.26
2016,8,6,16,15,745.0,109.5,3.05,35.5,574.0,911.32,655.38
2016,8,6,16,30,725.0,106.0,3.0,35.0,525.0,883.55,640.57
2016,8,6,16,45,698.0,101.5,3.0,35.0,473.0,851.18,621.61
2016,8,6,17,0,671.0,97.0,3.0,35.0,421.0,810.86,597.09
2016,8,6,17,15,635.0,91.0,2.9,34.5,367.5,758.18,564.33
2016,8,6,17,30,599.0,85.0,2.8,34.0,314.0,704.47,529.94
2016,8,6,17,45,547.5,78.0,2.7,34.0,261.0,634.82,481.94
2016,8,6,18,0,496.0,71.0,2.6,34.0,208.0,565.81,432.52
2016,8,6,18,15,419.5,61.0,2.3,33.0,158.0,473.29,364.33
2016,8,6,18,30,343.0,51.0,2.0,32.0,108.0,380.83,292.67
2016,8,6,18,45,229.0,36.5,1.75,31.5,68.5,265.51,197.55
2016,8,6,19,0,115.0,22.0,1.5,31.0,29.0,143.13,43.18
2016,8,6,19,15,57.5,11.0,1.55,30.5,14.5,48.34,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,104.5,20.5,2.7,25.5,32.5,15.88,1.7
2016,8,7,6,30,209.0,41.0,2.9,26.0,65.0,31.43,20.06
2016,8,7,6,45,317.0,52.5,3.1,26.5,112.0,40.02,28.09
2016,8,7,7,0,425.0,64.0,3.3,27.0,159.0,50.32,37.16
2016,8,7,7,15,487.5,72.5,3.3,27.5,211.5,55.68,41.79
2016,8,7,7,30,550.0,81.0,3.3,28.0,264.0,60.92,46.12
2016,8,7,7,45,604.0,84.5,3.35,29.0,319.0,62.23,46.9
2016,8,7,8,0,658.0,88.0,3.4,30.0,374.0,63.65,47.72
2016,8,7,8,15,688.0,93.0,3.3,30.5,427.5,65.8,49.2
2016,8,7,8,30,718.0,98.0,3.2,31.0,481.0,74.3,55.87
2016,8,7,8,45,744.5,100.0,3.15,31.5,532.5,74.3,55.53
2016,8,7,9,0,771.0,102.0,3.1,32.0,584.0,74.32,55.23
2016,8,7,9,15,787.5,105.0,2.95,32.5,631.0,74.77,55.28
2016,8,7,9,30,804.0,108.0,2.8,33.0,678.0,80.09,59.27
2016,8,7,9,45,818.0,109.5,2.7,33.5,720.5,143.14,77.18
2016,8,7,10,0,832.0,111.0,2.6,34.0,763.0,196.84,109.8
2016,8,7,10,15,841.5,113.0,2.55,34.5,798.5,251.39,150.62
2016,8,7,10,30,851.0,115.0,2.5,35.0,834.0,306.7,195.06
2016,8,7,10,45,858.5,116.0,2.45,35.5,863.5,361.28,239.73
2016,8,7,11,0,866.0,117.0,2.4,36.0,893.0,415.97,283.9
2016,8,7,11,15,870.5,118.0,2.45,36.0,915.0,469.24,326.83
2016,8,7,11,30,875.0,119.0,2.5,36.0,937.0,521.89,368.19
2016,8,7,11,45,879.5,118.0,2.55,36.5,951.0,572.32,406.07
2016,8,7,12,0,884.0,117.0,2.6,37.0,965.0,621.72,442.04
2016,8,7,12,15,885.0,117.5,2.65,37.0,971.0,668.78,476.32
2016,8,7,12,30,886.0,118.0,2.7,37.0,977.0,714.22,508.72
2016,8,7,12,45,885.5,117.5,2.8,37.5,974.5,755.95,537.17
2016,8,7,13,0,885.0,117.0,2.9,38.0,972.0,795.5,562.08
2016,8,7,13,15,882.5,116.5,2.95,38.0,961.5,830.98,585.15
2016,8,7,13,30,880.0,116.0,3.0,38.0,951.0,863.67,606.41
2016,8,7,13,45,876.0,115.5,3.1,38.0,932.0,892.05,625.26
2016,8,7,14,0,872.0,115.0,3.2,38.0,913.0,917.23,642.18
2016,8,7,14,15,866.0,113.5,3.2,38.0,887.0,936.25,654.69
2016,8,7,14,30,860.0,112.0,3.2,38.0,861.0,951.75,665.14
2016,8,7,14,45,843.0,115.5,3.25,38.0,826.0,958.12,670.35
2016,8,7,15,0,826.0,119.0,3.3,38.0,791.0,960.88,673.53
2016,8,7,15,15,815.0,116.5,3.3,38.0,751.5,959.75,674.11
2016,8,7,15,30,804.0,114.0,3.3,38.0,712.0,967.78,680.68
2016,8,7,15,45,788.0,111.5,3.3,38.0,667.0,954.69,674.0
2016,8,7,16,0,772.0,109.0,3.3,38.0,622.0,938.22,665.45
2016,8,7,16,15,752.5,105.5,3.3,37.5,573.0,913.82,653.27
2016,8,7,16,30,733.0,102.0,3.3,37.0,524.0,886.45,639.12
2016,8,7,16,45,705.0,98.0,3.3,36.5,472.0,853.14,620.89
2016,8,7,17,0,677.0,94.0,3.3,36.0,420.0,812.37,597.35
2016,8,7,17,15,641.0,88.5,3.2,35.5,366.0,760.21,564.97
2016,8,7,17,30,605.0,83.0,3.1,35.0,312.0,707.04,530.97
2016,8,7,17,45,551.0,76.0,3.05,35.0,258.5,635.01,481.44
2016,8,7,18,0,497.0,69.0,3.0,35.0,205.0,563.82,430.52
2016,8,7,18,15,421.0,59.0,2.7,34.0,155.5,471.82,362.63
2016,8,7,18,30,345.0,49.0,2.4,33.0,106.0,383.4,293.85
2016,8,7,18,45,229.0,35.0,2.1,32.5,66.5,263.19,194.54
2016,8,7,19,0,113.0,21.0,1.8,32.0,27.0,138.73,26.64
2016,8,7,19,15,56.5,10.5,1.85,31.5,13.5,47.18,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,22.0,2.7,25.5,30.0,17.33,1.4
2016,8,8,6,30,142.0,44.0,2.8,26.0,60.0,33.78,21.91
2016,8,8,6,45,245.5,59.0,2.95,26.5,106.0,44.46,31.79
2016,8,8,7,0,349.0,74.0,3.1,27.0,152.0,55.25,41.31
2016,8,8,7,15,414.0,85.0,3.1,27.5,203.0,62.73,47.75
2016,8,8,7,30,479.0,96.0,3.1,28.0,254.0,70.03,53.8
2016,8,8,7,45,539.5,100.5,3.1,28.5,309.5,73.54,56.49
2016,8,8,8,0,600.0,105.0,3.1,29.0,365.0,75.09,57.46
2016,8,8,8,15,632.5,111.0,3.05,29.5,418.0,77.37,59.0
2016,8,8,8,30,665.0,117.0,3.0,30.0,471.0,79.5,60.4
2016,8,8,8,45,695.5,119.5,2.95,31.0,523.0,79.22,59.67
2016,8,8,9,0,726.0,122.0,2.9,32.0,575.0,78.96,58.99
2016,8,8,9,15,744.0,125.5,2.85,32.5,621.5,87.19,65.31
2016,8,8,9,30,762.0,129.0,2.8,33.0,668.0,90.95,67.98
2016,8,8,9,45,777.0,131.5,2.8,33.5,710.5,142.06,77.94
2016,8,8,10,0,792.0,134.0,2.8,34.0,753.0,195.16,110.24
2016,8,8,10,15,802.0,136.0,2.8,34.5,788.5,248.74,150.21
2016,8,8,10,30,812.0,138.0,2.8,35.0,824.0,303.31,193.96
2016,8,8,10,45,820.0,139.5,2.8,35.5,853.5,357.71,238.37
2016,8,8,11,0,828.0,141.0,2.8,36.0,883.0,416.31,285.21
2016,8,8,11,15,833.0,142.5,2.85,36.0,904.5,468.41,327.2
2016,8,8,11,30,838.0,144.0,2.9,36.0,926.0,520.01,367.81
2016,8,8,11,45,846.0,141.5,2.95,36.5,941.5,569.9,405.34
2016,8,8,12,0,854.0,139.0,3.0,37.0,957.0,619.15,441.31
2016,8,8,12,15,855.0,139.0,3.0,37.0,962.5,664.88,474.63
2016,8,8,12,30,856.0,139.0,3.0,37.0,968.0,709.06,506.12
2016,8,8,12,45,659.5,280.5,3.05,37.5,918.5,732.71,518.06
2016,8,8,13,0,463.0,422.0,3.1,38.0,869.0,735.62,515.45
2016,8,8,13,15,416.5,424.0,3.1,38.0,822.5,729.82,511.78
2016,8,8,13,30,370.0,426.0,3.1,38.0,776.0,712.31,500.42
2016,8,8,13,45,433.0,400.0,3.1,38.0,801.5,776.05,544.06
2016,8,8,14,0,496.0,374.0,3.1,38.0,827.0,833.62,582.95
2016,8,8,14,15,656.5,256.5,3.1,38.0,837.5,898.81,629.86
2016,8,8,14,30,817.0,139.0,3.1,38.0,848.0,949.78,663.57
2016,8,8,14,45,804.0,138.5,3.1,38.0,814.0,956.31,668.26
2016,8,8,15,0,791.0,138.0,3.1,38.0,780.0,959.16,671.15
2016,8,8,15,15,779.0,135.5,3.1,37.5,741.0,957.23,672.64
2016,8,8,15,30,767.0,133.0,3.1,37.0,702.0,951.74,672.08
2016,8,8,15,45,749.0,130.0,3.15,37.0,657.0,936.16,664.21
2016,8,8,16,0,731.0,127.0,3.2,37.0,612.0,917.24,654.34
2016,8,8,16,15,709.0,123.0,3.15,36.5,563.0,897.13,644.47
2016,8,8,16,30,687.0,119.0,3.1,36.0,514.0,867.53,628.37
2016,8,8,16,45,656.5,114.5,3.1,36.0,461.5,826.38,603.5
2016,8,8,17,0,626.0,110.0,3.1,36.0,409.0,783.25,576.96
2016,8,8,17,15,587.0,103.0,3.0,35.5,355.5,727.24,541.67
2016,8,8,17,30,548.0,96.0,2.9,35.0,302.0,670.31,504.73
2016,8,8,17,45,494.0,87.0,2.8,34.5,249.5,596.94,454.6
2016,8,8,18,0,440.0,78.0,2.7,34.0,197.0,517.99,398.2
2016,8,8,18,15,361.0,66.0,2.5,33.5,148.5,425.05,328.31
2016,8,8,18,30,282.0,54.0,2.3,33.0,100.0,337.32,258.47
2016,8,8,18,45,176.5,37.0,2.15,32.5,62.0,227.77,166.92
2016,8,8,19,0,71.0,20.0,2.0,32.0,24.0,93.15,3.08
2016,8,8,19,15,35.5,10.0,2.1,32.0,12.0,32.51,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,108.5,19.5,2.85,25.5,31.5,15.14,0.0
2016,8,9,6,30,217.0,39.0,3.0,26.0,63.0,29.98,18.75
2016,8,9,6,45,321.5,50.5,3.2,26.5,109.5,38.6,26.85
2016,8,9,7,0,426.0,62.0,3.4,27.0,156.0,48.79,35.84
2016,8,9,7,15,489.5,71.0,3.4,27.5,208.5,54.63,40.89
2016,8,9,7,30,553.0,80.0,3.4,28.0,261.0,60.31,45.61
2016,8,9,7,45,607.0,83.5,3.4,28.5,316.5,61.64,46.52
2016,8,9,8,0,661.0,87.0,3.4,29.0,372.0,63.09,47.47
2016,8,9,8,15,691.5,91.5,3.35,29.5,425.5,64.95,48.72
2016,8,9,8,30,722.0,96.0,3.3,30.0,479.0,73.03,55.09
2016,8,9,8,45,750.5,97.5,3.25,30.5,531.5,72.79,54.55
2016,8,9,9,0,779.0,99.0,3.2,31.0,584.0,72.6,54.08
2016,8,9,9,15,795.5,102.0,3.15,31.5,631.0,73.15,54.23
2016,8,9,9,30,812.0,105.0,3.1,32.0,678.0,76.24,56.44
2016,8,9,9,45,826.5,106.0,3.05,33.0,720.5,139.7,75.06
2016,8,9,10,0,841.0,107.0,3.0,34.0,763.0,193.75,107.32
2016,8,9,10,15,850.0,109.0,2.95,34.5,799.0,248.82,148.47
2016,8,9,10,30,859.0,111.0,2.9,35.0,835.0,304.59,193.4
2016,8,9,10,45,866.5,111.5,2.9,35.5,864.5,359.4,238.52
2016,8,9,11,0,874.0,112.0,2.9,36.0,894.0,414.28,283.21
2016,8,9,11,15,879.0,113.0,2.95,36.0,916.0,468.29,326.97
2016,8,9,11,30,884.0,114.0,3.0,36.0,938.0,521.71,369.19
2016,8,9,11,45,891.0,111.5,3.1,36.5,953.0,572.94,408.06
2016,8,9,12,0,898.0,109.0,3.2,37.0,968.0,623.29,445.16
2016,8,9,12,15,899.0,109.5,3.3,37.0,974.0,670.99,480.37
2016,8,9,12,30,900.0,110.0,3.4,37.0,980.0,717.0,513.66
2016,8,9,12,45,668.0,265.0,3.5,37.5,909.5,726.52,516.11
2016,8,9,13,0,436.0,420.0,3.6,38.0,839.0,713.01,502.3
2016,8,9,13,15,665.5,264.0,3.65,38.0,896.0,796.77,564.05
2016,8,9,13,30,895.0,108.0,3.7,38.0,953.0,868.81,613.8
2016,8,9,13,45,891.5,107.0,3.8,38.0,934.5,897.43,632.65
2016,8,9,14,0,888.0,106.0,3.9,38.0,916.0,922.78,649.77
2016,8,9,14,15,882.0,105.0,3.95,38.0,890.0,942.42,663.1
2016,8,9,14,30,876.0,104.0,4.0,38.0,864.0,958.52,674.34
2016,8,9,14,45,868.5,102.0,4.05,38.0,830.5,968.53,681.88
2016,8,9,15,0,861.0,100.0,4.1,38.0,797.0,974.88,687.31
2016,8,9,15,15,850.5,98.5,4.1,37.5,757.5,975.15,690.24
2016,8,9,15,30,840.0,97.0,4.1,37.0,718.0,971.84,691.1
2016,8,9,15,45,826.0,94.5,4.15,37.0,673.0,960.35,685.71
2016,8,9,16,0,812.0,92.0,4.2,37.0,628.0,945.48,678.3
2016,8,9,16,15,793.5,89.0,4.15,36.5,578.5,933.96,674.09
2016,8,9,16,30,775.0,86.0,4.1,36.0,529.0,907.67,660.19
2016,8,9,16,45,748.5,83.0,4.1,36.0,476.0,870.69,638.02
2016,8,9,17,0,722.0,80.0,4.1,36.0,423.0,831.4,614.04
2016,8,9,17,15,687.5,75.5,4.0,35.5,369.0,780.55,582.45
2016,8,9,17,30,653.0,71.0,3.9,35.0,315.0,734.06,552.99
2016,8,9,17,45,600.0,65.5,3.8,35.0,260.5,663.86,504.34
2016,8,9,18,0,547.0,60.0,3.7,35.0,206.0,594.55,454.36
2016,8,9,18,15,470.0,51.5,3.35,34.0,156.0,502.43,386.07
2016,8,9,18,30,393.0,43.0,3.0,33.0,106.0,414.21,316.88
2016,8,9,18,45,266.5,30.5,2.65,32.5,65.5,288.84,211.67
2016,8,9,19,0,140.0,18.0,2.3,32.0,25.0,150.08,0.0
2016,8,9,19,15,70.0,9.0,2.25,31.5,12.5,54.88,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,96.0,19.5,2.5,25.5,30.5,15.12,0.0
2016,8,10,6,30,192.0,39.0,2.7,26.0,61.0,29.91,18.63
2016,8,10,6,45,293.5,52.5,2.9,26.5,106.5,39.95,27.97
2016,8,10,7,0,395.0,66.0,3.1,27.0,152.0,49.85,36.72
2016,8,10,7,15,459.0,75.5,3.15,27.5,204.0,58.09,43.83
2016,8,10,7,30,523.0,85.0,3.2,28.0,256.0,63.97,48.7
2016,8,10,7,45,578.5,89.0,3.3,28.5,311.0,65.45,49.72
2016,8,10,8,0,634.0,93.0,3.4,29.0,366.0,67.04,50.77
2016,8,10,8,15,665.0,98.5,3.4,29.5,419.0,69.35,52.38
2016,8,10,8,30,696.0,104.0,3.4,30.0,472.0,71.54,53.86
2016,8,10,8,45,724.5,106.0,3.45,30.5,524.0,78.31,59.09
2016,8,10,9,0,753.0,108.0,3.5,31.0,576.0,78.15,58.62
2016,8,10,9,15,770.0,111.0,3.45,31.5,622.5,78.43,58.52
2016,8,10,9,30,787.0,114.0,3.4,32.0,669.0,80.07,59.55
2016,8,10,9,45,801.5,116.0,3.35,33.0,711.5,132.36,70.55
2016,8,10,10,0,816.0,118.0,3.3,34.0,754.0,195.84,110.01
2016,8,10,10,15,826.0,120.0,3.25,34.5,790.0,249.85,150.19
2016,8,10,10,30,836.0,122.0,3.2,35.0,826.0,304.68,194.28
2016,8,10,10,45,844.0,122.5,3.2,35.5,855.0,358.53,238.61
2016,8,10,11,0,852.0,123.0,3.2,36.0,884.0,412.54,282.62
2016,8,10,11,15,857.0,124.5,3.2,36.0,906.0,465.88,325.81
2016,8,10,11,30,862.0,126.0,3.2,36.0,928.0,518.67,367.49
2016,8,10,11,45,866.5,125.5,3.2,36.5,942.5,569.09,405.54
2016,8,10,12,0,871.0,125.0,3.2,37.0,957.0,618.51,441.68
2016,8,10,12,15,872.0,125.0,3.25,37.0,962.5,664.89,475.8
2016,8,10,12,30,873.0,125.0,3.3,37.0,968.0,709.64,508.04
2016,8,10,12,45,872.5,125.0,3.4,37.5,965.5,751.49,536.78
2016,8,10,13,0,872.0,125.0,3.5,38.0,963.0,791.19,562.29
2016,8,10,13,15,870.0,124.5,3.55,38.0,952.5,826.86,585.72
2016,8,10,13,30,868.0,124.0,3.6,38.0,942.0,859.81,607.35
2016,8,10,13,45,863.5,123.0,3.65,38.5,923.5,887.17,624.11
2016,8,10,14,0,859.0,122.0,3.7,39.0,905.0,911.29,638.81
2016,8,10,14,15,853.0,120.5,3.7,38.5,878.5,930.19,652.72
2016,8,10,14,30,847.0,119.0,3.7,38.0,852.0,945.61,664.61
2016,8,10,14,45,839.0,117.0,3.75,38.0,819.0,955.05,671.79
2016,8,10,15,0,831.0,115.0,3.8,38.0,786.0,960.91,676.91
2016,8,10,15,15,819.5,112.5,3.8,38.0,746.0,959.18,677.1
2016,8,10,15,30,808.0,110.0,3.8,38.0,706.0,966.3,683.18
2016,8,10,15,45,792.0,107.5,3.85,38.0,661.0,953.09,676.67
2016,8,10,16,0,776.0,105.0,3.9,38.0,616.0,936.5,668.23
2016,8,10,16,15,756.0,101.5,3.9,37.5,566.5,911.45,655.48
2016,8,10,16,30,736.0,98.0,3.9,37.0,517.0,883.45,640.75
2016,8,10,16,45,690.0,100.0,3.9,37.0,462.0,839.97,614.21
2016,8,10,17,0,644.0,102.0,3.9,37.0,407.0,789.81,582.78
2016,8,10,17,15,611.5,93.5,3.8,36.5,353.5,737.68,550.09
2016,8,10,17,30,579.0,85.0,3.7,36.0,300.0,684.41,515.57
2016,8,10,17,45,527.5,77.0,3.65,35.5,247.5,613.98,467.52
2016,8,10,18,0,476.0,69.0,3.6,35.0,195.0,544.31,417.79
2016,8,10,18,15,398.5,58.0,3.35,34.5,146.5,450.6,347.04
2016,8,10,18,30,321.0,47.0,3.1,34.0,98.0,357.18,273.14
2016,8,10,18,45,160.5,34.5,2.9,33.5,60.0,212.34,152.83
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,26.32,0.0
