Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,4.0,2.65,21.0,4.0,3.41,0.0
2016,8,21,6,30,0.0,8.0,2.6,21.0,8.0,6.57,0.0
2016,8,21,6,45,0.0,15.5,2.6,21.0,15.5,12.75,5.23
2016,8,21,7,0,0.0,23.0,2.6,21.0,23.0,18.94,10.82
2016,8,21,7,15,0.0,32.0,2.55,21.0,32.0,26.4,17.46
2016,8,21,7,30,0.0,41.0,2.5,21.0,41.0,33.87,24.02
2016,8,21,7,45,0.0,65.5,2.5,21.5,65.5,54.28,41.64
2016,8,21,8,0,0.0,90.0,2.5,22.0,90.0,73.71,58.09
2016,8,21,8,15,0.0,100.5,2.55,22.0,100.5,82.13,65.03
2016,8,21,8,30,0.0,111.0,2.6,22.0,111.0,90.48,71.86
2016,8,21,8,45,8.0,161.5,2.65,22.5,166.5,127.61,102.58
2016,8,21,9,0,16.0,212.0,2.7,23.0,222.0,162.85,131.12
2016,8,21,9,15,82.5,267.0,2.6,23.0,323.5,186.17,149.68
2016,8,21,9,30,149.0,322.0,2.5,23.0,425.0,203.1,162.89
2016,8,21,9,45,100.5,327.0,2.45,23.5,398.5,229.54,172.44
2016,8,21,10,0,52.0,332.0,2.4,24.0,372.0,238.73,179.36
2016,8,21,10,15,116.5,369.5,2.1,24.0,464.0,269.47,199.35
2016,8,21,10,30,181.0,407.0,1.8,24.0,556.0,321.87,236.11
2016,8,21,10,45,146.5,419.5,1.5,24.5,543.5,337.87,248.72
2016,8,21,11,0,112.0,432.0,1.2,25.0,531.0,359.96,265.05
2016,8,21,11,15,70.0,395.5,0.95,25.0,458.0,330.72,244.22
2016,8,21,11,30,28.0,359.0,0.7,25.0,385.0,293.86,217.39
2016,8,21,11,45,73.0,415.5,0.45,25.5,484.0,366.03,268.13
2016,8,21,12,0,118.0,472.0,0.2,26.0,583.0,441.69,318.56
2016,8,21,12,15,71.0,414.0,0.5,26.0,481.0,383.01,279.11
2016,8,21,12,30,24.0,356.0,0.8,26.0,379.0,311.36,229.33
2016,8,21,12,45,19.0,313.5,1.1,26.0,332.0,275.71,204.59
2016,8,21,13,0,14.0,271.0,1.4,26.0,285.0,238.47,177.7
2016,8,21,13,15,22.5,323.0,1.55,26.0,344.5,299.33,223.31
2016,8,21,13,30,31.0,375.0,1.7,26.0,404.0,358.07,266.46
2016,8,21,13,45,26.5,350.0,1.9,26.0,374.5,336.89,251.3
2016,8,21,14,0,22.0,325.0,2.1,26.0,345.0,300.63,225.22
2016,8,21,14,15,46.0,358.0,2.2,26.0,397.5,373.37,280.02
2016,8,21,14,30,70.0,391.0,2.3,26.0,450.0,435.74,326.26
2016,8,21,14,45,90.5,382.5,2.45,26.0,455.5,454.55,341.23
2016,8,21,15,0,111.0,374.0,2.6,26.0,461.0,473.8,356.84
2016,8,21,15,15,72.0,327.5,2.6,25.5,383.0,392.07,297.53
2016,8,21,15,30,33.0,281.0,2.6,25.0,305.0,308.08,235.21
2016,8,21,15,45,48.5,275.5,2.65,25.0,307.5,323.13,248.22
2016,8,21,16,0,64.0,270.0,2.7,25.0,310.0,338.74,261.42
2016,8,21,16,15,36.5,223.5,2.65,25.0,246.0,262.37,203.04
2016,8,21,16,30,9.0,177.0,2.6,25.0,182.0,169.21,130.28
2016,8,21,16,45,16.0,169.0,2.55,25.0,176.5,171.13,132.8
2016,8,21,17,0,23.0,161.0,2.5,25.0,171.0,173.6,135.57
2016,8,21,17,15,18.0,139.0,2.35,24.5,146.5,148.65,116.13
2016,8,21,17,30,13.0,117.0,2.2,24.0,122.0,123.59,96.25
2016,8,21,17,45,6.5,95.5,2.1,24.0,98.0,97.68,75.0
2016,8,21,18,0,0.0,74.0,2.0,24.0,74.0,71.59,53.22
2016,8,21,18,15,0.0,52.5,1.9,23.5,52.5,50.3,35.42
2016,8,21,18,30,0.0,31.0,1.8,23.0,31.0,27.28,15.99
2016,8,21,18,45,0.0,15.5,1.7,23.0,15.5,12.79,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.82,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.64,0.0
2016,8,22,7,15,0.0,3.5,2.35,23.5,3.5,2.87,0.0
2016,8,22,7,30,0.0,5.0,2.4,24.0,5.0,4.11,0.0
2016,8,22,7,45,12.0,77.5,2.45,24.5,83.0,63.83,49.3
2016,8,22,8,0,24.0,150.0,2.5,25.0,161.0,115.9,92.94
2016,8,22,8,15,25.5,170.5,2.6,25.5,183.0,131.13,105.02
2016,8,22,8,30,27.0,191.0,2.7,26.0,205.0,138.84,110.75
2016,8,22,8,45,17.0,189.0,2.85,26.5,198.0,146.35,116.29
2016,8,22,9,0,7.0,187.0,3.0,27.0,191.0,146.03,115.4
2016,8,22,9,15,10.5,209.0,3.05,27.0,216.0,161.92,127.92
2016,8,22,9,30,14.0,231.0,3.1,27.0,241.0,177.58,140.14
2016,8,22,9,45,34.0,281.5,3.2,27.5,307.0,200.14,149.67
2016,8,22,10,0,54.0,332.0,3.3,28.0,373.0,238.83,177.03
2016,8,22,10,15,172.0,359.5,3.35,28.0,500.0,274.34,198.41
2016,8,22,10,30,290.0,387.0,3.4,28.0,627.0,325.54,232.91
2016,8,22,10,45,304.0,399.0,3.45,28.0,658.0,363.14,262.09
2016,8,22,11,0,318.0,411.0,3.5,28.0,689.0,402.65,292.83
2016,8,22,11,15,319.0,422.0,3.5,28.0,707.5,437.86,320.38
2016,8,22,11,30,320.0,433.0,3.5,28.0,726.0,473.4,347.72
2016,8,22,11,45,589.5,280.0,3.55,28.5,829.0,528.2,389.3
2016,8,22,12,0,859.0,127.0,3.6,29.0,932.0,608.15,450.23
2016,8,22,12,15,860.0,127.5,3.6,29.0,937.5,654.86,485.71
2016,8,22,12,30,861.0,128.0,3.6,29.0,943.0,699.87,519.32
2016,8,22,12,45,618.5,275.0,3.6,29.0,859.5,696.87,514.09
2016,8,22,13,0,376.0,422.0,3.6,29.0,776.0,664.69,487.65
2016,8,22,13,15,616.5,273.5,3.6,29.0,845.0,763.47,562.4
2016,8,22,13,30,857.0,125.0,3.6,29.0,914.0,847.83,623.23
2016,8,22,13,45,852.5,124.0,3.6,29.0,895.0,874.75,641.17
2016,8,22,14,0,848.0,123.0,3.6,29.0,876.0,898.42,657.39
2016,8,22,14,15,640.5,231.5,3.6,29.0,790.0,857.53,629.8
2016,8,22,14,30,433.0,340.0,3.6,29.0,704.0,782.24,574.5
2016,8,22,14,45,624.0,229.0,3.6,29.0,728.5,878.22,646.65
2016,8,22,15,0,815.0,118.0,3.6,29.0,753.0,955.59,699.34
2016,8,22,15,15,419.0,190.0,3.6,29.0,515.5,650.36,489.52
2016,8,22,15,30,23.0,262.0,3.6,29.0,278.0,258.14,194.03
2016,8,22,15,45,386.0,186.0,3.6,29.0,428.5,626.17,478.08
2016,8,22,16,0,749.0,110.0,3.6,29.0,579.0,908.89,677.03
2016,8,22,16,15,726.5,106.0,3.4,28.5,529.0,880.51,658.01
2016,8,22,16,30,704.0,102.0,3.2,28.0,479.0,855.45,643.48
2016,8,22,16,45,671.0,97.5,3.05,28.0,425.5,811.32,614.65
2016,8,22,17,0,638.0,93.0,2.9,28.0,372.0,765.36,584.23
2016,8,22,17,15,595.0,87.0,2.7,27.5,318.0,706.6,544.86
2016,8,22,17,30,552.0,81.0,2.5,27.0,264.0,647.23,503.77
2016,8,22,17,45,486.0,72.5,2.35,27.0,211.0,564.2,442.68
2016,8,22,18,0,420.0,64.0,2.2,27.0,158.0,482.76,380.1
2016,8,22,18,15,323.0,51.5,2.25,26.5,111.5,370.82,292.02
2016,8,22,18,30,226.0,39.0,2.3,26.0,65.0,272.64,207.7
2016,8,22,18,45,113.0,19.5,2.35,25.5,32.5,138.7,33.53
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,65.0,16.0,3.7,24.0,21.5,13.66,0.0
2016,8,23,6,30,130.0,32.0,3.8,24.0,43.0,24.92,12.97
2016,8,23,6,45,237.0,48.0,3.9,24.0,87.0,36.58,25.08
2016,8,23,7,0,344.0,64.0,4.0,24.0,131.0,48.34,35.73
2016,8,23,7,15,417.5,74.5,4.2,24.5,182.5,55.73,42.31
2016,8,23,7,30,491.0,85.0,4.4,25.0,234.0,64.68,49.96
2016,8,23,7,45,550.0,90.5,4.6,25.5,289.5,67.18,51.9
2016,8,23,8,0,609.0,96.0,4.8,26.0,345.0,69.73,53.8
2016,8,23,8,15,327.5,149.5,4.9,26.0,285.5,105.49,83.66
2016,8,23,8,30,46.0,203.0,5.0,26.0,226.0,145.89,116.9
2016,8,23,8,45,398.0,155.5,5.1,26.5,393.0,100.2,78.41
2016,8,23,9,0,750.0,108.0,5.2,27.0,560.0,78.97,60.41
2016,8,23,9,15,518.0,206.5,5.2,27.0,530.5,127.19,99.96
2016,8,23,9,30,286.0,305.0,5.2,27.0,501.0,184.29,146.04
2016,8,23,9,45,558.0,208.5,5.2,27.5,622.5,152.76,98.94
2016,8,23,10,0,830.0,112.0,5.2,28.0,744.0,182.83,103.36
2016,8,23,10,15,840.5,114.0,5.2,28.0,780.5,238.53,145.16
2016,8,23,10,30,851.0,116.0,5.2,28.0,817.0,295.09,192.24
2016,8,23,10,45,861.5,115.5,5.25,28.5,847.5,350.66,239.78
2016,8,23,11,0,872.0,115.0,5.3,29.0,878.0,406.6,287.48
2016,8,23,11,15,877.0,116.0,5.25,29.0,899.5,461.38,334.03
2016,8,23,11,30,882.0,117.0,5.2,29.0,921.0,515.53,378.96
2016,8,23,11,45,883.5,118.5,5.2,29.5,934.5,567.35,420.24
2016,8,23,12,0,885.0,120.0,5.2,30.0,948.0,617.82,459.24
2016,8,23,12,15,886.5,120.5,5.2,30.0,953.5,666.02,496.48
2016,8,23,12,30,888.0,121.0,5.2,30.0,959.0,712.48,531.63
2016,8,23,12,45,887.0,121.0,5.2,30.5,956.0,754.79,562.02
2016,8,23,13,0,886.0,121.0,5.2,31.0,953.0,794.72,588.88
2016,8,23,13,15,883.5,120.5,5.15,31.0,941.0,830.42,613.18
2016,8,23,13,30,881.0,120.0,5.1,31.0,929.0,863.23,635.42
2016,8,23,13,45,876.0,119.5,5.1,31.0,909.5,890.78,654.38
2016,8,23,14,0,871.0,119.0,5.1,31.0,890.0,914.99,671.17
2016,8,23,14,15,864.5,117.5,5.05,31.0,862.0,933.4,683.85
2016,8,23,14,30,858.0,116.0,5.0,31.0,834.0,948.22,694.26
2016,8,23,14,45,839.5,119.0,4.95,31.0,797.5,952.48,697.79
2016,8,23,15,0,821.0,122.0,4.9,31.0,761.0,965.42,707.34
2016,8,23,15,15,808.5,119.5,4.8,30.5,720.0,962.59,707.59
2016,8,23,15,30,796.0,117.0,4.7,30.0,679.0,956.09,705.65
2016,8,23,15,45,774.0,116.0,4.65,30.0,631.5,938.25,695.2
2016,8,23,16,0,752.0,115.0,4.6,30.0,584.0,917.01,682.74
2016,8,23,16,15,729.0,111.0,4.35,29.5,533.0,894.5,669.94
2016,8,23,16,30,706.0,107.0,4.1,29.0,482.0,863.23,651.04
2016,8,23,16,45,670.0,103.0,3.9,29.0,427.5,816.8,620.39
2016,8,23,17,0,634.0,99.0,3.7,29.0,373.0,768.55,588.07
2016,8,23,17,15,589.0,92.0,3.4,28.5,318.5,706.63,545.94
2016,8,23,17,30,544.0,85.0,3.1,28.0,264.0,644.1,502.03
2016,8,23,17,45,476.0,76.0,2.85,27.5,210.5,558.71,439.42
2016,8,23,18,0,408.0,67.0,2.6,27.0,157.0,471.03,372.17
2016,8,23,18,15,307.0,53.5,2.55,26.5,110.0,361.2,284.55
2016,8,23,18,30,206.0,40.0,2.5,26.0,63.0,259.62,196.4
2016,8,23,18,45,103.0,20.0,2.5,25.5,31.5,131.21,8.3
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,114.0,14.0,2.75,22.5,23.5,11.95,0.0
2016,8,24,6,30,228.0,28.0,3.0,23.0,47.0,23.1,11.42
2016,8,24,6,45,346.0,39.0,3.3,23.5,93.5,31.55,20.89
2016,8,24,7,0,464.0,50.0,3.6,24.0,140.0,39.9,28.53
2016,8,24,7,15,533.0,57.5,3.75,24.5,193.5,45.0,33.12
2016,8,24,7,30,602.0,65.0,3.9,25.0,247.0,50.04,37.44
2016,8,24,7,45,655.5,68.5,4.1,25.5,304.0,51.92,38.91
2016,8,24,8,0,709.0,72.0,4.3,26.0,361.0,58.69,44.44
2016,8,24,8,15,739.5,76.0,4.3,26.0,416.0,60.9,46.14
2016,8,24,8,30,770.0,80.0,4.3,26.0,471.0,63.04,47.75
2016,8,24,8,45,796.0,81.5,4.35,26.5,524.0,63.31,47.69
2016,8,24,9,0,822.0,83.0,4.4,27.0,577.0,73.15,55.59
2016,8,24,9,15,837.5,85.5,4.4,27.5,625.0,74.64,56.51
2016,8,24,9,30,853.0,88.0,4.4,28.0,673.0,75.99,57.32
2016,8,24,9,45,581.0,215.0,4.4,28.5,625.0,157.9,102.13
2016,8,24,10,0,309.0,342.0,4.4,29.0,577.0,250.33,175.13
2016,8,24,10,15,602.0,218.0,4.4,29.0,703.5,244.12,157.99
2016,8,24,10,30,895.0,94.0,4.4,29.0,830.0,291.02,186.4
2016,8,24,10,45,901.0,95.0,4.4,29.5,859.0,348.49,235.45
2016,8,24,11,0,907.0,96.0,4.4,30.0,888.0,405.8,284.08
2016,8,24,11,15,911.0,97.0,4.35,30.0,909.5,461.89,331.38
2016,8,24,11,30,915.0,98.0,4.3,30.0,931.0,517.16,376.84
2016,8,24,11,45,910.0,103.5,4.3,30.0,942.0,569.99,419.29
2016,8,24,12,0,905.0,109.0,4.3,30.0,953.0,620.83,459.05
2016,8,24,12,15,905.5,109.0,4.25,30.0,958.0,668.78,495.65
2016,8,24,12,30,906.0,109.0,4.2,30.0,963.0,714.79,529.99
2016,8,24,12,45,903.0,110.0,4.2,30.5,958.5,756.97,559.9
2016,8,24,13,0,900.0,111.0,4.2,31.0,954.0,796.59,585.86
2016,8,24,13,15,897.5,110.5,4.15,31.0,942.0,832.53,610.0
2016,8,24,13,30,895.0,110.0,4.1,31.0,930.0,865.52,632.07
2016,8,24,13,45,887.5,111.0,4.1,31.0,909.0,892.42,650.3
2016,8,24,14,0,880.0,112.0,4.1,31.0,888.0,915.89,666.34
2016,8,24,14,15,873.0,110.5,4.05,31.0,860.0,933.81,678.56
2016,8,24,14,30,866.0,109.0,4.0,31.0,832.0,948.09,688.53
2016,8,24,14,45,845.0,114.0,3.95,31.0,794.5,952.01,691.86
2016,8,24,15,0,824.0,119.0,3.9,31.0,757.0,964.37,700.98
2016,8,24,15,15,811.5,116.5,3.85,30.5,716.0,961.47,701.6
2016,8,24,15,30,799.0,114.0,3.8,30.0,675.0,954.89,700.08
2016,8,24,15,45,779.0,112.0,3.75,30.0,628.0,937.83,690.37
2016,8,24,16,0,759.0,110.0,3.7,30.0,581.0,917.37,678.56
2016,8,24,16,15,736.5,106.0,3.5,29.5,530.0,888.86,661.87
2016,8,24,16,30,714.0,102.0,3.3,29.0,479.0,863.76,647.45
2016,8,24,16,45,680.5,97.5,3.1,29.0,425.0,818.98,618.03
2016,8,24,17,0,647.0,93.0,2.9,29.0,371.0,772.34,587.01
2016,8,24,17,15,603.0,86.0,2.6,28.5,316.0,711.15,545.58
2016,8,24,17,30,559.0,79.0,2.3,28.0,261.0,649.4,502.42
2016,8,24,17,45,490.0,71.0,2.05,27.5,207.5,564.28,440.48
2016,8,24,18,0,421.0,63.0,1.8,27.0,154.0,480.79,376.83
2016,8,24,18,15,322.5,50.0,1.75,26.5,107.0,368.04,288.03
2016,8,24,18,30,224.0,37.0,1.7,26.0,60.0,268.71,201.14
2016,8,24,18,45,112.0,18.5,1.65,26.0,30.0,133.44,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,109.0,13.5,1.4,22.5,22.5,11.52,0.0
2016,8,25,6,30,218.0,27.0,1.6,23.0,45.0,22.23,10.51
2016,8,25,6,45,324.5,40.0,1.8,23.5,90.0,32.39,21.59
2016,8,25,7,0,431.0,53.0,2.0,24.0,135.0,42.29,30.56
2016,8,25,7,15,501.0,61.5,2.1,24.0,188.5,48.03,35.79
2016,8,25,7,30,571.0,70.0,2.2,24.0,242.0,53.66,40.72
2016,8,25,7,45,616.0,77.0,2.3,24.5,297.0,57.8,44.11
2016,8,25,8,0,661.0,84.0,2.4,25.0,352.0,61.8,47.28
2016,8,25,8,15,693.5,88.5,2.4,25.0,406.5,63.76,48.76
2016,8,25,8,30,726.0,93.0,2.4,25.0,461.0,71.82,55.35
2016,8,25,8,45,751.5,96.0,2.4,25.5,513.0,72.66,55.72
2016,8,25,9,0,777.0,99.0,2.4,26.0,565.0,73.47,56.07
2016,8,25,9,15,794.0,102.0,2.35,26.0,612.5,74.07,56.37
2016,8,25,9,30,811.0,105.0,2.3,26.0,660.0,74.59,56.62
2016,8,25,9,45,826.5,106.0,2.25,26.5,703.0,124.53,70.42
2016,8,25,10,0,842.0,107.0,2.2,27.0,746.0,179.69,100.6
2016,8,25,10,15,851.0,109.0,2.15,27.0,781.5,235.88,142.27
2016,8,25,10,30,860.0,111.0,2.1,27.0,817.0,292.72,189.05
2016,8,25,10,45,867.0,112.0,2.05,27.5,846.0,348.75,236.28
2016,8,25,11,0,874.0,113.0,2.0,28.0,875.0,404.77,283.09
2016,8,25,11,15,550.5,283.5,1.95,28.0,767.5,436.5,314.83
2016,8,25,11,30,227.0,454.0,1.9,28.0,660.0,449.91,327.97
2016,8,25,11,45,560.0,283.5,1.9,28.5,802.0,514.57,375.55
2016,8,25,12,0,893.0,113.0,1.9,29.0,944.0,616.37,450.29
2016,8,25,12,15,893.5,113.0,1.9,29.0,948.5,663.83,485.19
2016,8,25,12,30,894.0,113.0,1.9,29.0,953.0,709.39,518.24
2016,8,25,12,45,627.0,270.5,1.9,29.0,859.0,699.05,507.81
2016,8,25,13,0,360.0,428.0,1.9,29.0,765.0,657.47,475.33
2016,8,25,13,15,622.5,270.0,1.9,29.0,843.0,764.84,554.48
2016,8,25,13,30,885.0,112.0,1.9,29.0,921.0,858.44,619.05
2016,8,25,13,45,880.0,111.0,1.9,29.0,900.5,885.36,636.03
2016,8,25,14,0,875.0,110.0,1.9,29.0,880.0,908.89,651.5
2016,8,25,14,15,681.0,214.0,1.9,29.0,802.0,877.13,631.62
2016,8,25,14,30,487.0,318.0,1.9,29.0,724.0,811.8,585.33
2016,8,25,14,45,428.0,327.0,1.95,29.0,672.5,779.93,565.2
2016,8,25,15,0,369.0,336.0,2.0,29.0,621.0,727.65,531.11
2016,8,25,15,15,337.0,322.5,2.0,29.0,571.5,692.49,508.58
2016,8,25,15,30,305.0,309.0,2.0,29.0,522.0,654.99,484.03
2016,8,25,15,45,359.0,272.0,2.0,29.0,506.0,674.36,501.01
2016,8,25,16,0,413.0,235.0,2.0,29.0,490.0,712.25,529.91
2016,8,25,16,15,508.5,184.0,1.9,28.5,470.0,751.1,561.39
2016,8,25,16,30,604.0,133.0,1.8,28.0,450.0,793.29,592.66
2016,8,25,16,45,620.5,112.5,1.75,28.0,406.5,779.14,584.33
2016,8,25,17,0,637.0,92.0,1.7,28.0,363.0,760.64,573.42
2016,8,25,17,15,592.5,85.0,1.55,27.5,309.0,699.21,532.58
2016,8,25,17,30,548.0,78.0,1.4,27.0,255.0,637.29,490.26
2016,8,25,17,45,481.0,69.5,1.3,26.5,202.0,553.72,430.51
2016,8,25,18,0,414.0,61.0,1.2,26.0,149.0,471.82,368.85
2016,8,25,18,15,316.5,47.5,1.2,25.5,103.0,358.99,280.4
2016,8,25,18,30,219.0,34.0,1.2,25.0,57.0,259.79,192.75
2016,8,25,18,45,109.5,17.0,1.2,25.0,28.5,127.28,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,63.0,14.5,0.7,23.0,19.5,12.38,0.0
2016,8,26,6,30,126.0,29.0,0.8,23.0,39.0,22.35,10.29
2016,8,26,6,45,226.5,45.5,0.9,23.5,81.5,34.73,23.52
2016,8,26,7,0,327.0,62.0,1.0,24.0,124.0,46.85,34.44
2016,8,26,7,15,398.0,74.0,1.0,24.0,175.0,55.3,42.02
2016,8,26,7,30,469.0,86.0,1.0,24.0,226.0,63.56,49.19
2016,8,26,7,45,520.0,94.5,1.05,24.5,279.5,70.2,54.67
2016,8,26,8,0,571.0,103.0,1.1,25.0,333.0,74.69,58.18
2016,8,26,8,15,606.5,109.5,1.0,25.0,386.5,77.37,60.2
2016,8,26,8,30,642.0,116.0,0.9,25.0,440.0,79.91,62.08
2016,8,26,8,45,501.0,177.0,0.85,25.5,447.0,115.13,90.86
2016,8,26,9,0,360.0,238.0,0.8,26.0,454.0,154.45,122.2
2016,8,26,9,15,351.5,263.5,0.7,26.0,488.5,166.44,131.21
2016,8,26,9,30,343.0,289.0,0.6,26.0,523.0,177.63,139.58
2016,8,26,9,45,388.0,293.0,0.5,26.5,574.0,202.11,140.85
2016,8,26,10,0,433.0,297.0,0.4,27.0,625.0,229.35,153.02
2016,8,26,10,15,612.0,220.5,0.45,27.0,708.5,246.67,158.0
2016,8,26,10,30,791.0,144.0,0.5,27.0,792.0,289.52,186.51
2016,8,26,10,45,556.0,275.5,0.6,27.5,739.0,353.82,244.5
2016,8,26,11,0,321.0,407.0,0.7,28.0,686.0,400.65,285.26
2016,8,26,11,15,323.5,417.5,0.8,28.0,705.0,436.43,312.53
2016,8,26,11,30,326.0,428.0,0.9,28.0,724.0,472.65,339.8
2016,8,26,11,45,348.5,423.5,1.0,28.5,744.5,509.34,366.37
2016,8,26,12,0,371.0,419.0,1.1,29.0,765.0,547.66,393.73
2016,8,26,12,15,605.0,282.0,1.2,29.0,848.5,617.03,445.65
2016,8,26,12,30,839.0,145.0,1.3,29.0,932.0,696.46,504.68
2016,8,26,12,45,837.0,145.5,1.4,29.0,928.0,736.87,533.56
2016,8,26,13,0,835.0,146.0,1.5,29.0,924.0,774.98,560.61
2016,8,26,13,15,471.5,299.5,1.55,29.0,738.0,667.98,484.08
2016,8,26,13,30,108.0,453.0,1.6,29.0,552.0,494.77,359.09
2016,8,26,13,45,108.5,442.5,1.7,29.0,540.0,495.93,361.95
2016,8,26,14,0,109.0,432.0,1.8,29.0,528.0,496.37,363.21
2016,8,26,14,15,321.0,368.5,1.9,29.0,637.5,672.76,491.38
2016,8,26,14,30,533.0,305.0,2.0,29.0,747.0,842.51,609.3
2016,8,26,14,45,530.0,287.5,2.1,29.0,711.0,839.03,607.83
2016,8,26,15,0,527.0,270.0,2.2,29.0,675.0,832.29,605.9
2016,8,26,15,15,438.0,283.0,2.25,28.5,607.0,769.21,564.92
2016,8,26,15,30,349.0,296.0,2.3,28.0,539.0,684.13,508.51
2016,8,26,15,45,235.5,286.5,2.35,28.0,446.0,545.81,411.49
2016,8,26,16,0,122.0,277.0,2.4,28.0,353.0,428.46,325.43
2016,8,26,16,15,160.0,251.0,2.35,27.5,340.5,441.59,338.86
2016,8,26,16,30,198.0,225.0,2.3,27.0,328.0,452.74,350.33
2016,8,26,16,45,185.0,199.5,2.25,27.0,287.5,412.81,321.66
2016,8,26,17,0,172.0,174.0,2.2,27.0,247.0,371.9,291.97
2016,8,26,17,15,160.5,149.5,2.1,26.5,209.5,332.97,263.61
2016,8,26,17,30,149.0,125.0,2.0,26.0,172.0,293.31,233.78
2016,8,26,17,45,128.5,101.5,1.9,25.5,136.0,246.67,197.09
2016,8,26,18,0,108.0,78.0,1.8,25.0,100.0,199.92,158.96
2016,8,26,18,15,75.0,55.5,1.8,24.5,68.5,144.54,112.29
2016,8,26,18,30,42.0,33.0,1.8,24.0,37.0,88.45,62.25
2016,8,26,18,45,21.0,16.5,1.85,24.0,18.5,29.33,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,76.0,13.5,0.6,22.0,19.5,11.52,0.0
2016,8,27,6,30,152.0,27.0,0.7,22.0,39.0,20.9,8.96
2016,8,27,6,45,255.0,42.5,0.8,22.5,82.0,32.61,21.83
2016,8,27,7,0,358.0,58.0,0.9,23.0,125.0,44.12,32.25
2016,8,27,7,15,428.0,68.5,0.9,23.5,176.0,53.38,40.46
2016,8,27,7,30,498.0,79.0,0.9,24.0,227.0,60.24,46.35
2016,8,27,7,45,546.5,87.0,0.9,24.5,281.0,64.76,50.04
2016,8,27,8,0,595.0,95.0,0.9,25.0,335.0,69.12,53.47
2016,8,27,8,15,629.5,101.0,0.75,25.0,388.0,71.71,55.44
2016,8,27,8,30,664.0,107.0,0.6,25.0,441.0,74.19,57.28
2016,8,27,8,45,690.5,111.5,0.45,25.5,492.5,75.42,57.94
2016,8,27,9,0,717.0,116.0,0.3,26.0,544.0,76.57,58.52
2016,8,27,9,15,736.0,120.0,0.4,26.5,591.0,85.0,65.15
2016,8,27,9,30,755.0,124.0,0.5,27.0,638.0,85.67,65.35
2016,8,27,9,45,767.5,128.0,0.6,27.5,679.5,122.6,70.56
2016,8,27,10,0,780.0,132.0,0.7,28.0,721.0,176.82,100.08
2016,8,27,10,15,791.0,134.5,0.8,28.0,756.5,231.31,139.63
2016,8,27,10,30,802.0,137.0,0.9,28.0,792.0,286.91,184.39
2016,8,27,10,45,808.0,140.0,1.05,28.0,820.5,342.23,230.68
2016,8,27,11,0,814.0,143.0,1.2,28.0,849.0,397.67,276.99
2016,8,27,11,15,536.5,294.5,1.3,28.0,764.5,437.55,313.76
2016,8,27,11,30,259.0,446.0,1.4,28.0,680.0,452.83,328.42
2016,8,27,11,45,166.5,445.0,1.5,28.5,596.5,432.89,315.19
2016,8,27,12,0,74.0,444.0,1.6,29.0,513.0,398.18,290.44
2016,8,27,12,15,455.0,295.0,1.65,29.0,720.5,534.63,391.98
2016,8,27,12,30,836.0,146.0,1.7,29.0,928.0,694.8,507.35
2016,8,27,12,45,601.5,284.5,1.8,29.0,846.0,691.47,501.78
2016,8,27,13,0,367.0,423.0,1.9,29.0,764.0,658.58,476.39
2016,8,27,13,15,595.5,284.5,1.95,29.0,830.0,754.9,547.74
2016,8,27,13,30,824.0,146.0,2.0,29.0,896.0,846.43,612.38
2016,8,27,13,45,515.0,291.0,2.05,29.0,756.0,748.06,543.1
2016,8,27,14,0,206.0,436.0,2.1,29.0,616.0,602.85,438.78
2016,8,27,14,15,161.5,419.5,2.1,29.0,558.0,559.12,409.36
2016,8,27,14,30,117.0,403.0,2.1,29.0,500.0,511.95,376.33
2016,8,27,14,45,204.5,377.5,2.15,29.0,538.0,580.06,427.92
2016,8,27,15,0,292.0,352.0,2.2,29.0,576.0,669.2,492.38
2016,8,27,15,15,515.0,243.5,2.15,28.5,611.5,803.36,591.01
2016,8,27,15,30,738.0,135.0,2.1,28.0,647.0,915.5,668.62
2016,8,27,15,45,716.5,132.5,2.1,28.0,600.0,903.59,661.53
2016,8,27,16,0,695.0,130.0,2.1,28.0,553.0,881.73,649.23
2016,8,27,16,15,669.5,124.5,2.0,28.0,503.0,849.29,629.05
2016,8,27,16,30,644.0,119.0,1.9,28.0,453.0,814.18,607.05
2016,8,27,16,45,611.5,112.0,1.85,28.0,400.5,768.12,577.76
2016,8,27,17,0,579.0,105.0,1.8,28.0,348.0,720.23,546.69
2016,8,27,17,15,532.5,96.5,1.65,27.5,294.5,656.1,503.54
2016,8,27,17,30,486.0,88.0,1.5,27.0,241.0,591.5,458.54
2016,8,27,17,45,422.0,76.5,1.4,26.5,189.5,502.91,393.95
2016,8,27,18,0,358.0,65.0,1.3,26.0,138.0,424.87,334.04
2016,8,27,18,15,264.0,49.0,1.3,25.5,93.5,319.6,249.35
2016,8,27,18,30,170.0,33.0,1.3,25.0,49.0,222.07,159.65
2016,8,27,18,45,85.0,16.5,1.3,25.0,24.5,75.62,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.0,13.5,1.7,21.5,18.0,11.52,0.0
2016,8,28,6,30,128.0,27.0,1.9,22.0,36.0,20.85,8.49
2016,8,28,6,45,224.0,44.0,2.1,22.5,78.5,33.63,22.61
2016,8,28,7,0,320.0,61.0,2.3,23.0,121.0,46.12,33.91
2016,8,28,7,15,390.0,73.5,2.35,23.5,171.5,54.94,41.78
2016,8,28,7,30,460.0,86.0,2.4,24.0,222.0,63.53,49.18
2016,8,28,7,45,510.0,95.0,2.45,24.5,275.0,70.66,55.1
2016,8,28,8,0,560.0,104.0,2.5,25.0,328.0,75.49,58.91
2016,8,28,8,15,596.0,111.0,2.6,25.0,381.0,78.48,61.22
2016,8,28,8,30,632.0,118.0,2.7,25.0,434.0,81.33,63.37
2016,8,28,8,45,662.5,121.5,2.8,25.5,485.5,81.6,63.22
2016,8,28,9,0,693.0,125.0,2.9,26.0,537.0,81.87,63.08
2016,8,28,9,15,712.5,129.0,2.95,26.0,584.0,82.22,63.16
2016,8,28,9,30,732.0,133.0,3.0,26.0,631.0,82.49,63.19
2016,8,28,9,45,752.5,134.0,3.15,26.5,673.5,124.78,73.63
2016,8,28,10,0,773.0,135.0,3.3,27.0,716.0,177.2,101.92
2016,8,28,10,15,517.0,262.0,3.35,27.0,659.5,256.85,172.15
2016,8,28,10,30,261.0,389.0,3.4,27.0,603.0,318.31,229.5
2016,8,28,10,45,241.0,408.5,3.45,27.5,611.5,359.26,261.41
2016,8,28,11,0,221.0,428.0,3.5,28.0,620.0,386.74,282.97
2016,8,28,11,15,265.0,430.0,3.5,28.0,665.5,419.8,307.94
2016,8,28,11,30,309.0,432.0,3.5,28.0,711.0,467.17,343.42
2016,8,28,11,45,566.5,291.0,3.55,28.5,811.5,523.03,385.53
2016,8,28,12,0,824.0,150.0,3.6,29.0,912.0,604.31,447.12
2016,8,28,12,15,825.0,150.0,3.65,29.0,917.0,647.07,480.0
2016,8,28,12,30,826.0,150.0,3.7,29.0,922.0,690.65,512.83
2016,8,28,12,45,829.5,147.0,3.75,29.0,919.5,731.85,543.44
2016,8,28,13,0,833.0,144.0,3.8,29.0,917.0,771.04,571.96
2016,8,28,13,15,830.5,143.0,3.8,29.0,905.0,804.84,595.07
2016,8,28,13,30,828.0,142.0,3.8,29.0,893.0,835.84,616.27
2016,8,28,13,45,827.5,138.0,3.85,29.0,874.0,862.94,635.09
2016,8,28,14,0,827.0,134.0,3.9,29.0,855.0,886.9,651.9
2016,8,28,14,15,819.5,132.5,3.9,29.0,827.5,903.54,663.68
2016,8,28,14,30,812.0,131.0,3.9,29.0,800.0,928.65,681.29
2016,8,28,14,45,548.5,241.0,3.95,29.0,684.5,808.14,599.23
2016,8,28,15,0,285.0,351.0,4.0,29.0,569.0,661.26,492.23
2016,8,28,15,15,262.5,334.0,3.95,28.5,525.5,631.34,473.59
2016,8,28,15,30,240.0,317.0,3.9,28.0,482.0,577.93,437.63
2016,8,28,15,45,468.5,222.0,3.85,28.0,516.0,747.94,566.48
2016,8,28,16,0,697.0,127.0,3.8,28.0,550.0,879.23,660.62
2016,8,28,16,15,672.0,121.5,3.65,27.5,500.0,847.21,640.32
2016,8,28,16,30,647.0,116.0,3.5,27.0,450.0,812.54,619.14
2016,8,28,16,45,614.5,109.0,3.4,27.0,397.0,766.42,588.6
2016,8,28,17,0,582.0,102.0,3.3,27.0,344.0,718.5,556.26
2016,8,28,17,15,535.5,94.0,2.9,26.5,290.5,654.97,511.52
2016,8,28,17,30,489.0,86.0,2.5,26.0,237.0,590.97,464.98
2016,8,28,17,45,422.0,74.5,2.15,26.0,186.0,499.52,395.19
2016,8,28,18,0,355.0,63.0,1.8,26.0,135.0,419.07,331.06
2016,8,28,18,15,259.5,47.5,1.65,25.5,90.5,313.68,245.0
2016,8,28,18,30,164.0,32.0,1.5,25.0,46.0,216.6,152.36
2016,8,28,18,45,82.0,16.0,1.4,24.5,23.0,72.84,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.0,13.0,2.9,22.0,17.5,11.1,0.0
2016,8,29,6,30,126.0,26.0,3.1,22.0,35.0,20.09,7.52
2016,8,29,6,45,233.0,41.5,3.3,22.5,77.5,31.81,21.03
2016,8,29,7,0,340.0,57.0,3.5,23.0,120.0,43.33,31.5
2016,8,29,7,15,412.5,68.0,3.65,23.0,170.5,51.2,38.64
2016,8,29,7,30,485.0,79.0,3.8,23.0,221.0,60.28,46.59
2016,8,29,7,45,545.0,84.0,3.95,23.5,276.0,62.59,48.43
2016,8,29,8,0,605.0,89.0,4.1,24.0,331.0,64.99,50.23
2016,8,29,8,15,639.5,95.0,4.2,24.5,384.5,67.78,52.31
2016,8,29,8,30,674.0,101.0,4.3,25.0,438.0,70.44,54.24
2016,8,29,8,45,372.5,178.0,4.4,25.5,368.0,113.95,90.27
2016,8,29,9,0,71.0,255.0,4.5,26.0,298.0,177.65,142.09
2016,8,29,9,15,103.5,285.0,4.55,26.0,352.5,195.4,155.96
2016,8,29,9,30,136.0,315.0,4.6,26.0,407.0,199.53,158.83
2016,8,29,9,45,150.0,338.0,4.65,26.5,446.0,222.63,165.09
2016,8,29,10,0,164.0,361.0,4.7,27.0,485.0,253.75,185.24
2016,8,29,10,15,224.0,372.0,4.7,27.0,549.5,289.17,208.93
2016,8,29,10,30,284.0,383.0,4.7,27.0,614.0,320.27,230.9
2016,8,29,10,45,274.0,401.0,4.75,27.5,630.5,354.01,257.72
2016,8,29,11,0,264.0,419.0,4.8,28.0,647.0,387.14,283.79
2016,8,29,11,15,143.0,375.0,4.8,28.0,499.0,340.35,252.51
2016,8,29,11,30,22.0,331.0,4.8,28.0,351.0,276.7,206.52
2016,8,29,11,45,453.5,219.0,4.8,28.5,637.5,410.57,307.34
2016,8,29,12,0,885.0,107.0,4.8,29.0,924.0,605.19,451.82
2016,8,29,12,15,492.0,284.5,4.8,29.0,739.5,549.6,409.97
2016,8,29,12,30,99.0,462.0,4.8,29.0,555.0,450.67,333.7
2016,8,29,12,45,87.0,453.0,4.85,29.0,534.5,446.16,330.98
2016,8,29,13,0,75.0,444.0,4.9,29.0,514.0,439.86,326.6
2016,8,29,13,15,186.5,440.0,4.9,29.0,610.0,544.82,405.15
2016,8,29,13,30,298.0,436.0,4.9,29.0,706.0,660.96,489.86
2016,8,29,13,45,579.5,273.0,4.9,29.0,782.5,789.5,587.36
2016,8,29,14,0,861.0,110.0,4.9,29.0,859.0,893.9,662.31
2016,8,29,14,15,474.0,249.5,4.9,28.5,660.0,712.63,534.83
2016,8,29,14,30,87.0,389.0,4.9,28.0,461.0,451.51,338.95
2016,8,29,14,45,454.0,248.5,4.9,28.0,596.5,724.44,548.14
2016,8,29,15,0,821.0,108.0,4.9,28.0,732.0,933.81,696.94
2016,8,29,15,15,808.0,105.5,4.8,27.5,690.5,929.67,695.05
2016,8,29,15,30,795.0,103.0,4.7,27.0,649.0,933.77,700.29
2016,8,29,15,45,774.5,101.5,4.65,27.0,602.0,916.49,689.99
2016,8,29,16,0,754.0,100.0,4.6,27.0,555.0,895.89,677.64
2016,8,29,16,15,730.5,96.0,4.4,26.5,504.5,866.17,659.65
2016,8,29,16,30,707.0,92.0,4.2,26.0,454.0,833.61,639.69
2016,8,29,16,45,353.5,109.0,4.05,26.0,290.0,502.01,398.0
2016,8,29,17,0,0.0,126.0,3.9,26.0,126.0,114.57,87.07
2016,8,29,17,15,0.0,106.5,3.55,25.5,106.5,96.83,73.56
2016,8,29,17,30,0.0,87.0,3.2,25.0,87.0,78.8,59.15
2016,8,29,17,45,0.0,68.0,2.85,25.0,68.0,61.0,44.52
2016,8,29,18,0,0.0,49.0,2.5,25.0,49.0,42.67,29.23
2016,8,29,18,15,0.0,32.5,2.35,24.5,32.5,26.87,15.95
2016,8,29,18,30,0.0,16.0,2.2,24.0,16.0,13.18,3.69
2016,8,29,18,45,0.0,8.0,2.05,24.0,8.0,6.83,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,75.0,12.5,2.15,22.0,17.5,10.67,0.0
2016,8,30,6,30,150.0,25.0,2.4,22.0,35.0,19.39,6.56
2016,8,30,6,45,256.5,39.5,2.65,22.5,77.5,30.41,19.83
2016,8,30,7,0,363.0,54.0,2.9,23.0,120.0,41.27,29.73
2016,8,30,7,15,434.5,64.5,2.95,23.5,171.0,50.33,37.8
2016,8,30,7,30,506.0,75.0,3.0,24.0,222.0,57.34,43.87
2016,8,30,7,45,364.5,116.0,3.05,24.5,234.0,82.17,64.92
2016,8,30,8,0,223.0,157.0,3.1,25.0,246.0,109.25,87.45
2016,8,30,8,15,450.0,128.5,3.15,25.0,341.0,88.34,69.54
2016,8,30,8,30,677.0,100.0,3.2,25.0,436.0,69.88,53.75
2016,8,30,8,45,559.5,157.0,3.25,25.5,455.5,104.23,82.15
2016,8,30,9,0,442.0,214.0,3.3,26.0,475.0,133.99,106.2
2016,8,30,9,15,605.5,164.0,3.35,26.0,554.0,102.36,79.81
2016,8,30,9,30,769.0,114.0,3.4,26.0,633.0,79.81,60.99
2016,8,30,9,45,573.0,216.5,3.5,26.5,617.0,157.16,104.05
2016,8,30,10,0,377.0,319.0,3.6,27.0,601.0,244.18,169.23
2016,8,30,10,15,424.0,315.5,3.65,27.0,648.0,270.96,186.54
2016,8,30,10,30,471.0,312.0,3.7,27.0,695.0,313.73,218.89
2016,8,30,10,45,350.5,368.5,3.75,27.5,659.0,357.24,257.29
2016,8,30,11,0,230.0,425.0,3.8,28.0,623.0,387.86,283.93
2016,8,30,11,15,218.5,438.5,3.8,28.0,630.5,413.8,304.39
2016,8,30,11,30,207.0,452.0,3.8,28.0,638.0,438.71,323.67
2016,8,30,11,45,326.0,420.0,3.85,28.5,718.5,494.78,364.78
2016,8,30,12,0,445.0,388.0,3.9,29.0,799.0,565.27,416.36
2016,8,30,12,15,386.0,417.5,3.9,29.0,775.0,584.79,430.68
2016,8,30,12,30,327.0,447.0,3.9,29.0,751.0,597.09,439.46
2016,8,30,12,45,180.0,413.5,3.95,29.0,581.0,485.42,359.47
2016,8,30,13,0,33.0,380.0,4.0,29.0,411.0,352.47,261.22
2016,8,30,13,15,436.0,256.5,3.95,29.0,650.5,600.3,450.2
2016,8,30,13,30,839.0,133.0,3.9,29.0,890.0,836.16,618.45
2016,8,30,13,45,525.5,282.0,3.9,29.0,752.5,748.0,553.04
2016,8,30,14,0,212.0,431.0,3.9,29.0,615.0,603.64,445.77
2016,8,30,14,15,118.5,370.5,3.8,28.5,473.0,470.89,351.48
2016,8,30,14,30,25.0,310.0,3.7,28.0,331.0,295.77,221.92
2016,8,30,14,45,54.0,330.0,3.65,28.0,372.0,366.29,276.12
2016,8,30,15,0,83.0,350.0,3.6,28.0,413.0,422.6,318.75
2016,8,30,15,15,232.0,315.0,3.45,28.0,477.0,559.25,423.17
2016,8,30,15,30,381.0,280.0,3.3,28.0,541.0,697.22,524.98
2016,8,30,15,45,344.5,266.0,3.2,28.0,489.0,652.29,493.09
2016,8,30,16,0,308.0,252.0,3.1,28.0,437.0,605.67,460.76
2016,8,30,16,15,343.5,220.0,2.85,27.5,408.5,606.59,464.86
2016,8,30,16,30,379.0,188.0,2.6,27.0,380.0,604.11,466.27
2016,8,30,16,45,346.0,169.5,2.4,27.0,329.5,549.72,427.32
2016,8,30,17,0,313.0,151.0,2.2,27.0,279.0,494.7,387.47
2016,8,30,17,15,281.5,132.5,1.95,26.5,234.0,440.94,348.2
2016,8,30,17,30,250.0,114.0,1.7,26.0,189.0,387.54,307.89
2016,8,30,17,45,207.5,93.0,1.45,26.0,146.5,321.48,255.57
2016,8,30,18,0,165.0,72.0,1.2,26.0,104.0,256.95,202.71
2016,8,30,18,15,107.5,50.0,1.15,25.5,68.0,180.24,138.76
2016,8,30,18,30,50.0,28.0,1.1,25.0,32.0,86.97,54.16
2016,8,30,18,45,25.0,14.0,1.05,25.0,16.0,29.88,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
