Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,42.0,12.5,1.95,22.0,15.0,10.67,0.0
2016,8,31,6,30,84.0,25.0,2.1,22.0,30.0,19.62,6.13
2016,8,31,6,45,183.5,43.5,2.3,22.5,71.5,33.15,22.07
2016,8,31,7,0,283.0,62.0,2.5,23.0,113.0,46.72,34.36
2016,8,31,7,15,354.5,76.0,2.45,23.5,163.0,56.55,43.13
2016,8,31,7,30,426.0,90.0,2.4,24.0,213.0,66.11,51.38
2016,8,31,7,45,489.0,97.0,2.35,24.5,267.5,70.57,55.03
2016,8,31,8,0,552.0,104.0,2.3,25.0,322.0,75.67,59.08
2016,8,31,8,15,399.5,155.0,2.35,25.5,325.0,104.82,83.22
2016,8,31,8,30,247.0,206.0,2.4,26.0,328.0,137.2,109.53
2016,8,31,8,45,472.0,164.0,2.5,27.0,430.5,107.18,83.96
2016,8,31,9,0,697.0,122.0,2.6,28.0,533.0,80.33,61.28
2016,8,31,9,15,717.0,126.0,2.65,28.0,580.0,80.79,61.47
2016,8,31,9,30,737.0,130.0,2.7,28.0,627.0,89.65,68.55
2016,8,31,9,45,486.5,241.0,2.75,28.5,578.0,165.34,111.74
2016,8,31,10,0,236.0,352.0,2.8,29.0,529.0,257.3,183.02
2016,8,31,10,15,184.0,374.0,2.8,29.0,516.0,282.45,202.89
2016,8,31,10,30,132.0,396.0,2.8,29.0,503.0,301.86,219.59
2016,8,31,10,45,179.5,410.5,2.85,29.5,561.5,341.28,247.4
2016,8,31,11,0,227.0,425.0,2.9,30.0,620.0,386.63,279.94
2016,8,31,11,15,243.5,433.5,2.9,30.0,647.5,420.93,305.7
2016,8,31,11,30,260.0,442.0,2.9,30.0,675.0,450.62,328.14
2016,8,31,11,45,227.5,454.5,2.9,30.0,661.0,471.83,344.27
2016,8,31,12,0,195.0,467.0,2.9,30.0,647.0,483.39,353.07
2016,8,31,12,15,265.5,453.5,2.9,30.0,699.5,536.4,391.81
2016,8,31,12,30,336.0,440.0,2.9,30.0,752.0,597.65,435.95
2016,8,31,12,45,330.5,441.5,2.95,30.5,747.5,621.22,451.94
2016,8,31,13,0,325.0,443.0,3.0,31.0,743.0,643.43,466.97
2016,8,31,13,15,303.0,440.5,3.0,31.0,717.0,647.44,469.98
2016,8,31,13,30,281.0,438.0,3.0,31.0,691.0,648.56,471.03
2016,8,31,13,45,533.5,299.0,3.0,31.0,765.0,770.63,561.12
2016,8,31,14,0,786.0,160.0,3.0,31.0,839.0,884.93,641.33
2016,8,31,14,15,777.5,158.0,2.95,31.0,811.0,900.23,650.91
2016,8,31,14,30,769.0,156.0,2.9,31.0,783.0,911.93,659.05
2016,8,31,14,45,760.5,152.0,2.85,31.0,748.5,917.98,663.67
2016,8,31,15,0,752.0,148.0,2.8,31.0,714.0,920.39,666.13
2016,8,31,15,15,737.0,144.0,2.7,30.5,672.5,919.91,667.86
2016,8,31,15,30,722.0,140.0,2.6,30.0,631.0,909.15,663.05
2016,8,31,15,45,704.0,135.0,2.55,30.0,585.0,890.84,652.54
2016,8,31,16,0,686.0,130.0,2.5,30.0,539.0,869.32,640.04
2016,8,31,16,15,659.5,124.5,2.35,29.5,488.5,835.83,620.04
2016,8,31,16,30,633.0,119.0,2.2,29.0,438.0,799.73,598.13
2016,8,31,16,45,599.5,111.5,2.05,29.0,385.0,752.17,566.85
2016,8,31,17,0,566.0,104.0,1.9,29.0,332.0,702.85,533.82
2016,8,31,17,15,517.0,95.0,1.7,28.5,278.5,636.11,488.19
2016,8,31,17,30,468.0,86.0,1.5,28.0,225.0,562.49,435.93
2016,8,31,17,45,401.0,73.5,1.3,27.5,174.5,478.58,373.63
2016,8,31,18,0,334.0,61.0,1.1,27.0,124.0,397.94,310.63
2016,8,31,18,15,235.5,44.0,1.05,26.5,81.0,289.45,222.36
2016,8,31,18,30,137.0,27.0,1.0,26.0,38.0,180.69,110.15
2016,8,31,18,45,68.5,13.5,0.95,26.0,19.0,60.5,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,62.0,12.0,1.6,22.5,16.0,10.24,0.0
2016,9,1,6,30,124.0,24.0,1.9,23.0,32.0,18.59,4.83
2016,9,1,6,45,221.0,41.5,2.25,23.5,73.5,31.8,20.8
2016,9,1,7,0,318.0,59.0,2.6,24.0,115.0,44.72,32.49
2016,9,1,7,15,389.0,71.5,2.5,24.5,166.0,53.59,40.41
2016,9,1,7,30,460.0,84.0,2.4,25.0,217.0,62.25,47.87
2016,9,1,7,45,511.0,93.5,2.35,25.5,270.5,69.85,54.19
2016,9,1,8,0,562.0,103.0,2.3,26.0,324.0,75.12,58.37
2016,9,1,8,15,598.0,110.0,2.3,26.5,377.0,78.15,60.58
2016,9,1,8,30,634.0,117.0,2.3,27.0,430.0,81.04,62.62
2016,9,1,8,45,659.5,123.0,2.35,28.0,481.0,82.93,63.68
2016,9,1,9,0,685.0,129.0,2.4,29.0,532.0,84.68,64.62
2016,9,1,9,15,705.5,133.5,2.4,29.0,579.0,85.26,64.87
2016,9,1,9,30,726.0,138.0,2.4,29.0,626.0,85.75,65.07
2016,9,1,9,45,404.5,241.0,2.4,29.5,516.0,160.14,109.42
2016,9,1,10,0,83.0,344.0,2.4,30.0,406.0,247.21,180.65
2016,9,1,10,15,138.5,370.0,2.4,30.0,479.5,271.85,195.86
2016,9,1,10,30,194.0,396.0,2.4,30.0,553.0,316.67,227.06
2016,9,1,10,45,194.0,412.0,2.45,30.5,573.5,346.4,249.23
2016,9,1,11,0,194.0,428.0,2.5,31.0,594.0,376.47,271.59
2016,9,1,11,15,216.5,436.5,2.5,31.0,626.5,411.48,297.46
2016,9,1,11,30,239.0,445.0,2.5,31.0,659.0,449.03,325.05
2016,9,1,11,45,275.5,443.0,2.55,31.0,693.0,484.42,351.2
2016,9,1,12,0,312.0,441.0,2.6,31.0,727.0,529.49,384.03
2016,9,1,12,15,319.0,443.5,2.6,31.0,737.0,562.49,407.86
2016,9,1,12,30,326.0,446.0,2.6,31.0,747.0,595.65,431.55
2016,9,1,12,45,567.0,304.5,2.65,31.0,826.0,683.28,497.03
2016,9,1,13,0,808.0,163.0,2.7,31.0,905.0,774.54,564.55
2016,9,1,13,15,805.0,162.0,2.7,31.0,892.5,808.47,587.5
2016,9,1,13,30,802.0,161.0,2.7,31.0,880.0,839.5,608.14
2016,9,1,13,45,793.0,161.5,2.7,31.0,858.5,863.7,624.31
2016,9,1,14,0,784.0,162.0,2.7,31.0,837.0,884.46,638.34
2016,9,1,14,15,775.5,159.5,2.65,31.0,808.5,899.2,648.21
2016,9,1,14,30,767.0,157.0,2.6,31.0,780.0,910.33,655.89
2016,9,1,14,45,698.0,186.5,2.6,31.0,733.5,901.18,650.99
2016,9,1,15,0,629.0,216.0,2.6,31.0,687.0,879.46,637.95
2016,9,1,15,15,591.0,215.0,2.5,30.5,637.5,852.13,621.68
2016,9,1,15,30,553.0,214.0,2.4,30.0,588.0,814.69,598.79
2016,9,1,15,45,437.5,229.5,2.35,30.0,512.5,723.6,536.46
2016,9,1,16,0,322.0,245.0,2.3,30.0,437.0,610.89,458.06
2016,9,1,16,15,198.5,227.0,2.15,29.5,342.0,450.97,343.66
2016,9,1,16,30,75.0,209.0,2.0,29.0,247.0,293.62,225.39
2016,9,1,16,45,66.5,186.0,1.9,29.0,216.5,263.4,203.53
2016,9,1,17,0,58.0,163.0,1.8,29.0,186.0,232.91,180.61
2016,9,1,17,15,48.0,138.0,1.6,28.5,155.0,197.9,153.91
2016,9,1,17,30,38.0,113.0,1.4,28.0,124.0,162.47,126.21
2016,9,1,17,45,25.0,88.5,1.25,27.5,95.0,124.68,95.77
2016,9,1,18,0,12.0,64.0,1.1,27.0,66.0,75.74,55.75
2016,9,1,18,15,6.0,40.5,1.05,26.5,41.5,45.53,30.5
2016,9,1,18,30,0.0,17.0,1.0,26.0,17.0,14.03,2.56
2016,9,1,18,45,0.0,8.5,1.0,26.0,8.5,7.26,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,3.84,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,7.39,0.0
2016,9,2,6,45,0.0,25.0,2.1,22.5,25.0,20.63,11.57
2016,9,2,7,0,0.0,41.0,2.3,23.0,41.0,33.84,23.34
2016,9,2,7,15,0.0,60.5,2.3,23.5,60.5,49.18,36.8
2016,9,2,7,30,0.0,80.0,2.3,24.0,80.0,64.34,49.86
2016,9,2,7,45,0.0,101.0,2.3,24.5,101.0,80.4,63.4
2016,9,2,8,0,0.0,122.0,2.3,25.0,122.0,96.28,76.51
2016,9,2,8,15,3.0,141.0,2.2,25.0,142.5,110.67,88.28
2016,9,2,8,30,6.0,160.0,2.1,25.0,163.0,124.93,99.77
2016,9,2,8,45,3.0,135.5,2.05,25.5,137.0,108.79,85.81
2016,9,2,9,0,0.0,111.0,2.0,26.0,111.0,91.1,70.72
2016,9,2,9,15,11.0,178.5,1.9,26.5,186.0,140.78,111.05
2016,9,2,9,30,22.0,246.0,1.8,27.0,261.0,186.89,147.44
2016,9,2,9,45,28.0,272.5,1.7,27.5,293.0,193.28,144.35
2016,9,2,10,0,34.0,299.0,1.6,28.0,325.0,216.1,160.15
2016,9,2,10,15,101.5,347.5,1.5,28.0,428.5,264.27,192.7
2016,9,2,10,30,169.0,396.0,1.4,28.0,532.0,310.47,224.0
2016,9,2,10,45,251.5,396.0,1.35,28.5,607.0,343.71,246.06
2016,9,2,11,0,334.0,396.0,1.3,29.0,682.0,397.45,283.88
2016,9,2,11,15,518.0,309.5,1.3,29.0,766.0,438.57,313.25
2016,9,2,11,30,702.0,223.0,1.3,29.0,850.0,498.62,357.85
2016,9,2,11,45,698.5,229.5,1.3,29.5,861.0,546.96,393.8
2016,9,2,12,0,695.0,236.0,1.3,30.0,872.0,594.1,427.75
2016,9,2,12,15,696.5,236.5,1.35,30.0,876.5,638.34,460.01
2016,9,2,12,30,698.0,237.0,1.4,30.0,881.0,681.25,490.7
2016,9,2,12,45,514.5,335.5,1.45,30.0,809.0,670.79,482.13
2016,9,2,13,0,331.0,434.0,1.5,30.0,737.0,640.32,459.51
2016,9,2,13,15,298.0,436.5,1.5,30.0,706.5,639.93,459.66
2016,9,2,13,30,265.0,439.0,1.5,30.0,676.0,636.13,457.14
2016,9,2,13,45,243.0,431.5,1.55,30.0,645.5,616.45,444.75
2016,9,2,14,0,221.0,424.0,1.6,30.0,615.0,605.09,437.82
2016,9,2,14,15,448.0,317.0,1.65,30.0,685.0,753.9,544.53
2016,9,2,14,30,675.0,210.0,1.7,30.0,755.0,884.74,635.28
2016,9,2,14,45,506.5,269.5,1.8,30.0,668.5,795.22,574.57
2016,9,2,15,0,338.0,329.0,1.9,30.0,582.0,688.88,502.41
2016,9,2,15,15,216.5,318.0,1.95,29.5,476.5,547.51,406.01
2016,9,2,15,30,95.0,307.0,2.0,29.0,371.0,402.61,302.04
2016,9,2,15,45,178.0,281.0,2.05,29.0,390.0,483.14,364.86
2016,9,2,16,0,261.0,255.0,2.1,29.0,409.0,562.66,424.98
2016,9,2,16,15,416.5,196.0,2.05,28.5,415.0,670.2,506.85
2016,9,2,16,30,572.0,137.0,2.0,28.0,421.0,759.34,573.11
2016,9,2,16,45,538.5,127.0,1.95,28.0,369.0,700.87,533.32
2016,9,2,17,0,505.0,117.0,1.9,28.0,317.0,650.99,499.97
2016,9,2,17,15,455.0,106.0,1.75,27.5,264.5,584.08,453.49
2016,9,2,17,30,405.0,95.0,1.6,27.0,212.0,517.95,405.82
2016,9,2,17,45,336.5,79.5,1.5,26.5,162.5,431.14,339.92
2016,9,2,18,0,268.0,64.0,1.4,26.0,113.0,347.76,273.28
2016,9,2,18,15,179.5,44.0,1.3,25.5,71.5,246.11,188.55
2016,9,2,18,30,91.0,24.0,1.2,25.0,30.0,121.31,57.92
2016,9,2,18,45,45.5,12.0,1.2,25.0,15.0,42.57,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,43.0,11.0,1.75,21.5,14.0,9.39,0.0
2016,9,3,6,30,86.0,22.0,1.9,22.0,28.0,17.38,2.7
2016,9,3,6,45,180.0,42.0,2.05,22.5,68.5,32.06,21.01
2016,9,3,7,0,274.0,62.0,2.2,23.0,109.0,46.74,34.31
2016,9,3,7,15,345.0,76.5,2.2,23.5,159.0,56.92,43.42
2016,9,3,7,30,416.0,91.0,2.2,24.0,209.0,66.82,51.98
2016,9,3,7,45,471.0,101.0,2.25,24.5,262.5,73.21,57.29
2016,9,3,8,0,526.0,111.0,2.3,25.0,316.0,79.41,62.27
2016,9,3,8,15,563.0,119.0,2.25,25.5,368.5,84.51,66.2
2016,9,3,8,30,600.0,127.0,2.2,26.0,421.0,87.81,68.56
2016,9,3,8,45,632.0,131.5,2.15,26.5,472.5,88.45,68.68
2016,9,3,9,0,664.0,136.0,2.1,27.0,524.0,89.08,68.8
2016,9,3,9,15,685.0,141.0,2.0,27.5,571.0,89.77,68.99
2016,9,3,9,30,706.0,146.0,1.9,28.0,618.0,90.37,69.12
2016,9,3,9,45,496.5,243.0,1.85,28.5,585.5,165.65,112.24
2016,9,3,10,0,287.0,340.0,1.8,29.0,553.0,243.51,170.26
2016,9,3,10,15,525.5,249.0,1.8,29.0,662.5,248.17,162.94
2016,9,3,10,30,764.0,158.0,1.8,29.0,772.0,287.82,186.36
2016,9,3,10,45,486.0,291.0,1.8,29.0,687.0,340.02,237.6
2016,9,3,11,0,208.0,424.0,1.8,29.0,602.0,378.78,274.08
2016,9,3,11,15,193.5,436.5,1.8,29.0,605.5,401.72,291.8
2016,9,3,11,30,179.0,449.0,1.8,29.0,609.0,423.26,308.14
2016,9,3,11,45,247.5,443.0,1.85,29.5,667.5,469.74,341.32
2016,9,3,12,0,316.0,437.0,1.9,30.0,726.0,528.86,383.14
2016,9,3,12,15,171.0,397.0,1.95,30.0,554.0,433.99,316.88
2016,9,3,12,30,26.0,357.0,2.0,30.0,382.0,315.98,231.55
2016,9,3,12,45,157.5,401.0,2.05,30.0,545.5,458.94,336.76
2016,9,3,13,0,289.0,445.0,2.1,30.0,709.0,617.73,448.37
2016,9,3,13,15,200.5,443.5,2.15,30.0,625.5,559.36,406.68
2016,9,3,13,30,112.0,442.0,2.2,30.0,542.0,488.89,356.87
2016,9,3,13,45,101.0,427.0,2.25,30.5,515.5,475.76,347.78
2016,9,3,14,0,90.0,412.0,2.3,31.0,489.0,461.01,337.22
2016,9,3,14,15,394.5,303.5,2.35,30.5,623.5,691.31,506.63
2016,9,3,14,30,699.0,195.0,2.4,30.0,758.0,891.41,646.72
2016,9,3,14,45,691.5,188.0,2.5,30.0,724.0,895.08,649.26
2016,9,3,15,0,684.0,181.0,2.6,30.0,690.0,895.19,651.4
2016,9,3,15,15,667.5,176.5,2.65,29.5,648.5,885.71,648.33
2016,9,3,15,30,651.0,172.0,2.7,29.0,607.0,872.77,643.13
2016,9,3,15,45,636.0,163.0,2.8,29.0,562.0,853.06,632.54
2016,9,3,16,0,621.0,154.0,2.9,29.0,517.0,830.16,619.79
2016,9,3,16,15,592.5,146.5,2.9,28.5,467.0,792.72,597.56
2016,9,3,16,30,564.0,139.0,2.9,28.0,417.0,752.72,573.23
2016,9,3,16,45,527.0,129.5,2.9,28.0,364.5,692.33,532.72
2016,9,3,17,0,490.0,120.0,2.9,28.0,312.0,640.17,497.2
2016,9,3,17,15,439.0,108.0,2.7,27.5,259.5,571.52,448.48
2016,9,3,17,30,388.0,96.0,2.5,27.0,207.0,503.72,398.41
2016,9,3,17,45,316.5,80.5,2.35,26.5,157.5,415.13,329.64
2016,9,3,18,0,245.0,65.0,2.2,26.0,108.0,330.3,260.68
2016,9,3,18,15,159.5,43.5,2.2,25.5,67.5,212.9,163.2
2016,9,3,18,30,74.0,22.0,2.2,25.0,27.0,103.37,38.16
2016,9,3,18,45,37.0,11.0,2.2,25.0,13.5,35.59,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,32.5,10.5,0.9,22.0,12.5,8.96,0.0
2016,9,4,6,30,65.0,21.0,1.1,22.0,25.0,16.59,1.45
2016,9,4,6,45,148.0,43.0,1.3,22.5,65.0,33.15,21.87
2016,9,4,7,0,231.0,65.0,1.5,23.0,105.0,49.36,36.52
2016,9,4,7,15,299.0,82.0,1.75,23.5,154.0,60.59,46.54
2016,9,4,7,30,367.0,99.0,2.0,24.0,203.0,72.05,56.43
2016,9,4,7,45,419.0,112.0,2.25,25.0,255.5,80.24,63.13
2016,9,4,8,0,471.0,125.0,2.5,26.0,308.0,88.12,69.36
2016,9,4,8,15,509.0,135.0,2.65,26.5,360.5,93.59,73.55
2016,9,4,8,30,547.0,145.0,2.8,27.0,413.0,98.81,77.46
2016,9,4,8,45,576.5,153.0,2.95,27.5,463.0,102.69,80.21
2016,9,4,9,0,606.0,161.0,3.1,28.0,513.0,104.93,81.6
2016,9,4,9,15,628.0,167.0,3.1,28.0,559.5,105.54,81.83
2016,9,4,9,30,650.0,173.0,3.1,28.0,606.0,106.05,82.0
2016,9,4,9,45,450.0,259.5,3.1,28.5,568.5,171.97,118.6
2016,9,4,10,0,250.0,346.0,3.1,29.0,531.0,242.13,171.38
2016,9,4,10,15,233.0,368.0,3.1,29.0,547.5,287.02,204.59
2016,9,4,10,30,216.0,390.0,3.1,29.0,564.0,317.95,228.73
2016,9,4,10,45,476.0,291.0,3.1,29.5,691.0,336.77,236.36
2016,9,4,11,0,736.0,192.0,3.1,30.0,818.0,395.35,277.5
2016,9,4,11,15,488.5,316.5,3.1,30.0,736.5,430.62,310.69
2016,9,4,11,30,241.0,441.0,3.1,30.0,655.0,447.01,325.98
2016,9,4,11,45,511.0,311.0,3.1,30.5,773.0,510.37,372.55
2016,9,4,12,0,781.0,181.0,3.1,31.0,891.0,600.54,439.16
2016,9,4,12,15,535.0,315.0,3.1,31.0,802.0,599.43,437.68
2016,9,4,12,30,289.0,449.0,3.1,31.0,713.0,573.12,416.98
2016,9,4,12,45,539.5,311.5,3.1,31.0,803.0,668.58,488.66
2016,9,4,13,0,790.0,174.0,3.1,31.0,893.0,768.91,562.66
2016,9,4,13,15,502.0,309.5,3.15,31.0,764.5,699.53,510.65
2016,9,4,13,30,214.0,445.0,3.2,31.0,636.0,588.14,428.75
2016,9,4,13,45,497.0,304.0,3.25,31.0,731.5,742.32,543.2
2016,9,4,14,0,780.0,163.0,3.3,31.0,827.0,879.81,640.39
2016,9,4,14,15,519.5,273.0,3.3,31.0,709.0,775.97,567.26
2016,9,4,14,30,259.0,383.0,3.3,31.0,591.0,644.22,471.99
2016,9,4,14,45,250.0,365.5,3.35,31.0,559.0,630.72,464.54
2016,9,4,15,0,241.0,348.0,3.4,31.0,527.0,595.09,441.26
2016,9,4,15,15,462.0,251.5,3.4,30.5,568.5,755.99,561.52
2016,9,4,15,30,683.0,155.0,3.4,30.0,610.0,884.43,654.0
2016,9,4,15,45,663.0,149.0,3.4,30.0,563.5,862.96,640.42
2016,9,4,16,0,643.0,143.0,3.4,30.0,517.0,838.33,625.84
2016,9,4,16,15,614.5,136.5,3.3,29.5,466.5,801.89,603.78
2016,9,4,16,30,586.0,130.0,3.2,29.0,416.0,762.89,579.68
2016,9,4,16,45,550.0,120.5,3.1,29.0,363.5,711.11,544.94
2016,9,4,17,0,514.0,111.0,3.0,29.0,311.0,649.83,502.61
2016,9,4,17,15,461.0,100.5,2.75,28.5,258.0,580.7,453.64
2016,9,4,17,30,408.0,90.0,2.5,28.0,205.0,512.56,403.51
2016,9,4,17,45,334.5,75.5,2.25,27.5,155.5,423.01,334.31
2016,9,4,18,0,261.0,61.0,2.0,27.0,106.0,337.43,264.75
2016,9,4,18,15,166.0,41.0,2.0,26.5,66.0,231.51,175.34
2016,9,4,18,30,71.0,21.0,2.0,26.0,26.0,98.49,21.75
2016,9,4,18,45,35.5,10.5,2.0,25.5,13.0,34.02,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.0,10.5,2.05,21.5,15.0,8.96,0.0
2016,9,5,6,30,138.0,21.0,2.3,22.0,30.0,16.34,0.31
2016,9,5,6,45,262.0,34.5,2.55,22.5,72.0,28.01,17.54
2016,9,5,7,0,386.0,48.0,2.8,23.0,114.0,38.49,27.24
2016,9,5,7,15,464.0,57.0,3.0,23.5,166.0,44.74,32.95
2016,9,5,7,30,542.0,66.0,3.2,24.0,218.0,50.9,38.33
2016,9,5,7,45,279.0,101.5,3.4,24.5,181.0,75.16,58.99
2016,9,5,8,0,16.0,137.0,3.6,25.0,144.0,106.38,85.12
2016,9,5,8,15,45.5,170.0,3.65,25.5,192.0,124.37,99.69
2016,9,5,8,30,75.0,203.0,3.7,26.0,240.0,145.38,116.51
2016,9,5,8,45,93.0,230.5,3.8,26.5,281.5,162.61,129.97
2016,9,5,9,0,111.0,258.0,3.9,27.0,323.0,179.34,142.85
2016,9,5,9,15,191.5,277.5,3.9,27.5,400.5,182.12,144.31
2016,9,5,9,30,272.0,297.0,3.9,28.0,478.0,181.18,142.84
2016,9,5,9,45,555.0,198.5,3.95,28.5,598.5,139.87,91.75
2016,9,5,10,0,838.0,100.0,4.0,29.0,719.0,166.25,91.01
2016,9,5,10,15,847.5,102.0,4.0,29.0,754.5,222.67,131.7
2016,9,5,10,30,857.0,104.0,4.0,29.0,790.0,279.78,178.41
2016,9,5,10,45,569.0,256.0,4.0,29.5,718.0,339.1,236.29
2016,9,5,11,0,281.0,408.0,4.0,30.0,646.0,385.76,279.5
2016,9,5,11,15,203.0,425.5,4.0,30.0,600.0,398.35,291.32
2016,9,5,11,30,125.0,443.0,4.0,30.0,554.0,393.75,289.46
2016,9,5,11,45,498.5,280.5,4.05,30.0,731.5,481.33,354.75
2016,9,5,12,0,872.0,118.0,4.1,30.0,909.0,602.25,445.77
2016,9,5,12,15,872.5,118.5,4.1,30.0,912.5,649.25,481.6
2016,9,5,12,30,873.0,119.0,4.1,30.0,916.0,694.33,515.55
2016,9,5,12,45,625.5,262.5,4.15,30.0,832.5,689.07,509.16
2016,9,5,13,0,378.0,406.0,4.2,30.0,749.0,651.87,479.45
2016,9,5,13,15,401.0,389.0,4.2,30.0,748.0,679.87,500.6
2016,9,5,13,30,424.0,372.0,4.2,30.0,747.0,716.83,527.37
2016,9,5,13,45,449.0,353.0,4.2,30.0,742.0,745.34,548.42
2016,9,5,14,0,474.0,334.0,4.2,30.0,737.0,772.41,568.53
2016,9,5,14,15,256.0,333.0,4.15,30.0,550.0,576.66,429.01
2016,9,5,14,30,38.0,332.0,4.1,30.0,363.0,348.35,259.5
2016,9,5,14,45,37.0,316.0,4.1,30.0,345.0,336.68,252.07
2016,9,5,15,0,36.0,300.0,4.1,30.0,327.0,324.49,243.66
2016,9,5,15,15,49.5,294.0,4.05,29.5,328.5,337.07,254.67
2016,9,5,15,30,63.0,288.0,4.0,29.0,330.0,350.19,266.15
2016,9,5,15,45,60.5,265.5,3.95,29.0,303.0,328.59,250.73
2016,9,5,16,0,58.0,243.0,3.9,29.0,276.0,306.34,234.81
2016,9,5,16,15,74.0,224.0,3.75,28.5,262.0,305.96,236.52
2016,9,5,16,30,90.0,205.0,3.6,28.0,248.0,305.03,237.78
2016,9,5,16,45,86.5,179.5,3.5,28.0,217.0,276.06,216.28
2016,9,5,17,0,83.0,154.0,3.4,28.0,186.0,246.3,193.86
2016,9,5,17,15,73.0,129.5,3.15,27.5,154.5,211.29,166.85
2016,9,5,17,30,63.0,105.0,2.9,27.0,123.0,175.76,138.7
2016,9,5,17,45,203.0,78.0,2.7,26.5,115.5,295.52,236.79
2016,9,5,18,0,343.0,51.0,2.5,26.0,108.0,388.44,307.03
2016,9,5,18,15,220.5,36.0,2.5,25.5,67.0,265.52,201.62
2016,9,5,18,30,98.0,21.0,2.5,25.0,26.0,130.79,4.15
2016,9,5,18,45,49.0,10.5,2.55,25.0,13.0,43.43,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,46.5,11.0,2.35,23.0,13.5,9.39,0.0
2016,9,6,6,30,93.0,22.0,2.5,23.0,27.0,17.32,0.0
2016,9,6,6,45,209.5,38.0,2.65,23.5,68.0,29.2,18.36
2016,9,6,7,0,326.0,54.0,2.8,24.0,109.0,41.18,29.38
2016,9,6,7,15,406.0,65.0,2.95,24.5,160.0,49.16,36.57
2016,9,6,7,30,486.0,76.0,3.1,25.0,211.0,58.5,44.66
2016,9,6,7,45,243.0,88.5,3.3,25.5,156.0,66.21,51.12
2016,9,6,8,0,0.0,101.0,3.5,26.0,101.0,81.35,63.7
2016,9,6,8,15,100.0,153.5,3.65,26.5,202.0,110.72,87.95
2016,9,6,8,30,200.0,206.0,3.8,27.0,303.0,142.72,113.9
2016,9,6,8,45,478.5,151.5,3.95,27.5,419.0,100.13,78.13
2016,9,6,9,0,757.0,97.0,4.1,28.0,535.0,72.56,54.95
2016,9,6,9,15,775.0,100.5,4.1,28.0,582.0,73.59,55.63
2016,9,6,9,30,793.0,104.0,4.1,28.0,629.0,74.54,56.23
2016,9,6,9,45,812.5,103.5,4.15,28.5,672.0,102.04,57.11
2016,9,6,10,0,832.0,103.0,4.2,29.0,715.0,166.66,91.74
2016,9,6,10,15,841.5,104.5,4.2,29.0,750.5,222.48,131.83
2016,9,6,10,30,851.0,106.0,4.2,29.0,786.0,278.97,178.03
2016,9,6,10,45,860.5,106.0,4.2,29.5,814.5,334.91,225.43
2016,9,6,11,0,870.0,106.0,4.2,30.0,843.0,391.04,272.99
2016,9,6,11,15,547.0,273.5,4.2,30.0,741.0,425.04,307.49
2016,9,6,11,30,224.0,441.0,4.2,30.0,639.0,438.85,321.73
2016,9,6,11,45,265.5,438.5,4.25,30.0,676.0,476.09,349.76
2016,9,6,12,0,307.0,436.0,4.3,30.0,713.0,522.92,384.56
2016,9,6,12,15,160.5,354.5,4.3,30.0,499.5,394.12,292.28
2016,9,6,12,30,14.0,273.0,4.3,30.0,286.0,236.47,174.92
2016,9,6,12,45,34.5,343.0,4.3,30.5,374.5,316.31,234.32
2016,9,6,13,0,55.0,413.0,4.3,31.0,463.0,398.51,293.84
2016,9,6,13,15,465.0,261.0,4.3,31.0,671.5,626.04,465.84
2016,9,6,13,30,875.0,109.0,4.3,31.0,880.0,839.67,617.98
2016,9,6,13,45,460.0,237.5,4.35,31.0,642.5,646.31,480.34
2016,9,6,14,0,45.0,366.0,4.4,31.0,405.0,376.38,278.18
2016,9,6,14,15,156.0,371.5,4.4,30.5,497.0,507.09,377.82
2016,9,6,14,30,267.0,377.0,4.4,30.0,589.0,645.48,479.64
2016,9,6,14,45,311.5,347.0,4.4,30.0,583.5,669.75,498.57
2016,9,6,15,0,356.0,317.0,4.4,30.0,578.0,692.54,517.15
2016,9,6,15,15,525.5,231.0,4.35,30.0,590.0,794.78,594.28
2016,9,6,15,30,695.0,145.0,4.3,30.0,602.0,882.69,657.39
2016,9,6,15,45,672.5,140.5,4.3,30.0,555.0,860.35,643.43
2016,9,6,16,0,650.0,136.0,4.3,30.0,508.0,834.88,628.05
2016,9,6,16,15,620.0,130.0,4.15,29.5,457.5,797.48,604.9
2016,9,6,16,30,590.0,124.0,4.0,29.0,407.0,757.57,579.71
2016,9,6,16,45,548.5,116.5,3.85,29.0,354.0,702.86,542.28
2016,9,6,17,0,507.0,109.0,3.7,29.0,301.0,638.96,497.35
2016,9,6,17,15,449.0,99.0,3.4,28.5,248.0,566.34,445.1
2016,9,6,17,30,391.0,89.0,3.1,28.0,195.0,495.07,391.84
2016,9,6,17,45,306.0,75.0,2.8,27.5,146.0,397.45,315.03
2016,9,6,18,0,221.0,61.0,2.5,27.0,97.0,288.44,226.66
2016,9,6,18,15,110.5,40.5,2.5,26.5,58.5,172.7,128.0
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,21.68,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,8.54,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,10.5,2.7,24.0,12.0,8.96,0.0
2016,9,7,6,30,59.0,21.0,2.8,24.0,24.0,16.52,0.0
2016,9,7,6,45,162.0,40.0,2.95,24.5,63.5,30.56,19.31
2016,9,7,7,0,265.0,59.0,3.1,25.0,103.0,44.58,32.08
2016,9,7,7,15,346.5,72.0,3.25,25.0,153.5,53.81,40.44
2016,9,7,7,30,428.0,85.0,3.4,25.0,204.0,62.85,48.37
2016,9,7,7,45,484.5,94.5,3.6,25.5,257.5,69.05,53.55
2016,9,7,8,0,541.0,104.0,3.8,26.0,311.0,76.22,59.38
2016,9,7,8,15,309.5,153.0,3.9,26.5,275.5,107.64,85.4
2016,9,7,8,30,78.0,202.0,4.0,27.0,240.0,144.7,115.57
2016,9,7,8,45,382.5,163.5,4.1,27.5,380.5,106.1,83.08
2016,9,7,9,0,687.0,125.0,4.2,28.0,521.0,82.79,63.42
2016,9,7,9,15,471.0,211.5,4.2,28.0,493.5,131.06,102.82
2016,9,7,9,30,255.0,298.0,4.2,28.0,466.0,181.55,143.31
2016,9,7,9,45,209.5,324.5,4.25,28.5,469.0,216.69,158.69
2016,9,7,10,0,164.0,351.0,4.3,29.0,472.0,246.39,178.44
2016,9,7,10,15,104.0,346.0,4.3,29.0,424.5,262.94,192.55
2016,9,7,10,30,44.0,341.0,4.3,29.0,377.0,258.33,191.42
2016,9,7,10,45,426.0,243.0,4.3,29.5,602.0,290.29,204.34
2016,9,7,11,0,808.0,145.0,4.3,30.0,827.0,391.01,274.2
2016,9,7,11,15,813.5,146.0,4.25,30.0,847.5,444.71,319.12
2016,9,7,11,30,819.0,147.0,4.2,30.0,868.0,497.96,362.75
2016,9,7,11,45,840.0,136.5,4.2,30.5,885.0,549.69,403.5
2016,9,7,12,0,861.0,126.0,4.2,31.0,902.0,600.79,442.72
2016,9,7,12,15,861.5,126.0,4.15,31.0,906.0,647.02,478.11
2016,9,7,12,30,862.0,126.0,4.1,31.0,910.0,691.33,511.28
2016,9,7,12,45,859.5,127.0,4.1,31.0,905.0,732.19,541.46
2016,9,7,13,0,857.0,128.0,4.1,31.0,900.0,770.54,568.95
2016,9,7,13,15,853.5,127.0,4.05,31.0,887.0,803.67,591.4
2016,9,7,13,30,850.0,126.0,4.0,31.0,874.0,833.79,611.78
2016,9,7,13,45,842.5,126.5,4.0,31.0,852.0,858.74,628.91
2016,9,7,14,0,835.0,127.0,4.0,31.0,830.0,880.32,643.89
2016,9,7,14,15,827.0,125.0,3.95,31.0,801.0,895.53,654.52
2016,9,7,14,30,819.0,123.0,3.9,31.0,772.0,918.33,670.34
2016,9,7,14,45,796.5,127.0,3.85,31.0,733.5,919.58,671.95
2016,9,7,15,0,774.0,131.0,3.8,31.0,695.0,916.9,671.28
2016,9,7,15,15,758.5,128.0,3.7,31.0,653.0,909.54,667.42
2016,9,7,15,30,743.0,125.0,3.6,31.0,611.0,898.57,661.33
2016,9,7,15,45,720.5,121.5,3.55,31.0,563.5,883.39,652.87
2016,9,7,16,0,698.0,118.0,3.5,31.0,516.0,858.86,638.2
2016,9,7,16,15,669.5,113.0,3.3,30.5,464.5,823.73,616.77
2016,9,7,16,30,641.0,108.0,3.1,30.0,413.0,786.06,593.37
2016,9,7,16,45,597.5,102.5,2.9,30.0,359.0,731.39,556.45
2016,9,7,17,0,554.0,97.0,2.7,30.0,305.0,675.28,517.8
2016,9,7,17,15,497.0,88.5,2.45,29.5,251.5,602.4,466.52
2016,9,7,17,30,440.0,80.0,2.2,29.0,198.0,524.55,409.49
2016,9,7,17,45,354.5,67.5,1.95,28.5,148.0,427.05,334.88
2016,9,7,18,0,269.0,55.0,1.7,28.0,98.0,334.67,259.92
2016,9,7,18,15,134.5,37.5,1.7,27.5,59.0,185.95,135.85
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,22.92,0.0
2016,9,7,18,45,0.0,10.0,1.7,26.5,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.5,2.8,23.0,10.0,8.11,0.0
2016,9,8,6,30,17.0,19.0,3.1,23.0,20.0,15.47,0.0
2016,9,8,6,45,111.0,42.5,3.4,23.5,60.0,32.55,20.94
2016,9,8,7,0,205.0,66.0,3.7,24.0,100.0,49.77,36.57
2016,9,8,7,15,288.0,82.5,3.75,24.5,150.0,61.01,46.65
2016,9,8,7,30,371.0,99.0,3.8,25.0,200.0,72.24,56.37
2016,9,8,7,45,452.5,104.5,3.85,25.5,256.5,75.62,59.13
2016,9,8,8,0,534.0,110.0,3.9,26.0,313.0,79.04,61.77
2016,9,8,8,15,575.5,117.5,3.9,26.0,367.0,84.11,65.82
2016,9,8,8,30,617.0,125.0,3.9,26.0,421.0,87.2,68.16
2016,9,8,8,45,665.0,123.5,3.9,26.5,476.0,84.09,65.16
2016,9,8,9,0,713.0,122.0,3.9,27.0,531.0,81.4,62.55
2016,9,8,9,15,734.5,126.0,3.9,27.5,579.0,81.96,62.67
2016,9,8,9,30,756.0,130.0,3.9,28.0,627.0,91.0,69.78
2016,9,8,9,45,780.0,128.5,3.9,28.5,671.5,114.89,68.6
2016,9,8,10,0,804.0,127.0,3.9,29.0,716.0,168.04,94.06
2016,9,8,10,15,815.5,129.5,3.9,29.0,752.0,224.48,134.32
2016,9,8,10,30,827.0,132.0,3.9,29.0,788.0,282.04,180.93
2016,9,8,10,45,839.0,131.0,3.95,29.5,817.5,338.19,228.11
2016,9,8,11,0,851.0,130.0,4.0,30.0,847.0,399.3,278.97
2016,9,8,11,15,856.0,131.0,4.0,30.0,868.0,453.66,324.74
2016,9,8,11,30,861.0,132.0,4.0,30.0,889.0,507.34,368.92
2016,9,8,11,45,864.0,133.0,4.0,30.5,901.0,559.11,409.71
2016,9,8,12,0,867.0,134.0,4.0,31.0,913.0,609.6,448.29
2016,9,8,12,15,867.5,134.0,4.0,31.0,917.0,656.31,484.02
2016,9,8,12,30,868.0,134.0,4.0,31.0,921.0,701.08,517.55
2016,9,8,12,45,865.5,134.5,4.05,31.5,915.5,741.97,546.74
2016,9,8,13,0,863.0,135.0,4.1,32.0,910.0,780.3,573.33
2016,9,8,13,15,859.0,134.5,4.1,32.0,896.5,813.86,596.13
2016,9,8,13,30,855.0,134.0,4.1,32.0,883.0,844.37,616.87
2016,9,8,13,45,847.5,134.0,4.1,32.0,860.5,869.18,633.84
2016,9,8,14,0,840.0,134.0,4.1,32.0,838.0,901.12,655.64
2016,9,8,14,15,831.0,132.0,4.05,32.0,808.0,916.28,666.1
2016,9,8,14,30,822.0,130.0,4.0,32.0,778.0,927.66,674.31
2016,9,8,14,45,810.5,127.5,4.0,32.0,741.5,932.37,678.57
2016,9,8,15,0,799.0,125.0,4.0,32.0,705.0,933.28,680.56
2016,9,8,15,15,783.5,122.0,3.95,31.5,661.5,926.0,678.44
2016,9,8,15,30,768.0,119.0,3.9,31.0,618.0,915.04,674.06
2016,9,8,15,45,743.5,116.5,3.85,31.0,569.5,892.3,660.56
2016,9,8,16,0,719.0,114.0,3.8,31.0,521.0,873.09,649.56
2016,9,8,16,15,690.5,109.0,3.6,30.5,468.5,837.76,628.04
2016,9,8,16,30,662.0,104.0,3.4,30.0,416.0,799.85,604.54
2016,9,8,16,45,618.0,99.0,3.2,29.5,361.0,745.09,568.73
2016,9,8,17,0,574.0,94.0,3.0,29.0,306.0,688.88,530.96
2016,9,8,17,15,516.0,85.5,2.7,28.5,251.5,614.8,478.37
2016,9,8,17,30,458.0,77.0,2.4,28.0,197.0,535.18,419.53
2016,9,8,17,45,366.0,65.0,2.15,27.5,146.0,432.55,340.56
2016,9,8,18,0,274.0,53.0,1.9,27.0,95.0,335.56,261.54
2016,9,8,18,15,156.0,34.5,1.85,26.5,56.5,215.11,155.71
2016,9,8,18,30,38.0,16.0,1.8,26.0,18.0,41.52,0.0
2016,9,8,18,45,19.0,8.0,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,12.5,9.5,2.75,22.5,10.0,8.11,0.0
2016,9,9,6,30,25.0,19.0,3.0,23.0,20.0,15.27,0.0
2016,9,9,6,45,120.0,41.0,3.3,23.5,59.5,31.51,20.0
2016,9,9,7,0,215.0,63.0,3.6,24.0,99.0,47.78,34.87
2016,9,9,7,15,297.5,78.5,3.7,24.5,148.5,58.23,44.26
2016,9,9,7,30,380.0,94.0,3.8,25.0,198.0,68.85,53.48
2016,9,9,7,45,454.0,101.0,3.95,25.5,253.0,73.28,57.14
2016,9,9,8,0,528.0,108.0,4.1,26.0,308.0,77.69,60.63
2016,9,9,8,15,569.0,115.5,4.1,26.5,361.5,82.65,64.47
2016,9,9,8,30,610.0,123.0,4.1,27.0,415.0,85.79,66.71
2016,9,9,8,45,655.0,122.5,4.1,27.5,469.0,83.37,64.3
2016,9,9,9,0,700.0,122.0,4.1,28.0,523.0,81.29,62.21
2016,9,9,9,15,721.0,126.0,4.1,28.0,570.5,81.83,62.45
2016,9,9,9,30,742.0,130.0,4.1,28.0,618.0,82.31,62.65
2016,9,9,9,45,767.5,128.5,4.1,28.5,662.0,113.58,68.22
2016,9,9,10,0,793.0,127.0,4.1,29.0,706.0,166.13,93.16
2016,9,9,10,15,804.5,129.5,4.1,29.0,741.5,221.92,132.86
2016,9,9,10,30,816.0,132.0,4.1,29.0,777.0,278.82,178.94
2016,9,9,10,45,830.0,130.0,4.1,29.5,807.0,334.21,225.46
2016,9,9,11,0,844.0,128.0,4.1,30.0,837.0,394.86,275.92
2016,9,9,11,15,849.0,129.0,4.05,30.0,857.5,448.79,321.35
2016,9,9,11,30,854.0,130.0,4.0,30.0,878.0,502.04,365.19
2016,9,9,11,45,869.0,123.0,4.0,30.5,893.5,553.79,406.06
2016,9,9,12,0,884.0,116.0,4.0,31.0,909.0,605.08,445.41
2016,9,9,12,15,884.5,116.5,4.0,31.0,913.0,652.58,481.82
2016,9,9,12,30,885.0,117.0,4.0,31.0,917.0,698.09,515.95
2016,9,9,12,45,884.5,116.5,4.0,31.0,912.0,739.85,546.79
2016,9,9,13,0,884.0,116.0,4.0,31.0,907.0,779.1,574.57
2016,9,9,13,15,881.0,115.0,3.95,31.0,893.5,813.22,597.61
2016,9,9,13,30,878.0,114.0,3.9,31.0,880.0,844.27,618.54
2016,9,9,13,45,873.0,113.0,3.9,31.0,858.5,870.4,636.41
2016,9,9,14,0,868.0,112.0,3.9,31.0,837.0,893.1,652.09
2016,9,9,14,15,860.5,110.5,3.85,31.0,807.5,909.52,663.47
2016,9,9,14,30,853.0,109.0,3.8,31.0,778.0,922.29,672.6
2016,9,9,14,45,837.0,109.5,3.8,31.0,740.5,925.49,675.86
2016,9,9,15,0,821.0,110.0,3.8,31.0,703.0,936.25,684.39
2016,9,9,15,15,806.5,107.5,3.75,30.5,660.0,930.4,683.15
2016,9,9,15,30,792.0,105.0,3.7,30.0,617.0,920.88,679.73
2016,9,9,15,45,772.5,101.5,3.65,30.0,569.0,901.73,668.65
2016,9,9,16,0,753.0,98.0,3.6,30.0,521.0,879.21,655.41
2016,9,9,16,15,726.0,94.0,3.4,29.5,469.0,845.7,635.12
2016,9,9,16,30,699.0,90.0,3.2,29.0,417.0,815.45,616.9
2016,9,9,16,45,662.0,84.5,3.05,29.0,362.5,766.14,584.01
2016,9,9,17,0,625.0,79.0,2.9,29.0,308.0,715.29,549.33
2016,9,9,17,15,570.0,72.0,2.7,28.0,253.5,645.16,501.28
2016,9,9,17,30,515.0,65.0,2.5,27.0,199.0,575.26,450.98
2016,9,9,17,45,431.0,55.0,2.3,26.5,147.5,477.98,376.1
2016,9,9,18,0,347.0,45.0,2.1,26.0,96.0,383.98,299.63
2016,9,9,18,15,173.5,31.5,2.15,25.5,57.0,223.65,159.65
2016,9,9,18,30,0.0,18.0,2.2,25.0,18.0,15.36,0.0
2016,9,9,18,45,0.0,9.0,2.25,25.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
