Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,40.5,9.5,0.7,22.0,11.5,8.11,0.0
2016,9,10,6,30,81.0,19.0,0.7,22.0,23.0,15.03,0.0
2016,9,10,6,45,202.5,35.0,0.7,22.5,63.0,26.96,16.36
2016,9,10,7,0,324.0,51.0,0.7,23.0,103.0,39.02,27.62
2016,9,10,7,15,202.0,77.5,0.75,23.5,114.5,58.12,44.36
2016,9,10,7,30,80.0,104.0,0.8,24.0,126.0,76.89,60.51
2016,9,10,7,45,91.5,128.5,0.9,24.5,159.0,93.29,74.25
2016,9,10,8,0,103.0,153.0,1.0,25.0,192.0,109.17,87.24
2016,9,10,8,15,72.0,170.5,1.1,25.0,200.0,124.59,99.79
2016,9,10,8,30,41.0,188.0,1.2,25.0,208.0,136.14,108.95
2016,9,10,8,45,238.0,197.5,1.35,25.5,331.5,131.66,104.67
2016,9,10,9,0,435.0,207.0,1.5,26.0,455.0,131.11,103.69
2016,9,10,9,15,593.0,164.0,1.65,26.0,534.0,104.0,81.15
2016,9,10,9,30,751.0,121.0,1.8,26.0,613.0,85.16,65.44
2016,9,10,9,45,765.5,124.5,2.0,26.0,654.5,110.18,66.58
2016,9,10,10,0,780.0,128.0,2.2,26.0,696.0,164.68,93.58
2016,9,10,10,15,791.0,130.5,2.3,26.0,731.0,219.61,132.79
2016,9,10,10,30,802.0,133.0,2.4,26.0,766.0,275.61,178.32
2016,9,10,10,45,811.5,134.0,2.5,26.5,794.5,330.96,225.03
2016,9,10,11,0,821.0,135.0,2.6,27.0,823.0,386.71,272.07
2016,9,10,11,15,826.5,136.0,2.7,27.0,843.5,440.99,317.89
2016,9,10,11,30,832.0,137.0,2.8,27.0,864.0,496.08,363.2
2016,9,10,11,45,848.5,129.0,2.9,27.0,879.5,546.89,404.41
2016,9,10,12,0,865.0,121.0,3.0,27.0,895.0,597.37,444.45
2016,9,10,12,15,865.5,121.5,3.05,27.0,898.5,644.03,480.59
2016,9,10,12,30,866.0,122.0,3.1,27.0,902.0,688.74,514.51
2016,9,10,12,45,866.0,121.0,3.15,27.5,897.0,729.7,544.1
2016,9,10,13,0,866.0,120.0,3.2,28.0,892.0,768.21,570.8
2016,9,10,13,15,863.0,119.0,3.25,28.0,878.5,801.71,593.94
2016,9,10,13,30,860.0,118.0,3.3,28.0,865.0,832.19,615.06
2016,9,10,13,45,854.5,117.0,3.35,28.0,843.5,857.38,632.68
2016,9,10,14,0,849.0,116.0,3.4,28.0,822.0,879.18,648.15
2016,9,10,14,15,547.0,244.5,3.4,28.0,693.5,769.29,571.73
2016,9,10,14,30,245.0,373.0,3.4,28.0,565.0,602.65,449.49
2016,9,10,14,45,529.5,240.0,3.4,28.0,628.0,781.82,584.42
2016,9,10,15,0,814.0,107.0,3.4,28.0,691.0,924.77,683.87
2016,9,10,15,15,799.5,104.5,3.35,28.0,648.5,918.75,680.04
2016,9,10,15,30,785.0,102.0,3.3,28.0,606.0,909.1,675.1
2016,9,10,15,45,590.5,156.5,3.3,28.0,518.5,793.99,598.5
2016,9,10,16,0,396.0,211.0,3.3,28.0,431.0,639.51,489.13
2016,9,10,16,15,540.0,150.5,3.15,27.5,419.0,729.98,559.79
2016,9,10,16,30,684.0,90.0,3.0,27.0,407.0,799.76,610.81
2016,9,10,16,45,638.5,86.5,2.9,27.0,352.0,745.44,573.49
2016,9,10,17,0,593.0,83.0,2.8,27.0,297.0,689.86,535.21
2016,9,10,17,15,537.5,75.0,2.7,26.5,243.5,618.69,485.05
2016,9,10,17,30,482.0,67.0,2.6,26.0,190.0,547.8,432.67
2016,9,10,17,45,390.5,56.5,2.55,25.5,139.5,444.56,352.64
2016,9,10,18,0,299.0,46.0,2.5,25.0,89.0,344.08,270.3
2016,9,10,18,15,178.5,29.5,2.55,24.5,51.5,223.41,156.08
2016,9,10,18,30,58.0,13.0,2.6,24.0,14.0,53.31,0.0
2016,9,10,18,45,29.0,6.5,2.7,24.0,7.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.5,2.1,18.5,10.5,7.26,0.0
2016,9,11,6,30,79.0,17.0,2.3,19.0,21.0,13.2,0.0
2016,9,11,6,45,192.0,35.0,2.55,19.5,61.0,26.94,16.45
2016,9,11,7,0,305.0,53.0,2.8,20.0,101.0,40.43,29.13
2016,9,11,7,15,385.0,65.0,2.65,20.5,151.5,49.11,37.11
2016,9,11,7,30,465.0,77.0,2.5,21.0,202.0,59.57,46.33
2016,9,11,7,45,519.5,86.0,2.35,22.0,256.0,64.91,50.77
2016,9,11,8,0,574.0,95.0,2.2,23.0,310.0,70.1,54.89
2016,9,11,8,15,612.5,101.5,2.05,23.5,364.0,73.08,57.12
2016,9,11,8,30,651.0,108.0,1.9,24.0,418.0,75.95,59.21
2016,9,11,8,45,678.0,113.5,1.8,25.0,469.0,77.86,60.32
2016,9,11,9,0,705.0,119.0,1.7,26.0,520.0,79.65,61.34
2016,9,11,9,15,726.0,123.5,1.65,26.0,567.5,80.6,61.91
2016,9,11,9,30,747.0,128.0,1.6,26.0,615.0,81.47,62.42
2016,9,11,9,45,763.0,131.0,1.6,26.5,657.0,113.65,69.57
2016,9,11,10,0,779.0,134.0,1.6,27.0,699.0,167.89,95.7
2016,9,11,10,15,790.5,137.0,1.6,27.5,735.0,223.27,134.44
2016,9,11,10,30,802.0,140.0,1.6,28.0,771.0,279.79,179.29
2016,9,11,10,45,811.5,141.0,1.6,28.5,799.5,335.25,225.17
2016,9,11,11,0,821.0,142.0,1.6,29.0,828.0,391.12,271.25
2016,9,11,11,15,826.5,143.0,1.6,29.0,848.5,445.54,315.99
2016,9,11,11,30,832.0,144.0,1.6,29.0,869.0,499.46,359.16
2016,9,11,11,45,513.5,297.5,1.65,29.5,747.0,500.29,362.76
2016,9,11,12,0,195.0,451.0,1.7,30.0,625.0,471.56,341.94
2016,9,11,12,15,546.5,280.0,1.7,30.0,770.0,577.29,420.5
2016,9,11,12,30,898.0,109.0,1.7,30.0,915.0,698.64,508.86
2016,9,11,12,45,642.5,251.0,1.75,30.0,826.5,689.5,499.6
2016,9,11,13,0,387.0,393.0,1.8,30.0,738.0,646.51,467.28
2016,9,11,13,15,639.5,249.5,1.8,30.0,808.5,754.71,546.48
2016,9,11,13,30,892.0,106.0,1.8,30.0,879.0,846.41,609.56
2016,9,11,13,45,454.5,193.5,1.85,30.0,587.0,602.8,443.98
2016,9,11,14,0,17.0,281.0,1.9,30.0,295.0,257.61,189.69
2016,9,11,14,15,443.5,190.5,1.9,30.0,536.0,627.15,467.07
2016,9,11,14,30,870.0,100.0,1.9,30.0,777.0,926.18,666.46
2016,9,11,14,45,851.5,102.5,1.95,30.0,738.5,929.17,667.06
2016,9,11,15,0,833.0,105.0,2.0,30.0,700.0,928.4,668.48
2016,9,11,15,15,818.5,102.5,2.0,30.0,657.0,933.41,673.32
2016,9,11,15,30,804.0,100.0,2.0,30.0,614.0,923.76,668.86
2016,9,11,15,45,786.5,96.5,2.05,30.0,566.0,906.4,660.19
2016,9,11,16,0,769.0,93.0,2.1,30.0,518.0,885.65,649.37
2016,9,11,16,15,742.5,89.0,2.0,29.5,465.5,852.43,630.12
2016,9,11,16,30,716.0,85.0,1.9,29.0,413.0,816.42,608.81
2016,9,11,16,45,681.0,79.0,1.85,29.0,358.5,773.48,581.55
2016,9,11,17,0,646.0,73.0,1.8,29.0,304.0,723.46,548.59
2016,9,11,17,15,591.5,66.5,1.65,28.0,249.0,654.2,501.99
2016,9,11,17,30,537.0,60.0,1.5,27.0,194.0,585.23,453.07
2016,9,11,17,45,454.0,50.0,1.35,26.5,143.0,488.71,379.66
2016,9,11,18,0,371.0,40.0,1.2,26.0,92.0,395.85,304.4
2016,9,11,18,15,230.0,26.0,1.2,25.5,53.0,256.09,170.65
2016,9,11,18,30,89.0,12.0,1.2,25.0,14.0,74.77,0.0
2016,9,11,18,45,44.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,60.0,8.5,0.6,20.5,11.0,7.26,0.0
2016,9,12,6,30,120.0,17.0,0.6,21.0,22.0,13.26,0.0
2016,9,12,6,45,245.0,32.0,0.6,21.5,63.5,24.84,14.53
2016,9,12,7,0,370.0,47.0,0.6,22.0,105.0,38.02,26.85
2016,9,12,7,15,450.5,57.0,0.7,22.5,157.0,45.09,33.35
2016,9,12,7,30,531.0,67.0,0.8,23.0,209.0,52.03,39.47
2016,9,12,7,45,581.0,74.5,0.95,24.0,263.5,56.61,43.24
2016,9,12,8,0,631.0,82.0,1.1,25.0,318.0,61.07,46.75
2016,9,12,8,15,667.0,87.5,1.25,25.5,372.0,63.79,48.79
2016,9,12,8,30,703.0,93.0,1.4,26.0,426.0,66.43,50.72
2016,9,12,8,45,726.5,98.5,1.55,27.0,477.5,68.77,52.26
2016,9,12,9,0,750.0,104.0,1.7,28.0,529.0,77.8,59.31
2016,9,12,9,15,769.0,107.5,1.7,28.0,576.0,78.68,59.82
2016,9,12,9,30,788.0,111.0,1.7,28.0,623.0,79.51,60.31
2016,9,12,9,45,481.0,228.5,1.7,28.5,547.5,152.75,104.87
2016,9,12,10,0,174.0,346.0,1.7,29.0,472.0,243.68,175.22
2016,9,12,10,15,505.0,234.0,1.7,29.0,625.0,232.08,151.78
2016,9,12,10,30,836.0,122.0,1.7,29.0,778.0,281.6,178.72
2016,9,12,10,45,843.5,123.5,1.75,29.5,806.0,337.46,225.14
2016,9,12,11,0,851.0,125.0,1.8,30.0,834.0,393.32,271.52
2016,9,12,11,15,440.0,235.0,1.85,30.0,602.0,352.76,253.66
2016,9,12,11,30,29.0,345.0,1.9,30.0,370.0,284.54,208.93
2016,9,12,11,45,46.0,379.5,1.95,30.5,420.5,325.48,238.53
2016,9,12,12,0,63.0,414.0,2.0,31.0,471.0,369.54,269.72
2016,9,12,12,15,465.5,271.0,2.0,31.0,688.0,519.67,380.64
2016,9,12,12,30,868.0,128.0,2.0,31.0,905.0,693.43,505.21
2016,9,12,12,45,865.0,129.0,2.05,31.0,899.0,734.1,533.58
2016,9,12,13,0,862.0,130.0,2.1,31.0,893.0,772.16,560.54
2016,9,12,13,15,858.5,129.0,2.1,31.0,879.0,805.3,582.38
2016,9,12,13,30,855.0,128.0,2.1,31.0,865.0,835.4,602.22
2016,9,12,13,45,547.5,265.5,2.15,31.0,733.0,745.77,540.17
2016,9,12,14,0,240.0,403.0,2.2,31.0,601.0,601.37,437.08
2016,9,12,14,15,530.0,264.0,2.2,31.0,680.5,772.19,561.86
2016,9,12,14,30,820.0,125.0,2.2,31.0,760.0,915.88,658.75
2016,9,12,14,45,805.0,124.0,2.2,31.0,722.0,918.57,660.35
2016,9,12,15,0,790.0,123.0,2.2,31.0,684.0,917.43,661.01
2016,9,12,15,15,774.0,120.0,2.2,30.5,641.0,909.36,658.73
2016,9,12,15,30,758.0,117.0,2.2,30.0,598.0,897.63,654.26
2016,9,12,15,45,732.5,114.5,2.2,30.0,549.0,879.92,644.69
2016,9,12,16,0,707.0,112.0,2.2,30.0,500.0,853.52,629.43
2016,9,12,16,15,678.0,107.0,2.1,29.5,448.5,817.73,608.23
2016,9,12,16,30,649.0,102.0,2.0,29.0,397.0,779.43,585.04
2016,9,12,16,45,603.0,96.5,1.9,29.0,342.0,722.47,547.25
2016,9,12,17,0,557.0,91.0,1.8,29.0,287.0,664.19,507.6
2016,9,12,17,15,499.0,81.5,1.65,28.5,233.5,589.6,455.31
2016,9,12,17,30,441.0,72.0,1.5,28.0,180.0,510.06,396.93
2016,9,12,17,45,349.5,59.0,1.35,27.5,130.5,407.86,318.34
2016,9,12,18,0,258.0,46.0,1.2,27.0,81.0,311.57,239.35
2016,9,12,18,15,146.5,27.5,1.2,26.5,45.5,190.49,118.64
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,32.96,0.0
2016,9,12,18,45,17.5,4.5,1.25,25.5,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,36.5,8.0,0.7,21.5,9.5,0.0,0.0
2016,9,13,6,30,73.0,16.0,0.8,22.0,19.0,12.43,0.0
2016,9,13,6,45,194.0,33.0,0.9,22.5,59.0,25.46,14.82
2016,9,13,7,0,315.0,50.0,1.0,23.0,99.0,38.29,26.91
2016,9,13,7,15,397.0,61.5,1.2,23.5,149.5,46.7,34.56
2016,9,13,7,30,479.0,73.0,1.4,24.0,200.0,56.56,43.17
2016,9,13,7,45,481.0,90.0,1.6,25.0,243.5,66.13,51.17
2016,9,13,8,0,483.0,107.0,1.8,26.0,287.0,76.7,59.78
2016,9,13,8,15,402.5,145.0,1.75,26.5,310.5,99.37,78.43
2016,9,13,8,30,322.0,183.0,1.7,27.0,334.0,125.35,99.43
2016,9,13,8,45,330.5,205.5,1.7,27.5,376.5,137.76,108.96
2016,9,13,9,0,339.0,228.0,1.7,28.0,419.0,149.54,117.88
2016,9,13,9,15,554.0,172.0,1.6,28.0,516.5,110.25,85.58
2016,9,13,9,30,769.0,116.0,1.5,28.0,614.0,82.54,62.75
2016,9,13,9,45,495.0,228.5,1.45,28.5,557.0,152.98,104.98
2016,9,13,10,0,221.0,341.0,1.4,29.0,500.0,245.93,174.93
2016,9,13,10,15,209.5,361.0,1.3,29.0,518.0,276.8,196.59
2016,9,13,10,30,198.0,381.0,1.2,29.0,536.0,306.74,219.11
2016,9,13,10,45,149.5,392.0,1.15,29.5,512.0,319.69,230.33
2016,9,13,11,0,101.0,403.0,1.1,30.0,488.0,334.93,242.53
2016,9,13,11,15,91.5,409.0,1.1,30.0,487.0,347.77,252.28
2016,9,13,11,30,82.0,415.0,1.1,30.0,486.0,359.4,260.96
2016,9,13,11,45,167.0,427.5,1.1,30.5,574.5,420.6,303.81
2016,9,13,12,0,252.0,440.0,1.1,31.0,663.0,494.43,354.84
2016,9,13,12,15,295.5,430.0,1.15,31.0,692.5,537.29,385.15
2016,9,13,12,30,339.0,420.0,1.2,31.0,722.0,583.04,417.52
2016,9,13,12,45,260.5,433.5,1.25,31.0,665.0,564.39,404.68
2016,9,13,13,0,182.0,447.0,1.3,31.0,608.0,531.72,382.28
2016,9,13,13,15,131.0,429.0,1.4,31.0,543.5,491.73,355.3
2016,9,13,13,30,80.0,411.0,1.5,31.0,479.0,434.69,315.81
2016,9,13,13,45,68.0,390.5,1.6,31.0,447.5,413.86,302.05
2016,9,13,14,0,56.0,370.0,1.7,31.0,416.0,391.24,286.62
2016,9,13,14,15,187.5,360.5,1.75,31.0,506.5,524.89,385.09
2016,9,13,14,30,319.0,351.0,1.8,31.0,597.0,666.0,484.68
2016,9,13,14,45,549.0,237.5,1.9,31.0,635.5,795.34,577.91
2016,9,13,15,0,779.0,124.0,2.0,31.0,674.0,906.7,653.55
2016,9,13,15,15,762.5,120.5,2.05,30.5,631.0,897.45,649.86
2016,9,13,15,30,746.0,117.0,2.1,30.0,588.0,884.57,645.09
2016,9,13,15,45,721.0,114.0,2.2,30.0,539.5,866.74,636.3
2016,9,13,16,0,696.0,111.0,2.3,30.0,491.0,840.21,621.68
2016,9,13,16,15,348.0,80.5,2.25,29.5,270.5,464.98,359.81
2016,9,13,16,30,0.0,50.0,2.2,29.0,50.0,41.38,27.56
2016,9,13,16,45,0.0,43.0,2.2,29.0,43.0,35.54,23.19
2016,9,13,17,0,0.0,36.0,2.2,29.0,36.0,29.72,18.54
2016,9,13,17,15,0.0,29.0,2.0,28.5,29.0,23.91,13.88
2016,9,13,17,30,0.0,22.0,1.8,28.0,22.0,18.11,9.14
2016,9,13,17,45,0.0,15.5,1.65,27.5,15.5,12.74,4.68
2016,9,13,18,0,0.0,9.0,1.5,27.0,9.0,7.39,0.19
2016,9,13,18,15,0.0,5.0,1.5,26.5,5.0,4.1,0.0
2016,9,13,18,30,0.0,1.0,1.5,26.0,1.0,0.85,0.0
2016,9,13,18,45,0.0,0.5,1.5,26.0,0.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,15.36,0.0
2016,9,14,6,45,147.5,34.0,1.2,23.5,56.5,26.09,15.1
2016,9,14,7,0,295.0,50.0,1.4,24.0,95.0,38.21,26.68
2016,9,14,7,15,375.5,62.5,1.45,24.5,144.5,47.31,34.9
2016,9,14,7,30,456.0,75.0,1.5,25.0,194.0,58.12,44.3
2016,9,14,7,45,513.0,83.0,1.55,25.5,247.5,62.74,48.18
2016,9,14,8,0,570.0,91.0,1.6,26.0,301.0,67.28,51.82
2016,9,14,8,15,608.5,97.5,1.7,26.5,354.0,70.39,54.16
2016,9,14,8,30,647.0,104.0,1.8,27.0,407.0,73.39,56.34
2016,9,14,8,45,415.5,177.0,1.95,27.5,380.5,115.66,91.0
2016,9,14,9,0,184.0,250.0,2.1,28.0,354.0,167.22,132.36
2016,9,14,9,15,462.0,186.5,2.2,28.0,477.5,117.25,91.36
2016,9,14,9,30,740.0,123.0,2.3,28.0,601.0,86.78,66.28
2016,9,14,9,45,455.0,233.0,2.45,28.5,533.5,153.33,106.43
2016,9,14,10,0,170.0,343.0,2.6,29.0,466.0,241.2,174.16
2016,9,14,10,15,89.5,278.5,2.65,29.0,343.5,218.9,159.65
2016,9,14,10,30,9.0,214.0,2.7,29.0,221.0,173.38,128.46
2016,9,14,10,45,16.0,262.0,2.8,29.5,275.0,212.85,157.73
2016,9,14,11,0,23.0,310.0,2.9,30.0,329.0,253.52,187.43
2016,9,14,11,15,29.5,335.5,2.95,30.0,361.0,271.6,200.62
2016,9,14,11,30,36.0,361.0,3.0,30.0,393.0,299.45,221.09
2016,9,14,11,45,18.0,236.5,3.1,30.5,252.5,201.68,148.54
2016,9,14,12,0,0.0,112.0,3.2,31.0,112.0,93.41,66.54
2016,9,14,12,15,9.0,209.0,3.25,31.0,217.0,179.07,131.72
2016,9,14,12,30,18.0,306.0,3.3,31.0,322.0,266.34,196.62
2016,9,14,12,45,425.5,221.5,3.35,31.0,596.0,507.55,379.19
2016,9,14,13,0,833.0,137.0,3.4,31.0,870.0,754.65,557.27
2016,9,14,13,15,468.5,278.5,3.4,31.0,690.0,641.82,472.81
2016,9,14,13,30,104.0,420.0,3.4,31.0,510.0,462.93,340.04
2016,9,14,13,45,462.0,275.0,3.4,31.0,655.0,680.71,503.26
2016,9,14,14,0,820.0,130.0,3.4,31.0,800.0,873.06,638.17
2016,9,14,14,15,811.5,128.0,3.4,31.0,770.5,887.74,647.4
2016,9,14,14,30,803.0,126.0,3.4,31.0,741.0,898.74,655.65
2016,9,14,14,45,793.5,122.0,3.45,31.0,705.0,902.93,659.89
2016,9,14,15,0,784.0,118.0,3.5,31.0,669.0,903.39,661.9
2016,9,14,15,15,768.5,115.0,3.45,30.5,626.5,895.57,659.34
2016,9,14,15,30,753.0,112.0,3.4,30.0,584.0,884.15,654.57
2016,9,14,15,45,552.5,162.5,3.35,30.0,493.5,749.4,564.02
2016,9,14,16,0,352.0,213.0,3.3,30.0,403.0,597.71,455.22
2016,9,14,16,15,508.5,152.0,3.15,29.5,395.0,697.66,533.46
2016,9,14,16,30,665.0,91.0,3.0,29.0,387.0,777.31,591.33
2016,9,14,16,45,633.5,83.0,2.9,29.0,334.5,730.37,559.1
2016,9,14,17,0,602.0,75.0,2.8,29.0,282.0,681.8,525.68
2016,9,14,17,15,544.5,67.5,2.45,28.5,228.5,609.75,473.69
2016,9,14,17,30,487.0,60.0,2.1,28.0,175.0,538.23,419.73
2016,9,14,17,45,403.0,48.5,1.8,27.5,126.0,441.01,343.61
2016,9,14,18,0,319.0,37.0,1.5,27.0,77.0,347.98,265.78
2016,9,14,18,15,159.5,18.5,1.45,26.5,38.5,183.23,91.87
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,23.0,11.0,8.54,0.0
2016,9,15,6,45,92.0,34.5,1.25,23.5,46.5,26.72,15.45
2016,9,15,7,0,157.0,59.0,1.5,24.0,82.0,44.63,32.04
2016,9,15,7,15,220.0,81.0,1.4,24.5,129.5,60.41,46.01
2016,9,15,7,30,283.0,103.0,1.3,25.0,177.0,75.79,59.3
2016,9,15,7,45,336.0,120.0,1.2,25.5,228.5,87.52,69.14
2016,9,15,8,0,389.0,137.0,1.1,26.0,280.0,95.93,75.89
2016,9,15,8,15,428.5,150.0,1.1,26.5,331.0,103.12,81.47
2016,9,15,8,30,468.0,163.0,1.1,27.0,382.0,109.99,86.66
2016,9,15,8,45,363.5,202.0,1.1,27.5,384.0,136.34,107.7
2016,9,15,9,0,259.0,241.0,1.1,28.0,386.0,155.47,122.48
2016,9,15,9,15,421.5,218.5,1.2,28.5,479.0,135.48,105.75
2016,9,15,9,30,584.0,196.0,1.3,29.0,572.0,122.65,94.97
2016,9,15,9,45,405.0,266.5,1.45,29.5,536.0,169.84,119.38
2016,9,15,10,0,226.0,337.0,1.6,30.0,500.0,243.78,172.68
2016,9,15,10,15,160.0,353.0,1.7,30.0,471.0,263.67,188.7
2016,9,15,10,30,94.0,369.0,1.8,30.0,442.0,285.83,207.78
2016,9,15,10,45,377.5,299.0,1.95,30.5,608.5,310.63,217.87
2016,9,15,11,0,661.0,229.0,2.1,31.0,775.0,389.9,272.0
2016,9,15,11,15,668.0,231.5,2.15,31.0,794.5,439.49,312.0
2016,9,15,11,30,675.0,234.0,2.2,31.0,814.0,489.2,351.35
2016,9,15,11,45,352.0,293.0,2.3,31.5,596.0,412.8,300.65
2016,9,15,12,0,29.0,352.0,2.4,32.0,378.0,302.45,220.74
2016,9,15,12,15,53.0,388.0,2.45,32.0,435.5,352.21,257.33
2016,9,15,12,30,77.0,424.0,2.5,32.0,493.0,405.81,295.87
2016,9,15,12,45,44.0,330.0,2.55,32.0,369.5,312.54,228.98
2016,9,15,13,0,11.0,236.0,2.6,32.0,246.0,206.66,151.34
2016,9,15,13,15,90.5,332.0,2.6,32.0,409.5,372.95,274.99
2016,9,15,13,30,170.0,428.0,2.6,32.0,573.0,536.29,391.14
2016,9,15,13,45,408.0,330.5,2.6,32.0,666.0,686.0,499.43
2016,9,15,14,0,646.0,233.0,2.6,32.0,759.0,826.87,598.92
2016,9,15,14,15,634.5,229.0,2.6,32.0,730.0,835.26,604.47
2016,9,15,14,30,623.0,225.0,2.6,32.0,701.0,840.13,608.82
2016,9,15,14,45,634.0,206.5,2.65,32.0,669.5,848.35,616.54
2016,9,15,15,0,645.0,188.0,2.7,32.0,638.0,853.09,621.54
2016,9,15,15,15,626.0,182.0,2.7,31.5,596.0,838.74,614.76
2016,9,15,15,30,607.0,176.0,2.7,31.0,554.0,820.96,605.88
2016,9,15,15,45,588.0,166.5,2.75,31.0,508.0,796.25,591.44
2016,9,15,16,0,569.0,157.0,2.8,31.0,462.0,760.17,569.14
2016,9,15,16,15,536.5,148.0,2.65,30.5,411.5,718.36,542.67
2016,9,15,16,30,504.0,139.0,2.5,30.0,361.0,674.81,514.5
2016,9,15,16,45,472.5,124.5,2.45,30.0,310.5,623.89,479.84
2016,9,15,17,0,441.0,110.0,2.4,30.0,260.0,571.94,443.38
2016,9,15,17,15,382.5,96.0,2.1,29.0,209.0,496.39,388.44
2016,9,15,17,30,324.0,82.0,1.8,28.0,158.0,422.48,332.0
2016,9,15,17,45,254.0,63.0,1.55,27.5,112.0,334.46,261.44
2016,9,15,18,0,184.0,44.0,1.3,27.0,66.0,250.58,190.12
2016,9,15,18,15,92.0,22.0,1.25,26.5,33.0,117.35,45.13
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.7,22.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,0.8,23.0,17.0,11.95,0.0
2016,9,16,6,45,190.5,31.0,0.95,23.5,55.5,23.96,13.14
2016,9,16,7,0,309.0,48.0,1.1,24.0,94.0,36.82,25.46
2016,9,16,7,15,390.5,59.5,0.9,24.5,143.5,45.27,33.14
2016,9,16,7,30,472.0,71.0,0.7,25.0,193.0,55.12,41.73
2016,9,16,7,45,528.0,79.5,0.5,26.0,247.0,60.29,45.99
2016,9,16,8,0,584.0,88.0,0.3,27.0,301.0,65.34,49.93
2016,9,16,8,15,622.0,94.0,0.4,27.5,354.0,68.19,52.04
2016,9,16,8,30,660.0,100.0,0.5,28.0,407.0,70.96,54.04
2016,9,16,8,45,686.5,105.5,0.6,28.5,457.5,73.12,55.5
2016,9,16,9,0,713.0,111.0,0.7,29.0,508.0,75.16,56.86
2016,9,16,9,15,733.5,115.0,0.7,29.0,555.0,76.05,57.38
2016,9,16,9,30,754.0,119.0,0.7,29.0,602.0,84.62,64.18
2016,9,16,9,45,769.0,122.0,0.7,29.5,643.5,104.6,63.48
2016,9,16,10,0,784.0,125.0,0.7,30.0,685.0,159.09,88.01
2016,9,16,10,15,795.0,127.5,0.7,30.5,720.0,214.32,125.3
2016,9,16,10,30,806.0,130.0,0.7,31.0,755.0,270.57,168.8
2016,9,16,10,45,512.0,268.0,0.7,31.5,670.0,329.05,224.11
2016,9,16,11,0,218.0,406.0,0.7,32.0,585.0,369.18,261.05
2016,9,16,11,15,524.5,271.5,0.7,32.0,717.0,411.42,288.29
2016,9,16,11,30,831.0,137.0,0.7,32.0,849.0,490.36,344.32
2016,9,16,11,45,525.0,289.0,0.75,32.0,741.0,498.46,353.45
2016,9,16,12,0,219.0,441.0,0.8,32.0,633.0,477.46,339.53
2016,9,16,12,15,541.0,282.5,0.85,32.0,759.0,574.03,409.77
2016,9,16,12,30,863.0,124.0,0.9,32.0,885.0,683.55,487.88
2016,9,16,12,45,861.0,124.0,1.0,32.5,879.0,723.6,515.0
2016,9,16,13,0,859.0,124.0,1.1,33.0,873.0,761.06,540.46
2016,9,16,13,15,577.5,265.0,1.15,33.0,765.5,716.34,507.64
2016,9,16,13,30,296.0,406.0,1.2,33.0,658.0,630.64,447.18
2016,9,16,13,45,569.0,262.5,1.25,33.0,729.5,758.58,539.38
2016,9,16,14,0,842.0,119.0,1.3,33.0,801.0,869.21,613.16
2016,9,16,14,15,833.5,117.5,1.4,33.0,771.0,883.89,623.29
2016,9,16,14,30,825.0,116.0,1.5,33.0,741.0,905.45,638.95
2016,9,16,14,45,807.5,116.5,1.6,33.0,703.0,907.19,642.27
2016,9,16,15,0,790.0,117.0,1.7,33.0,665.0,905.1,643.5
2016,9,16,15,15,774.0,114.0,1.75,32.5,622.0,896.73,641.66
2016,9,16,15,30,758.0,111.0,1.8,32.0,579.0,884.74,637.66
2016,9,16,15,45,738.0,106.5,1.85,32.0,531.5,863.69,626.57
2016,9,16,16,0,718.0,102.0,1.9,32.0,484.0,845.29,617.26
2016,9,16,16,15,688.5,97.0,1.85,31.5,432.0,808.82,596.15
2016,9,16,16,30,659.0,92.0,1.8,31.0,380.0,769.93,573.11
2016,9,16,16,45,619.5,85.5,1.75,31.0,326.5,717.76,539.18
2016,9,16,17,0,580.0,79.0,1.7,31.0,273.0,664.26,503.27
2016,9,16,17,15,520.0,70.5,1.55,30.0,219.5,589.28,451.62
2016,9,16,17,30,460.0,62.0,1.4,29.0,166.0,514.88,397.52
2016,9,16,17,45,371.0,49.5,1.25,28.5,118.0,413.4,319.01
2016,9,16,18,0,282.0,37.0,1.1,28.0,70.0,316.45,237.68
2016,9,16,18,15,141.0,18.5,1.1,27.5,35.0,159.62,39.63
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,48.0,6.5,1.15,22.5,8.5,0.0,0.0
2016,9,17,6,30,96.0,13.0,1.4,23.0,17.0,11.1,0.0
2016,9,17,6,45,220.0,28.5,1.7,23.5,55.5,22.16,11.55
2016,9,17,7,0,344.0,44.0,2.0,24.0,94.0,35.63,24.41
2016,9,17,7,15,426.0,54.5,1.85,24.5,144.5,43.19,31.34
2016,9,17,7,30,508.0,65.0,1.7,25.0,195.0,50.58,37.85
2016,9,17,7,45,559.0,73.0,1.55,26.0,248.5,55.58,42.0
2016,9,17,8,0,610.0,81.0,1.4,27.0,302.0,60.44,45.85
2016,9,17,8,15,647.0,87.0,1.15,27.5,355.5,63.54,48.2
2016,9,17,8,30,684.0,93.0,0.9,28.0,409.0,66.54,50.4
2016,9,17,8,45,706.5,99.0,0.65,29.0,459.0,69.19,52.16
2016,9,17,9,0,729.0,105.0,0.4,30.0,509.0,71.69,53.75
2016,9,17,9,15,749.0,108.5,0.45,30.0,556.0,79.52,59.94
2016,9,17,9,30,769.0,112.0,0.5,30.0,603.0,80.35,60.42
2016,9,17,9,45,778.5,117.5,0.55,30.5,643.0,101.36,60.95
2016,9,17,10,0,788.0,123.0,0.6,31.0,683.0,157.49,86.38
2016,9,17,10,15,533.5,243.0,0.7,31.0,630.5,240.38,154.87
2016,9,17,10,30,279.0,363.0,0.8,31.0,578.0,304.04,211.87
2016,9,17,10,45,317.0,367.5,0.9,31.5,620.0,343.39,240.02
2016,9,17,11,0,355.0,372.0,1.0,32.0,662.0,387.03,271.84
2016,9,17,11,15,341.0,386.5,1.05,32.0,671.0,420.61,297.82
2016,9,17,11,30,327.0,401.0,1.1,32.0,680.0,452.84,322.28
2016,9,17,11,45,338.0,405.0,1.15,32.5,697.0,488.96,348.13
2016,9,17,12,0,349.0,409.0,1.2,33.0,714.0,525.83,373.99
2016,9,17,12,15,336.5,413.5,1.2,33.0,708.0,549.28,390.74
2016,9,17,12,30,324.0,418.0,1.2,33.0,702.0,570.96,406.03
2016,9,17,12,45,578.0,279.0,1.3,33.0,782.5,663.9,473.8
2016,9,17,13,0,832.0,140.0,1.4,33.0,863.0,760.54,543.28
2016,9,17,13,15,555.5,274.5,1.45,33.0,754.0,704.86,502.58
2016,9,17,13,30,279.0,409.0,1.5,33.0,645.0,619.35,441.64
2016,9,17,13,45,259.5,400.5,1.55,33.0,615.5,613.57,439.24
2016,9,17,14,0,240.0,392.0,1.6,33.0,586.0,590.06,424.45
2016,9,17,14,15,146.0,361.0,1.6,33.0,478.0,487.97,353.84
2016,9,17,14,30,52.0,330.0,1.6,33.0,370.0,361.86,264.23
2016,9,17,14,45,398.5,233.5,1.65,33.0,510.5,646.9,473.6
2016,9,17,15,0,745.0,137.0,1.7,33.0,651.0,889.18,636.26
2016,9,17,15,15,727.0,133.5,1.7,33.0,608.0,878.67,628.63
2016,9,17,15,30,709.0,130.0,1.7,33.0,565.0,864.68,621.5
2016,9,17,15,45,685.0,125.0,1.75,33.0,517.0,839.83,607.93
2016,9,17,16,0,661.0,120.0,1.8,33.0,469.0,811.89,592.31
2016,9,17,16,15,629.0,114.0,1.75,32.5,417.5,772.36,569.04
2016,9,17,16,30,597.0,108.0,1.7,32.0,366.0,730.47,543.74
2016,9,17,16,45,554.5,99.5,1.65,32.0,313.0,673.91,506.52
2016,9,17,17,0,512.0,91.0,1.6,32.0,260.0,616.09,467.24
2016,9,17,17,15,450.0,80.5,1.45,31.0,208.0,532.18,408.59
2016,9,17,17,30,388.0,70.0,1.3,30.0,156.0,458.34,354.31
2016,9,17,17,45,298.5,54.5,1.2,29.5,109.0,357.33,275.46
2016,9,17,18,0,209.0,39.0,1.1,29.0,62.0,262.45,194.82
2016,9,17,18,15,104.5,19.5,1.15,28.5,31.0,133.0,4.15
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,22.5,6.0,1.45,23.5,7.0,0.0,0.0
2016,9,18,6,30,45.0,12.0,1.6,24.0,14.0,10.24,0.0
2016,9,18,6,45,151.0,31.0,1.8,24.5,50.5,23.88,12.61
2016,9,18,7,0,257.0,50.0,2.0,25.0,87.0,38.11,26.34
2016,9,18,7,15,340.0,64.0,2.0,25.5,136.0,48.27,35.48
2016,9,18,7,30,423.0,78.0,2.0,26.0,185.0,58.2,44.15
2016,9,18,7,45,481.5,87.5,2.0,26.5,238.0,64.57,49.53
2016,9,18,8,0,540.0,97.0,2.0,27.0,291.0,71.95,55.57
2016,9,18,8,15,580.0,104.0,2.0,27.0,344.0,75.21,58.13
2016,9,18,8,30,620.0,111.0,2.0,27.0,397.0,78.37,60.55
2016,9,18,8,45,649.0,116.5,2.0,27.5,447.0,80.21,61.73
2016,9,18,9,0,678.0,122.0,2.0,28.0,497.0,81.97,62.82
2016,9,18,9,15,699.5,126.5,1.9,28.5,543.5,82.88,63.21
2016,9,18,9,30,721.0,131.0,1.8,29.0,590.0,83.72,63.56
2016,9,18,9,45,735.5,135.5,1.75,29.5,630.5,102.28,63.18
2016,9,18,10,0,750.0,140.0,1.7,30.0,671.0,164.33,93.92
2016,9,18,10,15,762.0,142.5,1.6,30.0,706.0,217.77,130.19
2016,9,18,10,30,774.0,145.0,1.5,30.0,741.0,272.41,173.0
2016,9,18,10,45,782.0,147.5,1.4,30.5,768.0,326.9,217.38
2016,9,18,11,0,790.0,150.0,1.3,31.0,795.0,381.67,261.82
2016,9,18,11,15,795.5,151.5,1.15,31.0,815.0,434.77,304.45
2016,9,18,11,30,801.0,153.0,1.0,31.0,835.0,487.4,345.26
2016,9,18,11,45,833.5,135.5,0.85,31.5,853.0,538.19,382.48
2016,9,18,12,0,866.0,118.0,0.7,32.0,871.0,589.41,418.45
2016,9,18,12,15,866.5,118.0,0.6,32.0,874.0,635.42,450.53
2016,9,18,12,30,867.0,118.0,0.5,32.0,877.0,679.38,480.04
2016,9,18,12,45,670.0,234.0,0.4,32.0,818.0,690.75,484.03
2016,9,18,13,0,473.0,350.0,0.3,32.0,759.0,678.34,472.14
2016,9,18,13,15,504.0,334.0,0.35,32.0,763.5,716.86,499.02
2016,9,18,13,30,535.0,318.0,0.4,32.0,768.0,754.86,524.82
2016,9,18,13,45,694.0,214.5,0.45,32.5,781.5,822.12,570.9
2016,9,18,14,0,853.0,111.0,0.5,33.0,795.0,868.28,599.75
2016,9,18,14,15,844.5,109.0,0.55,33.0,765.0,882.36,609.49
2016,9,18,14,30,836.0,107.0,0.6,33.0,735.0,892.75,617.6
2016,9,18,14,45,623.5,192.5,0.7,33.0,647.5,820.9,576.06
2016,9,18,15,0,411.0,278.0,0.8,33.0,560.0,697.47,496.31
2016,9,18,15,15,514.0,222.0,0.85,32.5,551.0,763.83,546.28
2016,9,18,15,30,617.0,166.0,0.9,32.0,542.0,815.94,584.31
2016,9,18,15,45,600.5,154.0,0.95,32.0,494.5,790.74,569.94
2016,9,18,16,0,584.0,142.0,1.0,32.0,447.0,762.44,554.3
2016,9,18,16,15,627.5,114.0,1.0,31.5,410.0,769.4,562.26
2016,9,18,16,30,671.0,86.0,1.0,31.0,373.0,769.91,565.58
2016,9,18,16,45,630.0,80.0,1.0,31.0,319.0,716.92,531.82
2016,9,18,17,0,589.0,74.0,1.0,31.0,265.0,662.7,496.46
2016,9,18,17,15,526.0,66.0,0.95,30.5,212.0,585.87,443.83
2016,9,18,17,30,463.0,58.0,0.9,30.0,159.0,509.87,388.78
2016,9,18,17,45,365.5,46.0,0.85,29.5,111.0,402.6,307.03
2016,9,18,18,0,268.0,34.0,0.8,29.0,63.0,300.7,220.55
2016,9,18,18,15,134.0,17.0,0.85,28.5,31.5,148.05,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,31.5,6.5,1.65,23.5,7.5,0.0,0.0
2016,9,19,6,30,63.0,13.0,1.9,24.0,15.0,11.1,0.0
2016,9,19,6,45,202.0,28.0,2.2,24.5,53.5,21.74,10.77
2016,9,19,7,0,341.0,43.0,2.5,25.0,92.0,34.89,23.6
2016,9,19,7,15,428.5,53.0,2.55,25.5,143.0,42.08,30.22
2016,9,19,7,30,516.0,63.0,2.6,26.0,194.0,49.16,36.46
2016,9,19,7,45,578.0,69.0,2.65,27.0,249.0,52.8,39.46
2016,9,19,8,0,640.0,75.0,2.7,28.0,304.0,56.45,42.3
2016,9,19,8,15,677.0,80.0,2.6,28.5,358.0,59.07,44.27
2016,9,19,8,30,714.0,85.0,2.5,29.0,412.0,67.31,50.88
2016,9,19,8,45,740.5,88.5,2.45,29.5,463.5,68.79,51.79
2016,9,19,9,0,767.0,92.0,2.4,30.0,515.0,70.23,52.67
2016,9,19,9,15,786.0,95.5,2.25,30.5,562.0,71.5,53.41
2016,9,19,9,30,805.0,99.0,2.1,31.0,609.0,72.7,54.1
2016,9,19,9,45,819.0,101.5,2.0,31.5,650.5,91.18,53.3
2016,9,19,10,0,833.0,104.0,1.9,32.0,692.0,157.35,85.03
2016,9,19,10,15,843.5,105.5,1.85,32.0,727.0,213.65,122.9
2016,9,19,10,30,854.0,107.0,1.8,32.0,762.0,270.67,167.66
2016,9,19,10,45,862.5,108.0,1.8,32.5,790.0,327.28,214.15
2016,9,19,11,0,871.0,109.0,1.8,33.0,818.0,383.93,260.75
2016,9,19,11,15,875.5,110.0,1.9,33.0,837.5,438.8,306.08
2016,9,19,11,30,880.0,111.0,2.0,33.0,857.0,492.82,349.74
2016,9,19,11,45,884.5,110.0,2.1,33.5,869.0,544.25,389.65
2016,9,19,12,0,889.0,109.0,2.2,34.0,881.0,594.32,427.39
2016,9,19,12,15,890.0,109.5,2.25,34.0,883.5,641.91,463.02
2016,9,19,12,30,891.0,110.0,2.3,34.0,886.0,687.45,496.4
2016,9,19,12,45,889.5,109.5,2.4,34.5,880.5,728.13,525.04
2016,9,19,13,0,888.0,109.0,2.5,35.0,875.0,766.12,550.81
2016,9,19,13,15,884.5,108.0,2.55,35.0,860.0,799.24,572.9
2016,9,19,13,30,881.0,107.0,2.6,35.0,845.0,829.19,592.95
2016,9,19,13,45,875.5,106.0,2.7,35.0,822.5,854.16,610.2
2016,9,19,14,0,870.0,105.0,2.8,35.0,800.0,875.66,625.34
2016,9,19,14,15,861.5,103.5,2.85,34.5,769.5,890.41,637.27
2016,9,19,14,30,853.0,102.0,2.9,34.0,739.0,901.45,647.07
2016,9,19,14,45,841.0,100.0,2.95,34.0,701.0,905.0,650.91
2016,9,19,15,0,829.0,98.0,3.0,34.0,663.0,904.81,652.56
2016,9,19,15,15,813.5,95.5,3.0,34.0,619.5,907.68,656.1
2016,9,19,15,30,798.0,93.0,3.0,34.0,576.0,896.54,650.62
2016,9,19,15,45,776.0,90.0,3.0,34.0,527.0,875.06,638.56
2016,9,19,16,0,754.0,87.0,3.0,34.0,478.0,850.31,624.36
2016,9,19,16,15,724.5,83.0,2.85,33.5,425.5,814.21,602.75
2016,9,19,16,30,695.0,79.0,2.7,33.0,373.0,780.9,582.71
2016,9,19,16,45,653.5,73.5,2.55,32.5,318.5,727.77,548.31
2016,9,19,17,0,612.0,68.0,2.4,32.0,264.0,673.46,511.89
2016,9,19,17,15,549.0,60.5,2.2,31.0,210.5,597.01,458.39
2016,9,19,17,30,486.0,53.0,2.0,30.0,157.0,521.56,402.5
2016,9,19,17,45,384.0,42.5,1.8,29.5,108.5,412.36,316.96
2016,9,19,18,0,282.0,32.0,1.6,29.0,60.0,308.82,225.51
2016,9,19,18,15,141.0,16.0,1.6,28.5,30.0,152.35,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
