Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,37.5,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,75.0,12.0,1.6,23.0,14.0,10.24,0.0
2016,9,20,6,45,213.5,27.5,1.85,23.5,53.0,21.4,10.35
2016,9,20,7,0,352.0,43.0,2.1,24.0,92.0,35.01,23.78
2016,9,20,7,15,439.0,53.0,2.0,24.5,143.5,42.21,30.45
2016,9,20,7,30,526.0,63.0,1.9,25.0,195.0,49.3,36.74
2016,9,20,7,45,586.0,69.0,1.85,26.0,250.0,52.93,39.74
2016,9,20,8,0,646.0,75.0,1.8,27.0,305.0,56.57,42.59
2016,9,20,8,15,683.0,80.0,1.7,27.5,359.5,59.2,44.58
2016,9,20,8,30,720.0,85.0,1.6,28.0,414.0,67.46,51.22
2016,9,20,8,45,747.0,89.0,1.5,29.0,465.5,69.32,52.33
2016,9,20,9,0,774.0,93.0,1.4,30.0,517.0,71.12,53.39
2016,9,20,9,15,793.5,96.0,1.45,30.5,564.5,72.05,53.85
2016,9,20,9,30,813.0,99.0,1.5,31.0,612.0,72.94,54.28
2016,9,20,9,45,826.0,102.0,1.55,31.5,653.5,90.98,53.51
2016,9,20,10,0,839.0,105.0,1.6,32.0,695.0,157.75,85.23
2016,9,20,10,15,849.5,107.0,1.65,32.0,730.5,214.77,123.4
2016,9,20,10,30,860.0,109.0,1.7,32.0,766.0,272.5,168.63
2016,9,20,10,45,866.5,111.0,1.8,32.5,793.5,329.62,215.62
2016,9,20,11,0,873.0,113.0,1.9,33.0,821.0,386.56,262.64
2016,9,20,11,15,877.5,114.0,1.9,33.0,841.0,441.6,307.9
2016,9,20,11,30,882.0,115.0,1.9,33.0,861.0,495.79,351.36
2016,9,20,11,45,888.5,113.0,1.95,33.5,873.0,547.65,391.33
2016,9,20,12,0,895.0,111.0,2.0,34.0,885.0,598.29,429.16
2016,9,20,12,15,895.5,111.0,2.0,34.0,887.5,645.47,464.15
2016,9,20,12,30,896.0,111.0,2.0,34.0,890.0,690.51,496.77
2016,9,20,12,45,894.0,111.0,2.0,34.5,883.5,731.46,524.83
2016,9,20,13,0,892.0,111.0,2.0,35.0,877.0,769.69,550.0
2016,9,20,13,15,888.5,110.5,2.0,35.0,862.5,803.42,571.89
2016,9,20,13,30,885.0,110.0,2.0,35.0,848.0,833.99,591.73
2016,9,20,13,45,878.5,109.0,2.05,35.0,824.5,858.27,608.02
2016,9,20,14,0,872.0,108.0,2.1,35.0,801.0,879.0,622.21
2016,9,20,14,15,863.0,106.5,2.05,35.0,770.0,893.38,631.62
2016,9,20,14,30,854.0,105.0,2.0,35.0,739.0,904.02,638.84
2016,9,20,14,45,826.0,110.5,2.0,35.0,698.0,911.53,644.76
2016,9,20,15,0,798.0,116.0,2.0,35.0,657.0,905.24,642.17
2016,9,20,15,15,574.5,181.5,2.0,34.5,557.5,782.69,565.7
2016,9,20,15,30,351.0,247.0,2.0,34.0,458.0,622.55,456.94
2016,9,20,15,45,532.5,174.5,2.0,34.0,464.0,737.87,542.57
2016,9,20,16,0,714.0,102.0,2.0,34.0,470.0,834.89,608.32
2016,9,20,16,15,682.5,97.0,1.9,33.5,417.5,796.61,584.52
2016,9,20,16,30,651.0,92.0,1.8,33.0,365.0,755.95,559.87
2016,9,20,16,45,604.0,85.5,1.7,32.5,310.5,697.22,522.07
2016,9,20,17,0,557.0,79.0,1.6,32.0,256.0,637.43,482.15
2016,9,20,17,15,491.5,69.5,1.45,31.0,202.5,557.31,426.22
2016,9,20,17,30,426.0,60.0,1.3,30.0,149.0,478.08,367.71
2016,9,20,17,45,322.5,46.5,1.15,29.5,102.0,362.87,277.97
2016,9,20,18,0,219.0,33.0,1.0,29.0,55.0,260.82,186.41
2016,9,20,18,15,109.5,16.5,1.0,28.5,27.5,94.55,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,15.5,4.5,0.6,22.5,5.0,0.0,0.0
2016,9,21,6,30,31.0,9.0,0.7,23.0,10.0,7.68,0.0
2016,9,21,6,45,134.0,30.0,0.8,23.5,47.0,23.11,11.37
2016,9,21,7,0,237.0,51.0,0.9,24.0,84.0,38.83,26.97
2016,9,21,7,15,319.0,67.0,0.95,24.5,133.5,50.4,37.41
2016,9,21,7,30,401.0,83.0,1.0,25.0,183.0,61.67,47.27
2016,9,21,7,45,470.0,92.0,1.1,26.0,237.5,67.68,52.25
2016,9,21,8,0,539.0,101.0,1.2,27.0,292.0,75.41,58.47
2016,9,21,8,15,379.0,145.0,1.2,27.5,290.5,99.75,78.46
2016,9,21,8,30,219.0,189.0,1.2,28.0,289.0,132.91,105.24
2016,9,21,8,45,456.5,157.0,1.25,28.5,396.5,104.57,81.42
2016,9,21,9,0,694.0,125.0,1.3,29.0,504.0,84.61,64.68
2016,9,21,9,15,716.0,130.0,1.35,29.0,551.5,85.81,65.48
2016,9,21,9,30,738.0,135.0,1.4,29.0,599.0,86.94,66.19
2016,9,21,9,45,378.0,193.0,1.45,29.5,431.5,124.82,86.87
2016,9,21,10,0,18.0,251.0,1.5,30.0,264.0,195.12,144.46
2016,9,21,10,15,14.0,237.0,1.55,30.5,247.0,188.34,138.69
2016,9,21,10,30,10.0,223.0,1.6,31.0,230.0,179.94,132.12
2016,9,21,10,45,32.5,293.0,1.65,31.5,319.0,230.68,168.7
2016,9,21,11,0,55.0,363.0,1.7,32.0,408.0,292.01,212.48
2016,9,21,11,15,185.5,380.5,1.8,32.0,536.0,359.69,259.53
2016,9,21,11,30,316.0,398.0,1.9,32.0,664.0,445.09,320.04
2016,9,21,11,45,600.0,260.5,2.0,32.5,774.5,512.16,368.28
2016,9,21,12,0,884.0,123.0,2.1,33.0,885.0,600.55,432.93
2016,9,21,12,15,610.0,265.0,2.2,33.0,791.0,599.45,432.46
2016,9,21,12,30,336.0,407.0,2.3,33.0,697.0,569.15,410.1
2016,9,21,12,45,611.0,264.0,2.4,33.0,788.0,672.41,486.7
2016,9,21,13,0,886.0,121.0,2.5,33.0,879.0,772.94,560.51
2016,9,21,13,15,882.5,120.5,2.55,33.0,864.5,806.65,582.68
2016,9,21,13,30,879.0,120.0,2.6,33.0,850.0,837.23,603.3
2016,9,21,13,45,874.5,118.0,2.65,33.5,827.0,862.27,619.11
2016,9,21,14,0,870.0,116.0,2.7,34.0,804.0,883.82,632.74
2016,9,21,14,15,861.5,114.0,2.75,33.5,773.0,898.26,644.52
2016,9,21,14,30,853.0,112.0,2.8,33.0,742.0,908.96,654.16
2016,9,21,14,45,842.5,109.0,2.85,33.0,704.5,923.45,665.15
2016,9,21,15,0,832.0,106.0,2.9,33.0,667.0,923.97,667.26
2016,9,21,15,15,816.0,103.5,2.9,32.5,622.5,916.1,665.18
2016,9,21,15,30,800.0,101.0,2.9,32.0,578.0,904.51,660.87
2016,9,21,15,45,780.5,96.5,2.9,32.0,529.0,883.63,649.18
2016,9,21,16,0,761.0,92.0,2.9,32.0,480.0,859.35,635.26
2016,9,21,16,15,731.0,87.5,2.8,31.5,426.5,822.07,613.04
2016,9,21,16,30,701.0,83.0,2.7,31.0,373.0,788.45,592.94
2016,9,21,16,45,660.5,76.5,2.6,31.0,318.0,734.89,557.08
2016,9,21,17,0,620.0,70.0,2.5,31.0,263.0,680.02,519.12
2016,9,21,17,15,555.5,62.0,2.2,30.0,208.5,601.61,463.24
2016,9,21,17,30,491.0,54.0,1.9,29.0,154.0,524.09,404.8
2016,9,21,17,45,388.5,42.0,1.65,28.0,105.0,412.94,317.41
2016,9,21,18,0,286.0,30.0,1.4,27.0,56.0,308.01,218.02
2016,9,21,18,15,143.0,15.0,1.4,26.5,28.0,117.45,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.5,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,57.0,10.0,1.1,21.0,11.0,8.54,0.0
2016,9,22,6,45,172.5,28.0,1.35,21.5,48.5,21.69,10.12
2016,9,22,7,0,288.0,46.0,1.6,22.0,86.0,35.33,24.21
2016,9,22,7,15,372.0,59.5,1.5,22.5,136.0,45.26,33.32
2016,9,22,7,30,456.0,73.0,1.4,23.0,186.0,57.2,43.84
2016,9,22,7,45,509.0,84.0,1.3,24.0,239.0,64.26,49.79
2016,9,22,8,0,562.0,95.0,1.2,25.0,292.0,71.05,55.28
2016,9,22,8,15,601.5,102.0,1.3,26.0,345.5,74.41,57.71
2016,9,22,8,30,641.0,109.0,1.4,27.0,399.0,77.67,59.99
2016,9,22,8,45,667.0,116.0,1.5,28.0,449.5,80.61,61.95
2016,9,22,9,0,693.0,123.0,1.6,29.0,500.0,83.39,63.75
2016,9,22,9,15,714.5,127.5,1.7,29.5,546.5,84.32,64.16
2016,9,22,9,30,736.0,132.0,1.8,30.0,593.0,85.2,64.54
2016,9,22,9,45,750.5,136.5,1.95,30.5,634.0,100.69,63.32
2016,9,22,10,0,765.0,141.0,2.1,31.0,675.0,163.84,93.36
2016,9,22,10,15,776.5,143.5,2.15,31.0,709.5,218.11,129.64
2016,9,22,10,30,788.0,146.0,2.2,31.0,744.0,273.48,172.95
2016,9,22,10,45,796.0,148.5,2.25,31.5,771.0,328.77,218.27
2016,9,22,11,0,804.0,151.0,2.3,32.0,798.0,384.31,263.96
2016,9,22,11,15,520.0,283.0,2.35,32.0,705.5,415.35,295.59
2016,9,22,11,30,236.0,415.0,2.4,32.0,613.0,424.5,306.8
2016,9,22,11,45,525.0,286.5,2.5,32.5,734.5,494.2,357.22
2016,9,22,12,0,814.0,158.0,2.6,33.0,856.0,589.81,427.04
2016,9,22,12,15,814.0,158.0,2.65,33.0,858.0,635.11,460.93
2016,9,22,12,30,814.0,158.0,2.7,33.0,860.0,678.41,492.96
2016,9,22,12,45,619.0,258.5,2.8,33.0,790.0,672.75,488.14
2016,9,22,13,0,424.0,359.0,2.9,33.0,720.0,647.71,469.19
2016,9,22,13,15,610.5,258.5,2.95,33.0,768.0,732.06,531.73
2016,9,22,13,30,797.0,158.0,3.0,33.0,816.0,814.05,591.12
2016,9,22,13,45,786.5,157.5,3.1,33.0,792.0,834.69,605.38
2016,9,22,14,0,776.0,157.0,3.2,33.0,768.0,851.71,617.82
2016,9,22,14,15,539.0,246.5,3.25,33.0,663.0,754.59,551.02
2016,9,22,14,30,302.0,336.0,3.3,33.0,558.0,632.03,463.41
2016,9,22,14,45,494.5,250.0,3.35,33.0,591.0,749.45,551.1
2016,9,22,15,0,687.0,164.0,3.4,33.0,624.0,857.73,628.27
2016,9,22,15,15,345.5,171.0,3.4,32.5,402.5,543.33,409.32
2016,9,22,15,30,4.0,178.0,3.4,32.0,181.0,161.02,119.38
2016,9,22,15,45,6.5,174.0,3.45,32.0,178.0,161.72,121.01
2016,9,22,16,0,9.0,170.0,3.5,32.0,175.0,163.04,122.58
2016,9,22,16,15,4.5,129.5,3.4,31.5,132.0,119.16,88.92
2016,9,22,16,30,0.0,89.0,3.3,31.0,89.0,75.68,54.91
2016,9,22,16,45,0.0,75.5,3.25,30.5,75.5,63.6,45.57
2016,9,22,17,0,0.0,62.0,3.2,30.0,62.0,51.43,35.96
2016,9,22,17,15,0.0,48.0,2.9,29.5,48.0,39.71,26.52
2016,9,22,17,30,0.0,34.0,2.6,29.0,34.0,28.07,16.99
2016,9,22,17,45,0.0,22.5,2.3,28.5,22.5,18.54,9.05
2016,9,22,18,0,0.0,11.0,2.0,28.0,11.0,9.04,0.73
2016,9,22,18,15,0.0,5.5,1.95,27.5,5.5,4.69,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,4.5,1.8,23.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,9.0,2.1,23.0,10.0,7.68,0.0
2016,9,23,6,45,144.0,27.0,2.4,23.5,45.5,20.87,9.04
2016,9,23,7,0,267.0,45.0,2.7,24.0,81.0,34.51,23.25
2016,9,23,7,15,358.0,57.5,2.85,24.5,130.0,43.75,31.7
2016,9,23,7,30,449.0,70.0,3.0,25.0,179.0,54.74,41.35
2016,9,23,7,45,527.5,74.0,3.2,25.5,234.5,56.53,42.89
2016,9,23,8,0,606.0,78.0,3.4,26.0,290.0,58.59,44.51
2016,9,23,8,15,303.0,88.0,3.45,26.5,194.0,61.42,46.69
2016,9,23,8,30,0.0,98.0,3.5,27.0,98.0,80.09,62.1
2016,9,23,8,45,138.0,163.5,3.6,27.5,238.5,117.91,93.13
2016,9,23,9,0,276.0,229.0,3.7,28.0,379.0,149.63,118.57
2016,9,23,9,15,205.5,258.5,3.75,28.0,376.0,172.29,136.53
2016,9,23,9,30,135.0,288.0,3.8,28.0,373.0,186.21,147.31
2016,9,23,9,45,191.0,306.0,3.85,28.5,434.5,201.57,149.51
2016,9,23,10,0,247.0,324.0,3.9,29.0,496.0,236.44,168.73
2016,9,23,10,15,547.5,215.0,3.9,29.5,621.0,222.72,143.83
2016,9,23,10,30,848.0,106.0,3.9,30.0,746.0,265.27,166.08
2016,9,23,10,45,856.5,106.5,3.95,30.5,773.5,321.1,213.01
2016,9,23,11,0,865.0,107.0,4.0,31.0,801.0,376.92,260.27
2016,9,23,11,15,870.0,108.0,4.0,31.0,820.5,431.51,306.53
2016,9,23,11,30,875.0,109.0,4.0,31.0,840.0,485.3,351.15
2016,9,23,11,45,868.5,115.0,4.0,31.5,848.5,536.11,391.65
2016,9,23,12,0,862.0,121.0,4.0,32.0,857.0,584.7,429.18
2016,9,23,12,15,444.0,227.0,4.05,32.0,606.5,466.89,345.83
2016,9,23,12,30,26.0,333.0,4.1,32.0,356.0,297.41,218.75
2016,9,23,12,45,79.5,379.0,4.15,32.0,447.0,379.41,280.0
2016,9,23,13,0,133.0,425.0,4.2,32.0,538.0,476.19,350.39
2016,9,23,13,15,489.5,273.5,4.2,32.0,677.5,648.71,480.22
2016,9,23,13,30,846.0,122.0,4.2,32.0,817.0,809.7,596.69
2016,9,23,13,45,836.5,122.0,4.25,32.5,793.5,831.4,610.01
2016,9,23,14,0,827.0,122.0,4.3,33.0,770.0,858.87,628.09
2016,9,23,14,15,817.5,120.0,4.3,32.5,739.0,872.05,639.01
2016,9,23,14,30,808.0,118.0,4.3,32.0,708.0,881.52,647.73
2016,9,23,14,45,793.5,116.5,4.35,32.0,670.5,883.23,650.36
2016,9,23,15,0,779.0,115.0,4.4,32.0,633.0,881.19,650.7
2016,9,23,15,15,761.5,111.5,4.35,31.5,589.0,870.39,646.17
2016,9,23,15,30,744.0,108.0,4.3,31.0,545.0,856.01,639.35
2016,9,23,15,45,660.0,122.5,4.3,31.0,485.0,803.54,605.17
2016,9,23,16,0,576.0,137.0,4.3,31.0,425.0,741.68,564.03
2016,9,23,16,15,475.0,140.0,4.15,30.5,359.5,641.53,494.91
2016,9,23,16,30,374.0,143.0,4.0,30.0,294.0,551.19,429.35
2016,9,23,16,45,351.5,123.5,3.85,30.0,248.5,504.96,396.13
2016,9,23,17,0,329.0,104.0,3.7,30.0,203.0,457.57,360.75
2016,9,23,17,15,285.5,85.5,3.4,29.5,158.5,392.8,310.62
2016,9,23,17,30,242.0,67.0,3.1,29.0,114.0,328.99,259.06
2016,9,23,17,45,174.5,48.0,2.8,28.5,76.0,229.0,176.98
2016,9,23,18,0,107.0,29.0,2.5,28.0,38.0,147.59,95.86
2016,9,23,18,15,53.5,14.5,2.55,27.5,19.0,51.19,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.7,23.0,9.0,7.68,0.0
2016,9,24,6,45,142.5,27.0,2.85,23.5,44.0,20.88,8.63
2016,9,24,7,0,259.0,45.0,3.0,24.0,79.0,34.5,23.19
2016,9,24,7,15,349.0,57.5,3.1,24.0,127.5,43.71,31.72
2016,9,24,7,30,439.0,70.0,3.2,24.0,176.0,54.76,41.54
2016,9,24,7,45,500.0,78.5,3.35,24.5,229.0,59.95,46.01
2016,9,24,8,0,561.0,87.0,3.5,25.0,282.0,65.05,50.22
2016,9,24,8,15,286.0,121.5,3.6,25.5,222.0,87.98,69.39
2016,9,24,8,30,11.0,156.0,3.7,26.0,162.0,120.92,96.57
2016,9,24,8,45,5.5,114.5,3.85,26.5,117.5,92.92,72.7
2016,9,24,9,0,0.0,73.0,4.0,27.0,73.0,60.6,45.37
2016,9,24,9,15,96.5,179.5,4.0,27.0,239.5,127.06,100.27
2016,9,24,9,30,193.0,286.0,4.0,27.0,406.0,186.26,148.09
2016,9,24,9,45,235.5,301.5,4.05,27.5,457.5,200.55,149.02
2016,9,24,10,0,278.0,317.0,4.1,28.0,509.0,224.53,159.34
2016,9,24,10,15,143.5,268.0,4.05,28.0,367.5,210.53,152.41
2016,9,24,10,30,9.0,219.0,4.0,28.0,226.0,176.64,131.98
2016,9,24,10,45,421.0,170.5,4.0,28.5,507.0,232.82,161.75
2016,9,24,11,0,833.0,122.0,4.0,29.0,788.0,375.68,262.27
2016,9,24,11,15,563.0,260.5,4.0,29.0,715.5,415.65,301.08
2016,9,24,11,30,293.0,399.0,4.0,29.0,643.0,434.85,320.08
2016,9,24,11,45,303.0,402.0,4.0,29.5,657.5,467.8,344.83
2016,9,24,12,0,313.0,405.0,4.0,30.0,672.0,501.34,369.56
2016,9,24,12,15,311.0,407.0,4.0,30.0,673.0,527.33,389.24
2016,9,24,12,30,309.0,409.0,4.0,30.0,674.0,552.46,408.05
2016,9,24,12,45,300.0,408.0,4.05,30.0,663.5,569.28,420.82
2016,9,24,13,0,291.0,407.0,4.1,30.0,653.0,584.35,432.25
2016,9,24,13,15,254.0,406.0,4.05,30.0,618.0,576.11,426.44
2016,9,24,13,30,217.0,405.0,4.0,30.0,583.0,552.43,409.76
2016,9,24,13,45,513.0,267.0,4.0,30.0,671.5,709.34,528.26
2016,9,24,14,0,809.0,129.0,4.0,30.0,760.0,849.12,628.79
2016,9,24,14,15,703.0,179.0,4.0,30.0,711.5,836.38,620.17
2016,9,24,14,30,597.0,229.0,4.0,30.0,663.0,804.14,597.72
2016,9,24,14,45,418.5,266.5,4.0,30.0,563.0,694.54,519.57
2016,9,24,15,0,240.0,304.0,4.0,30.0,463.0,544.12,410.53
2016,9,24,15,15,132.5,262.5,3.95,29.5,349.5,405.05,308.84
2016,9,24,15,30,25.0,221.0,3.9,29.0,236.0,225.05,171.4
2016,9,24,15,45,12.5,170.5,3.9,29.0,178.0,164.21,124.78
2016,9,24,16,0,0.0,120.0,3.9,29.0,120.0,103.76,77.26
2016,9,24,16,15,0.0,105.5,3.7,28.5,105.5,90.89,67.51
2016,9,24,16,30,0.0,91.0,3.5,28.0,91.0,77.93,57.5
2016,9,24,16,45,0.0,76.5,3.35,28.0,76.5,64.88,47.13
2016,9,24,17,0,0.0,62.0,3.2,28.0,62.0,51.71,36.52
2016,9,24,17,15,0.0,48.0,3.0,27.5,48.0,39.71,26.75
2016,9,24,17,30,0.0,34.0,2.8,27.0,34.0,28.08,17.12
2016,9,24,17,45,0.0,22.0,2.6,26.5,22.0,18.13,8.75
2016,9,24,18,0,0.0,10.0,2.4,26.0,10.0,8.22,0.0
2016,9,24,18,15,0.0,5.0,2.4,25.5,5.0,4.27,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.5,2.05,23.0,14.5,11.94,2.27
2016,9,25,7,0,0.0,29.0,2.2,23.0,29.0,23.96,14.45
2016,9,25,7,15,0.0,47.5,2.3,23.0,47.5,38.8,27.66
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,53.31,40.47
2016,9,25,7,45,0.0,86.5,2.5,23.5,86.5,69.09,54.05
2016,9,25,8,0,0.0,107.0,2.6,24.0,107.0,84.69,67.18
2016,9,25,8,15,1.0,125.5,2.6,24.0,126.0,98.77,78.93
2016,9,25,8,30,2.0,144.0,2.6,24.0,145.0,112.72,90.38
2016,9,25,8,45,71.5,191.5,2.65,24.5,230.0,139.08,111.82
2016,9,25,9,0,141.0,239.0,2.7,25.0,315.0,160.37,128.71
2016,9,25,9,15,93.0,248.0,2.65,25.0,299.5,173.75,139.19
2016,9,25,9,30,45.0,257.0,2.6,25.0,284.0,179.17,143.13
2016,9,25,9,45,101.0,293.0,2.6,25.5,360.5,202.91,153.4
2016,9,25,10,0,157.0,329.0,2.6,26.0,437.0,229.68,168.54
2016,9,25,10,15,257.5,330.0,2.6,26.0,518.5,253.91,181.38
2016,9,25,10,30,358.0,331.0,2.6,26.0,600.0,300.41,213.01
2016,9,25,10,45,317.0,356.0,2.6,26.5,600.5,334.39,241.25
2016,9,25,11,0,276.0,381.0,2.6,27.0,601.0,364.29,265.92
2016,9,25,11,15,145.0,324.0,2.55,27.0,440.0,304.56,225.78
2016,9,25,11,30,14.0,267.0,2.5,27.0,279.0,222.98,166.73
2016,9,25,11,45,12.0,245.0,2.5,27.0,255.5,206.79,154.72
2016,9,25,12,0,10.0,223.0,2.5,27.0,232.0,189.67,141.79
2016,9,25,12,15,23.0,291.0,2.45,27.0,311.0,256.03,192.0
2016,9,25,12,30,36.0,359.0,2.4,27.0,390.0,325.63,243.6
2016,9,25,12,45,161.5,382.5,2.4,27.0,519.0,445.66,333.21
2016,9,25,13,0,287.0,406.0,2.4,27.0,648.0,580.29,430.71
2016,9,25,13,15,291.0,397.0,2.3,27.0,638.0,596.21,441.62
2016,9,25,13,30,295.0,388.0,2.2,27.0,628.0,610.87,452.33
2016,9,25,13,45,225.0,384.5,2.15,27.0,564.5,554.24,412.04
2016,9,25,14,0,155.0,381.0,2.1,27.0,501.0,504.75,376.31
2016,9,25,14,15,233.0,354.0,2.0,26.5,526.0,557.7,417.65
2016,9,25,14,30,311.0,327.0,1.9,26.0,551.0,629.52,470.98
2016,9,25,14,45,166.5,286.0,1.85,26.0,405.5,446.88,338.78
2016,9,25,15,0,22.0,245.0,1.8,26.0,260.0,239.79,182.22
2016,9,25,15,15,11.0,183.5,1.8,25.5,191.0,171.47,130.81
2016,9,25,15,30,0.0,122.0,1.8,25.0,122.0,103.85,77.92
2016,9,25,15,45,0.0,87.5,1.85,25.0,87.5,72.72,53.36
2016,9,25,16,0,0.0,53.0,1.9,25.0,53.0,43.89,30.24
2016,9,25,16,15,0.0,46.5,1.85,24.5,46.5,38.47,26.01
2016,9,25,16,30,0.0,40.0,1.8,24.0,40.0,33.05,21.71
2016,9,25,16,45,0.0,33.5,1.75,24.0,33.5,27.65,17.31
2016,9,25,17,0,0.0,27.0,1.7,24.0,27.0,22.25,12.85
2016,9,25,17,15,0.0,20.5,1.65,23.5,20.5,16.87,8.37
2016,9,25,17,30,0.0,14.0,1.6,23.0,14.0,11.51,3.83
2016,9,25,17,45,0.0,9.0,1.6,23.0,9.0,7.39,0.28
2016,9,25,18,0,0.0,4.0,1.6,23.0,4.0,3.28,0.0
2016,9,25,18,15,0.0,2.0,1.65,23.0,2.0,1.71,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,20.0,8.5,6.98,0.0
2016,9,26,7,0,0.0,17.0,3.8,20.0,17.0,13.99,6.2
2016,9,26,7,15,0.0,28.5,3.85,20.0,28.5,23.51,14.76
2016,9,26,7,30,0.0,40.0,3.9,20.0,40.0,33.05,23.31
2016,9,26,7,45,0.0,53.0,4.0,20.0,53.0,43.86,32.86
2016,9,26,8,0,0.0,66.0,4.1,20.0,66.0,54.7,42.29
2016,9,26,8,15,0.0,65.0,4.15,20.0,65.0,53.86,41.44
2016,9,26,8,30,0.0,64.0,4.2,20.0,64.0,53.04,40.58
2016,9,26,8,45,0.0,65.0,4.3,20.0,65.0,53.89,41.16
2016,9,26,9,0,0.0,66.0,4.4,20.0,66.0,54.75,41.75
2016,9,26,9,15,0.0,103.0,4.4,20.0,103.0,84.94,67.43
2016,9,26,9,30,0.0,140.0,4.4,20.0,140.0,112.95,90.94
2016,9,26,9,45,0.0,142.5,4.4,20.5,142.5,115.22,88.3
2016,9,26,10,0,0.0,145.0,4.4,21.0,145.0,117.75,89.93
2016,9,26,10,15,5.0,185.0,4.4,21.0,189.0,149.12,114.54
2016,9,26,10,30,10.0,225.0,4.4,21.0,233.0,181.14,139.42
2016,9,26,10,45,18.0,265.5,4.4,21.5,280.0,215.23,165.38
2016,9,26,11,0,26.0,306.0,4.4,22.0,327.0,243.26,186.47
2016,9,26,11,15,14.0,228.5,4.4,22.0,240.0,191.0,146.11
2016,9,26,11,30,2.0,151.0,4.4,22.0,153.0,125.76,95.02
2016,9,26,11,45,8.5,213.5,4.4,22.0,221.5,179.88,137.61
2016,9,26,12,0,15.0,276.0,4.4,22.0,290.0,235.13,180.48
2016,9,26,12,15,22.0,307.0,4.35,22.0,326.5,266.79,204.85
2016,9,26,12,30,29.0,338.0,4.3,22.0,363.0,303.66,233.14
2016,9,26,12,45,20.5,290.5,4.25,22.5,308.0,257.62,197.46
2016,9,26,13,0,12.0,243.0,4.2,23.0,253.0,213.34,163.07
2016,9,26,13,15,15.0,262.5,4.15,23.0,275.0,234.05,179.34
2016,9,26,13,30,18.0,282.0,4.1,23.0,297.0,255.56,196.1
2016,9,26,13,45,14.0,256.0,4.1,23.0,268.0,231.26,177.49
2016,9,26,14,0,10.0,230.0,4.1,23.0,239.0,206.2,158.27
2016,9,26,14,15,5.0,153.5,4.05,22.5,158.0,134.51,102.43
2016,9,26,14,30,0.0,77.0,4.0,22.0,77.0,64.11,46.37
2016,9,26,14,45,3.0,135.5,3.95,22.0,138.0,117.55,89.61
2016,9,26,15,0,6.0,194.0,3.9,22.0,199.0,175.28,135.85
2016,9,26,15,15,149.5,219.5,3.8,22.0,306.0,371.89,295.08
2016,9,26,15,30,293.0,245.0,3.7,22.0,413.0,562.71,443.25
2016,9,26,15,45,260.5,226.0,3.65,22.0,365.5,516.65,408.57
2016,9,26,16,0,228.0,207.0,3.6,22.0,318.0,449.28,358.56
2016,9,26,16,15,218.5,183.0,3.55,21.5,279.5,415.91,334.99
2016,9,26,16,30,209.0,159.0,3.5,21.0,241.0,381.24,309.7
2016,9,26,16,45,190.0,136.0,3.45,21.0,202.0,338.37,276.32
2016,9,26,17,0,171.0,113.0,3.4,21.0,163.0,294.92,241.54
2016,9,26,17,15,140.5,90.5,3.2,20.5,125.0,242.14,197.99
2016,9,26,17,30,110.0,68.0,3.0,20.0,87.0,189.66,153.22
2016,9,26,17,45,62.0,45.5,2.85,20.0,55.5,123.28,94.98
2016,9,26,18,0,14.0,23.0,2.7,20.0,24.0,38.74,15.1
2016,9,26,18,15,7.0,11.5,2.7,19.5,12.0,14.83,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.5,2.95,17.0,19.5,16.09,4.32
2016,9,27,7,0,0.0,39.0,3.0,17.0,39.0,31.38,21.15
2016,9,27,7,15,12.0,62.0,3.05,17.0,65.0,49.0,37.25
2016,9,27,7,30,24.0,85.0,3.1,17.0,91.0,65.07,51.8
2016,9,27,7,45,36.5,108.5,3.2,17.5,120.0,81.8,66.52
2016,9,27,8,0,49.0,132.0,3.3,18.0,149.0,98.2,80.61
2016,9,27,8,15,54.5,156.0,3.3,18.5,177.5,114.45,94.26
2016,9,27,8,30,60.0,180.0,3.3,19.0,206.0,130.3,107.32
2016,9,27,8,45,47.5,194.5,3.35,20.0,217.0,140.23,114.92
2016,9,27,9,0,35.0,209.0,3.4,21.0,228.0,149.83,122.12
2016,9,27,9,15,36.5,229.0,3.3,21.0,250.5,162.39,132.17
2016,9,27,9,30,38.0,249.0,3.2,21.0,273.0,174.59,141.85
2016,9,27,9,45,37.0,263.5,3.1,21.5,288.0,184.85,142.66
2016,9,27,10,0,36.0,278.0,3.0,22.0,303.0,200.84,153.57
2016,9,27,10,15,72.0,317.0,2.9,22.0,369.5,237.02,179.48
2016,9,27,10,30,108.0,356.0,2.8,22.0,436.0,278.71,209.82
2016,9,27,10,45,130.5,373.0,2.7,22.5,474.0,300.78,225.72
2016,9,27,11,0,153.0,390.0,2.6,23.0,512.0,335.02,251.18
2016,9,27,11,15,193.5,398.0,2.55,23.0,555.5,373.39,280.06
2016,9,27,11,30,234.0,406.0,2.5,23.0,599.0,416.22,312.42
2016,9,27,11,45,265.0,405.0,2.45,23.5,626.0,450.37,337.87
2016,9,27,12,0,296.0,404.0,2.4,24.0,653.0,490.51,367.47
2016,9,27,12,15,205.5,411.5,2.4,23.5,584.5,464.84,349.91
2016,9,27,12,30,115.0,419.0,2.4,23.0,516.0,426.46,322.27
2016,9,27,12,45,84.5,397.5,2.4,23.0,468.5,398.73,302.14
2016,9,27,13,0,54.0,376.0,2.4,23.0,421.0,367.03,278.63
2016,9,27,13,15,47.5,360.5,2.4,23.0,400.0,355.58,270.48
2016,9,27,13,30,41.0,345.0,2.4,23.0,379.0,342.85,261.25
2016,9,27,13,45,36.5,327.0,2.4,23.0,356.5,328.21,250.63
2016,9,27,14,0,32.0,309.0,2.4,23.0,334.0,312.53,239.2
2016,9,27,14,15,122.0,324.5,2.35,23.0,413.0,429.43,329.77
2016,9,27,14,30,212.0,340.0,2.3,23.0,492.0,536.0,410.1
2016,9,27,14,45,271.0,309.5,2.3,23.0,492.0,586.24,448.4
2016,9,27,15,0,330.0,279.0,2.3,23.0,492.0,617.8,473.86
2016,9,27,15,15,378.5,245.5,2.2,23.0,474.0,634.35,488.17
2016,9,27,15,30,427.0,212.0,2.1,23.0,456.0,668.47,514.75
2016,9,27,15,45,372.5,201.5,2.05,23.0,400.5,590.73,459.49
2016,9,27,16,0,318.0,191.0,2.0,23.0,345.0,532.2,417.42
2016,9,27,16,15,453.0,143.0,1.85,22.5,333.5,620.31,487.66
2016,9,27,16,30,588.0,95.0,1.7,22.0,322.0,689.87,539.61
2016,9,27,16,45,545.0,85.5,1.55,22.0,270.0,632.41,497.38
2016,9,27,17,0,502.0,76.0,1.4,22.0,218.0,573.95,454.01
2016,9,27,17,15,428.5,65.5,1.2,21.5,167.5,488.05,388.34
2016,9,27,17,30,355.0,55.0,1.0,21.0,117.0,401.77,319.13
2016,9,27,17,45,252.0,39.0,0.85,20.5,74.5,293.66,227.69
2016,9,27,18,0,149.0,23.0,0.7,20.0,32.0,176.36,69.36
2016,9,27,18,15,74.5,11.5,0.7,20.0,16.0,62.97,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,169.5,18.5,1.9,17.5,39.5,14.91,3.02
2016,9,28,7,0,339.0,37.0,2.2,18.0,79.0,30.23,20.03
2016,9,28,7,15,430.0,47.5,2.2,18.5,129.0,38.06,27.51
2016,9,28,7,30,521.0,58.0,2.2,19.0,179.0,45.75,34.53
2016,9,28,7,45,580.0,64.5,2.2,19.5,233.0,49.9,38.22
2016,9,28,8,0,639.0,71.0,2.2,20.0,287.0,54.03,41.72
2016,9,28,8,15,677.5,76.5,2.1,20.5,341.0,57.15,44.23
2016,9,28,8,30,716.0,82.0,2.0,21.0,395.0,65.71,51.35
2016,9,28,8,45,744.0,85.5,1.9,22.0,446.0,67.32,52.31
2016,9,28,9,0,772.0,89.0,1.8,23.0,497.0,68.92,53.25
2016,9,28,9,15,791.5,92.5,1.7,23.5,544.0,70.34,54.15
2016,9,28,9,30,811.0,96.0,1.6,24.0,591.0,71.7,55.0
2016,9,28,9,45,825.5,98.0,1.55,24.5,632.0,81.63,52.62
2016,9,28,10,0,840.0,100.0,1.5,25.0,673.0,147.59,81.49
2016,9,28,10,15,850.5,102.0,1.45,25.5,707.5,204.46,118.94
2016,9,28,10,30,861.0,104.0,1.4,26.0,742.0,262.01,164.14
2016,9,28,10,45,868.5,105.5,1.35,26.5,769.0,318.86,211.54
2016,9,28,11,0,876.0,107.0,1.3,27.0,796.0,375.58,259.05
2016,9,28,11,15,881.0,108.0,1.3,27.0,815.0,430.63,305.18
2016,9,28,11,30,886.0,109.0,1.3,27.0,834.0,484.82,349.47
2016,9,28,11,45,896.5,104.5,1.35,27.5,846.5,536.36,390.07
2016,9,28,12,0,907.0,100.0,1.4,28.0,859.0,586.87,428.68
2016,9,28,12,15,907.5,100.0,1.4,28.0,861.0,633.93,464.24
2016,9,28,12,30,908.0,100.0,1.4,28.0,863.0,678.76,497.31
2016,9,28,12,45,907.0,99.5,1.45,28.0,856.5,719.7,527.38
2016,9,28,13,0,906.0,99.0,1.5,28.0,850.0,757.88,554.81
2016,9,28,13,15,902.5,98.5,1.5,28.0,834.5,791.25,576.9
2016,9,28,13,30,899.0,98.0,1.5,28.0,819.0,821.39,596.86
2016,9,28,13,45,894.0,96.5,1.5,28.5,795.5,845.94,612.01
2016,9,28,14,0,889.0,95.0,1.5,29.0,772.0,866.94,624.92
2016,9,28,14,15,881.0,93.5,1.5,29.0,741.0,881.71,635.18
2016,9,28,14,30,873.0,92.0,1.5,29.0,710.0,892.73,643.27
2016,9,28,14,45,863.0,89.0,1.5,29.0,672.5,896.49,646.92
2016,9,28,15,0,853.0,86.0,1.5,29.0,635.0,896.44,648.39
2016,9,28,15,15,838.0,83.5,1.45,28.5,591.0,888.65,645.74
2016,9,28,15,30,823.0,81.0,1.4,28.0,547.0,887.25,647.46
2016,9,28,15,45,803.5,77.5,1.4,28.0,498.0,867.08,636.35
2016,9,28,16,0,784.0,74.0,1.4,28.0,449.0,843.59,623.21
2016,9,28,16,15,754.5,70.0,1.3,27.5,396.0,807.22,601.29
2016,9,28,16,30,725.0,66.0,1.2,27.0,343.0,768.29,577.16
2016,9,28,16,45,683.5,60.5,1.15,27.0,288.5,714.54,541.35
2016,9,28,17,0,642.0,55.0,1.1,27.0,234.0,659.4,502.98
2016,9,28,17,15,572.0,48.0,1.05,26.5,180.5,584.48,448.87
2016,9,28,17,30,502.0,41.0,1.0,26.0,127.0,505.46,387.88
2016,9,28,17,45,380.5,30.0,0.95,25.5,81.0,383.64,288.06
2016,9,28,18,0,259.0,19.0,0.9,25.0,35.0,251.47,60.91
2016,9,28,18,15,129.5,9.5,0.9,24.5,17.5,100.09,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,201.0,17.0,3.65,15.5,41.5,13.71,1.76
2016,9,29,7,0,402.0,34.0,3.9,16.0,83.0,27.89,18.15
2016,9,29,7,15,494.0,43.0,3.95,16.5,135.0,34.68,24.76
2016,9,29,7,30,586.0,52.0,4.0,17.0,187.0,41.41,30.98
2016,9,29,7,45,643.0,58.0,4.1,17.5,243.0,45.47,34.63
2016,9,29,8,0,700.0,64.0,4.2,18.0,299.0,53.88,41.93
2016,9,29,8,15,737.0,68.5,4.25,18.5,354.5,56.79,44.29
2016,9,29,8,30,774.0,73.0,4.3,19.0,410.0,59.66,46.54
2016,9,29,8,45,801.0,76.0,4.4,20.0,462.5,61.25,47.54
2016,9,29,9,0,828.0,79.0,4.5,21.0,515.0,62.81,48.5
2016,9,29,9,15,846.5,82.0,4.45,21.5,563.0,73.1,57.0
2016,9,29,9,30,865.0,85.0,4.4,22.0,611.0,75.14,58.42
2016,9,29,9,45,879.5,86.5,4.4,22.5,653.0,84.96,56.08
2016,9,29,10,0,894.0,88.0,4.4,23.0,695.0,143.81,77.76
2016,9,29,10,15,904.0,89.5,4.4,23.5,730.5,203.3,117.55
2016,9,29,10,30,914.0,91.0,4.4,24.0,766.0,263.35,165.91
2016,9,29,10,45,921.5,92.0,4.4,24.5,793.5,322.7,216.99
2016,9,29,11,0,929.0,93.0,4.4,25.0,821.0,381.83,268.44
2016,9,29,11,15,934.0,94.0,4.4,25.0,841.0,439.55,318.76
2016,9,29,11,30,939.0,95.0,4.4,25.0,861.0,496.31,367.22
2016,9,29,11,45,940.0,96.0,4.45,25.5,871.5,549.89,411.39
2016,9,29,12,0,941.0,97.0,4.5,26.0,882.0,601.64,452.83
2016,9,29,12,15,942.0,97.0,4.5,26.0,884.0,650.52,491.75
2016,9,29,12,30,943.0,97.0,4.5,26.0,886.0,697.11,528.07
2016,9,29,12,45,941.5,97.0,4.5,26.0,879.0,739.51,560.61
2016,9,29,13,0,940.0,97.0,4.5,26.0,872.0,779.03,590.14
2016,9,29,13,15,936.5,96.5,4.45,26.0,856.5,813.53,614.27
2016,9,29,13,30,933.0,96.0,4.4,26.0,841.0,844.68,636.06
2016,9,29,13,45,928.5,94.5,4.4,26.0,817.5,870.53,654.43
2016,9,29,14,0,924.0,93.0,4.4,26.0,794.0,892.73,670.43
2016,9,29,14,15,916.0,91.5,4.35,26.0,762.0,908.17,681.7
2016,9,29,14,30,908.0,90.0,4.3,26.0,730.0,919.72,690.53
2016,9,29,14,45,894.5,89.0,4.25,26.0,690.5,923.01,693.91
2016,9,29,15,0,881.0,88.0,4.2,26.0,651.0,922.4,694.88
2016,9,29,15,15,865.5,85.5,4.1,25.5,605.5,914.37,692.07
2016,9,29,15,30,850.0,83.0,4.0,25.0,560.0,912.66,693.82
2016,9,29,15,45,831.0,79.0,3.95,25.0,509.5,892.3,681.62
2016,9,29,16,0,812.0,75.0,3.9,25.0,459.0,868.48,667.1
2016,9,29,16,15,781.0,71.0,3.55,24.5,404.5,830.52,642.13
2016,9,29,16,30,750.0,67.0,3.2,24.0,350.0,789.89,614.72
2016,9,29,16,45,705.5,62.0,2.9,23.5,294.0,733.75,575.31
2016,9,29,17,0,661.0,57.0,2.6,23.0,238.0,676.11,533.05
2016,9,29,17,15,587.5,49.5,2.35,22.0,182.5,598.02,474.05
2016,9,29,17,30,514.0,42.0,2.1,21.0,127.0,515.06,407.2
2016,9,29,17,45,384.0,30.5,1.85,20.0,80.0,386.04,296.57
2016,9,29,18,0,254.0,19.0,1.6,19.0,33.0,244.29,8.92
2016,9,29,18,15,127.0,9.5,1.6,18.5,16.5,97.95,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
