Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,207.5,17.0,1.95,13.5,41.5,13.76,1.12
2016,9,30,7,0,415.0,34.0,2.2,14.0,83.0,27.99,18.37
2016,9,30,7,15,508.0,43.0,2.2,14.5,136.0,34.8,25.09
2016,9,30,7,30,601.0,52.0,2.2,15.0,189.0,41.56,31.39
2016,9,30,7,45,656.5,58.0,2.25,15.5,245.0,49.67,38.67
2016,9,30,8,0,712.0,64.0,2.3,16.0,301.0,54.05,42.44
2016,9,30,8,15,749.0,68.5,2.1,16.5,357.0,56.98,44.83
2016,9,30,8,30,786.0,73.0,1.9,17.0,413.0,59.87,47.12
2016,9,30,8,45,811.0,76.5,1.7,18.0,465.5,61.8,48.43
2016,9,30,9,0,836.0,80.0,1.5,19.0,518.0,63.69,49.67
2016,9,30,9,15,854.0,83.0,1.5,19.5,565.5,73.88,58.11
2016,9,30,9,30,872.0,86.0,1.5,20.0,613.0,75.92,59.53
2016,9,30,9,45,884.5,88.5,1.5,20.5,655.0,85.32,67.18
2016,9,30,10,0,897.0,91.0,1.5,21.0,697.0,144.96,79.21
2016,9,30,10,15,906.5,92.5,1.45,21.0,732.0,204.6,118.92
2016,9,30,10,30,916.0,94.0,1.4,21.0,767.0,264.73,167.21
2016,9,30,10,45,921.5,95.5,1.35,21.5,794.0,324.03,217.72
2016,9,30,11,0,927.0,97.0,1.3,22.0,821.0,382.9,268.14
2016,9,30,11,15,931.5,98.0,1.25,22.0,840.0,440.35,317.06
2016,9,30,11,30,936.0,99.0,1.2,22.0,859.0,496.78,363.79
2016,9,30,11,45,940.5,98.0,1.15,22.5,870.0,550.37,406.13
2016,9,30,12,0,945.0,97.0,1.1,23.0,881.0,602.4,445.68
2016,9,30,12,15,945.0,97.0,1.1,23.0,882.5,650.8,482.56
2016,9,30,12,30,945.0,97.0,1.1,23.0,884.0,696.82,516.74
2016,9,30,12,45,943.0,96.5,1.15,23.5,876.0,738.44,546.57
2016,9,30,13,0,941.0,96.0,1.2,24.0,868.0,777.11,573.43
2016,9,30,13,15,937.0,95.5,1.2,24.0,852.0,811.16,595.97
2016,9,30,13,30,933.0,95.0,1.2,24.0,836.0,841.83,616.26
2016,9,30,13,45,927.0,93.5,1.3,24.0,811.5,866.34,633.94
2016,9,30,14,0,921.0,92.0,1.4,24.0,787.0,887.13,649.39
2016,9,30,14,15,912.5,90.5,1.45,24.0,754.5,901.97,660.51
2016,9,30,14,30,904.0,89.0,1.5,24.0,722.0,912.92,669.36
2016,9,30,14,45,892.5,87.0,1.55,24.0,682.5,916.73,673.8
2016,9,30,15,0,881.0,85.0,1.6,24.0,643.0,916.65,675.97
2016,9,30,15,15,865.0,82.5,1.6,24.0,597.5,908.03,672.12
2016,9,30,15,30,849.0,80.0,1.6,24.0,552.0,895.72,666.06
2016,9,30,15,45,827.5,77.0,1.6,24.0,501.5,884.15,660.61
2016,9,30,16,0,806.0,74.0,1.6,24.0,451.0,859.32,646.26
2016,9,30,16,15,774.5,70.0,1.5,23.5,397.0,820.97,622.67
2016,9,30,16,30,743.0,66.0,1.4,23.0,343.0,780.02,596.73
2016,9,30,16,45,697.0,60.5,1.3,23.0,287.0,722.12,556.71
2016,9,30,17,0,651.0,55.0,1.2,23.0,231.0,662.91,514.03
2016,9,30,17,15,576.0,48.0,1.1,22.0,176.0,584.49,456.47
2016,9,30,17,30,501.0,41.0,1.0,21.0,121.0,501.65,391.25
2016,9,30,17,45,371.0,29.5,0.95,20.5,75.5,373.65,281.46
2016,9,30,18,0,241.0,18.0,0.9,20.0,30.0,230.28,0.0
2016,9,30,18,15,120.5,9.0,0.9,20.0,15.0,7.68,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,8.0,0.45,16.5,8.0,6.57,0.0
2016,10,1,7,0,0.0,16.0,0.4,17.0,16.0,13.17,5.55
2016,10,1,7,15,0.0,26.5,0.4,17.0,26.5,21.85,13.56
2016,10,1,7,30,0.0,37.0,0.4,17.0,37.0,30.55,21.49
2016,10,1,7,45,0.0,48.5,0.45,17.5,48.5,40.11,29.99
2016,10,1,8,0,0.0,60.0,0.5,18.0,60.0,49.69,38.33
2016,10,1,8,15,0.0,77.0,0.5,18.5,77.0,63.56,50.23
2016,10,1,8,30,0.0,94.0,0.5,19.0,94.0,76.88,61.42
2016,10,1,8,45,21.0,151.5,0.5,19.5,162.5,118.93,96.78
2016,10,1,9,0,42.0,209.0,0.5,20.0,231.0,149.55,121.63
2016,10,1,9,15,43.0,228.5,0.65,20.5,253.0,161.84,131.12
2016,10,1,9,30,44.0,248.0,0.8,21.0,275.0,173.78,140.33
2016,10,1,9,45,100.5,283.5,0.95,22.0,350.0,196.08,157.54
2016,10,1,10,0,157.0,319.0,1.1,23.0,425.0,222.63,164.6
2016,10,1,10,15,80.0,244.5,1.1,23.0,299.0,193.34,143.87
2016,10,1,10,30,3.0,170.0,1.1,23.0,173.0,138.47,104.53
2016,10,1,10,45,19.5,246.0,1.1,23.5,261.5,201.0,152.04
2016,10,1,11,0,36.0,322.0,1.1,24.0,350.0,257.22,193.52
2016,10,1,11,15,147.0,358.0,1.05,24.0,476.0,327.76,243.91
2016,10,1,11,30,258.0,394.0,1.0,24.0,602.0,414.31,306.15
2016,10,1,11,45,230.0,403.5,1.0,24.5,591.0,432.42,319.39
2016,10,1,12,0,202.0,413.0,1.0,25.0,580.0,444.59,328.29
2016,10,1,12,15,160.0,412.0,0.95,25.0,544.5,437.45,323.47
2016,10,1,12,30,118.0,411.0,0.9,25.0,509.0,425.83,315.14
2016,10,1,12,45,107.0,404.0,0.9,25.5,492.0,419.58,310.55
2016,10,1,13,0,96.0,397.0,0.9,26.0,475.0,416.18,307.85
2016,10,1,13,15,117.0,393.5,0.9,26.0,487.0,449.08,332.02
2016,10,1,13,30,138.0,390.0,0.9,26.0,499.0,474.5,350.68
2016,10,1,13,45,129.5,376.5,0.95,26.0,476.5,466.82,345.86
2016,10,1,14,0,121.0,363.0,1.0,26.0,454.0,457.61,340.21
2016,10,1,14,15,264.5,325.5,1.1,26.0,513.0,570.62,424.72
2016,10,1,14,30,408.0,288.0,1.2,26.0,572.0,671.27,498.3
2016,10,1,14,45,224.5,274.0,1.3,26.0,429.0,485.47,366.28
2016,10,1,15,0,41.0,260.0,1.4,26.0,286.0,292.71,222.34
2016,10,1,15,15,120.0,253.0,1.45,25.5,321.0,382.99,294.56
2016,10,1,15,30,199.0,246.0,1.5,25.0,356.0,455.52,351.68
2016,10,1,15,45,103.5,202.0,1.55,25.0,259.0,320.99,249.73
2016,10,1,16,0,8.0,158.0,1.6,25.0,162.0,151.95,116.87
2016,10,1,16,15,4.0,139.5,1.55,24.5,141.5,132.13,101.93
2016,10,1,16,30,0.0,121.0,1.5,24.0,121.0,112.28,86.32
2016,10,1,16,45,0.0,100.5,1.45,23.5,100.5,93.5,71.43
2016,10,1,17,0,0.0,80.0,1.4,23.0,80.0,74.33,55.86
2016,10,1,17,15,0.0,60.5,1.25,22.0,60.5,55.85,40.59
2016,10,1,17,30,0.0,41.0,1.1,21.0,41.0,36.51,24.3
2016,10,1,17,45,0.0,25.0,1.0,20.5,25.0,20.71,10.4
2016,10,1,18,0,0.0,9.0,0.9,20.0,9.0,7.4,0.0
2016,10,1,18,15,0.0,4.5,0.95,19.5,4.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,123.0,20.5,0.6,15.5,34.5,15.93,0.0
2016,10,2,7,0,246.0,41.0,0.6,16.0,69.0,31.57,21.14
2016,10,2,7,15,336.5,56.5,0.55,16.5,118.0,43.07,32.08
2016,10,2,7,30,427.0,72.0,0.5,17.0,167.0,54.33,42.35
2016,10,2,7,45,487.5,83.0,0.5,17.5,220.5,64.38,51.25
2016,10,2,8,0,548.0,94.0,0.5,18.0,274.0,71.3,57.17
2016,10,2,8,15,591.0,102.5,0.6,19.0,327.5,75.88,60.75
2016,10,2,8,30,634.0,111.0,0.7,20.0,381.0,80.31,64.11
2016,10,2,8,45,664.0,117.5,0.8,21.0,432.5,82.97,65.88
2016,10,2,9,0,694.0,124.0,0.9,22.0,484.0,85.54,67.55
2016,10,2,9,15,717.0,129.0,1.0,22.5,531.0,86.89,68.32
2016,10,2,9,30,740.0,134.0,1.1,23.0,578.0,88.19,69.07
2016,10,2,9,45,755.0,139.0,1.2,23.5,619.0,94.65,74.11
2016,10,2,10,0,770.0,144.0,1.3,24.0,660.0,150.36,87.39
2016,10,2,10,15,782.5,147.0,1.35,24.5,694.5,206.16,123.67
2016,10,2,10,30,795.0,150.0,1.4,25.0,729.0,269.62,172.82
2016,10,2,10,45,803.0,153.0,1.45,25.5,756.0,325.42,218.95
2016,10,2,11,0,811.0,156.0,1.5,26.0,783.0,381.44,265.69
2016,10,2,11,15,816.5,157.0,1.55,26.0,801.5,434.98,310.59
2016,10,2,11,30,822.0,158.0,1.6,26.0,820.0,487.92,354.07
2016,10,2,11,45,875.0,129.5,1.65,26.5,842.5,539.91,395.04
2016,10,2,12,0,928.0,101.0,1.7,27.0,865.0,593.52,436.37
2016,10,2,12,15,928.5,101.5,1.7,27.0,866.5,641.8,473.25
2016,10,2,12,30,929.0,102.0,1.7,27.0,868.0,687.79,507.56
2016,10,2,12,45,926.0,102.0,1.75,27.5,860.5,728.5,536.77
2016,10,2,13,0,923.0,102.0,1.8,28.0,853.0,766.24,563.31
2016,10,2,13,15,919.0,101.0,1.8,28.0,836.5,799.18,585.41
2016,10,2,13,30,915.0,100.0,1.8,28.0,820.0,828.76,605.2
2016,10,2,13,45,908.0,99.5,1.85,28.0,795.5,852.96,621.99
2016,10,2,14,0,901.0,99.0,1.9,28.0,771.0,873.49,636.55
2016,10,2,14,15,891.5,97.5,1.9,28.0,738.5,887.1,646.28
2016,10,2,14,30,882.0,96.0,1.9,28.0,706.0,896.87,653.74
2016,10,2,14,45,862.0,97.0,1.95,28.0,665.0,896.24,655.15
2016,10,2,15,0,842.0,98.0,2.0,28.0,624.0,901.67,660.83
2016,10,2,15,15,824.0,95.0,2.0,27.5,578.5,890.86,656.75
2016,10,2,15,30,806.0,92.0,2.0,27.0,533.0,876.33,650.44
2016,10,2,15,45,780.5,88.5,2.0,27.0,482.5,850.75,635.5
2016,10,2,16,0,755.0,85.0,2.0,27.0,432.0,821.9,618.28
2016,10,2,16,15,720.5,80.0,1.85,26.5,378.0,785.73,595.6
2016,10,2,16,30,686.0,75.0,1.7,26.0,324.0,742.28,567.24
2016,10,2,16,45,634.5,68.5,1.55,25.5,269.0,680.13,524.5
2016,10,2,17,0,583.0,62.0,1.4,25.0,214.0,617.27,479.28
2016,10,2,17,15,502.5,53.0,1.3,24.0,161.0,527.02,412.16
2016,10,2,17,30,422.0,44.0,1.2,23.0,108.0,438.8,342.0
2016,10,2,17,45,287.0,30.0,1.1,22.5,65.0,307.43,225.23
2016,10,2,18,0,152.0,16.0,1.0,22.0,22.0,124.73,0.0
2016,10,2,18,15,76.0,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,128.0,19.5,0.5,17.5,34.0,15.18,0.0
2016,10,3,7,0,256.0,39.0,0.5,18.0,68.0,30.11,19.64
2016,10,3,7,15,351.0,53.0,0.6,18.5,116.5,40.59,29.62
2016,10,3,7,30,446.0,67.0,0.7,19.0,165.0,53.19,40.98
2016,10,3,7,45,509.0,76.0,0.8,19.5,218.5,58.9,46.06
2016,10,3,8,0,572.0,85.0,0.9,20.0,272.0,64.51,50.84
2016,10,3,8,15,614.5,92.0,1.15,21.0,325.0,68.26,53.74
2016,10,3,8,30,657.0,99.0,1.4,22.0,378.0,71.92,56.48
2016,10,3,8,45,694.0,102.0,1.65,23.0,430.0,72.6,56.63
2016,10,3,9,0,731.0,105.0,1.9,24.0,482.0,73.37,56.84
2016,10,3,9,15,752.5,109.0,1.95,24.5,528.5,74.58,57.54
2016,10,3,9,30,774.0,113.0,2.0,25.0,575.0,83.19,64.42
2016,10,3,9,45,789.0,116.5,2.05,25.5,615.5,88.37,68.39
2016,10,3,10,0,804.0,120.0,2.1,26.0,656.0,144.09,81.07
2016,10,3,10,15,815.5,122.5,2.15,26.0,690.5,200.26,117.44
2016,10,3,10,30,827.0,125.0,2.2,26.0,725.0,257.4,162.27
2016,10,3,10,45,838.5,125.0,2.3,26.5,752.5,313.46,209.1
2016,10,3,11,0,850.0,125.0,2.4,27.0,780.0,369.95,256.91
2016,10,3,11,15,855.0,126.5,2.45,27.0,798.5,425.27,303.92
2016,10,3,11,30,860.0,128.0,2.5,27.0,817.0,481.43,350.48
2016,10,3,11,45,859.0,131.0,2.55,27.5,826.5,531.89,391.01
2016,10,3,12,0,858.0,134.0,2.6,28.0,836.0,581.84,429.84
2016,10,3,12,15,858.0,134.0,2.65,28.0,837.5,628.04,465.79
2016,10,3,12,30,858.0,134.0,2.7,28.0,839.0,672.06,499.38
2016,10,3,12,45,858.5,132.0,2.75,28.5,832.0,712.22,528.59
2016,10,3,13,0,859.0,130.0,2.8,29.0,825.0,743.96,551.57
2016,10,3,13,15,854.5,129.0,2.8,29.0,809.0,781.68,578.62
2016,10,3,13,30,850.0,128.0,2.8,29.0,793.0,810.35,598.28
2016,10,3,13,45,844.5,126.0,2.85,29.0,769.5,833.84,614.86
2016,10,3,14,0,839.0,124.0,2.9,29.0,746.0,853.78,629.23
2016,10,3,14,15,828.5,121.5,2.9,29.0,714.0,865.28,637.81
2016,10,3,14,30,818.0,119.0,2.9,29.0,682.0,872.96,644.06
2016,10,3,14,45,802.5,117.0,2.95,29.0,643.0,872.91,645.7
2016,10,3,15,0,787.0,115.0,3.0,29.0,604.0,869.04,645.01
2016,10,3,15,15,767.5,111.5,2.95,28.5,559.0,856.1,639.0
2016,10,3,15,30,748.0,108.0,2.9,28.0,514.0,845.39,634.66
2016,10,3,15,45,721.0,103.5,2.9,28.0,464.5,818.0,617.93
2016,10,3,16,0,694.0,99.0,2.9,28.0,415.0,787.58,599.04
2016,10,3,16,15,657.0,93.0,2.65,27.5,362.0,743.54,569.97
2016,10,3,16,30,620.0,87.0,2.4,27.0,309.0,697.34,538.63
2016,10,3,16,45,566.5,79.0,2.2,26.5,255.5,632.55,492.88
2016,10,3,17,0,513.0,71.0,2.0,26.0,202.0,566.97,444.52
2016,10,3,17,15,432.0,59.5,1.8,25.0,150.5,474.62,374.0
2016,10,3,17,30,351.0,48.0,1.6,24.0,99.0,384.13,300.71
2016,10,3,17,45,226.5,31.5,1.45,23.5,58.5,262.32,187.96
2016,10,3,18,0,102.0,15.0,1.3,23.0,18.0,87.0,0.0
2016,10,3,18,15,51.0,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,87.5,21.0,2.45,20.5,30.5,16.55,0.0
2016,10,4,7,0,175.0,42.0,2.7,21.0,61.0,32.13,20.85
2016,10,4,7,15,269.5,58.0,2.85,21.5,107.0,43.9,31.96
2016,10,4,7,30,364.0,74.0,3.0,22.0,153.0,55.42,42.32
2016,10,4,7,45,444.0,82.0,3.15,22.5,206.0,60.96,47.24
2016,10,4,8,0,524.0,90.0,3.3,23.0,259.0,68.13,53.33
2016,10,4,8,15,262.0,101.0,3.45,23.5,185.5,74.57,58.61
2016,10,4,8,30,0.0,112.0,3.6,24.0,112.0,89.91,71.34
2016,10,4,8,45,0.0,127.5,3.8,24.5,127.5,101.81,80.96
2016,10,4,9,0,0.0,143.0,4.0,25.0,143.0,113.59,90.36
2016,10,4,9,15,0.0,124.5,4.05,25.0,124.5,100.9,79.48
2016,10,4,9,30,0.0,106.0,4.1,25.0,106.0,87.33,67.93
2016,10,4,9,45,66.5,210.0,4.15,25.5,254.0,153.84,122.5
2016,10,4,10,0,133.0,314.0,4.2,26.0,402.0,216.99,160.95
2016,10,4,10,15,200.0,326.5,4.15,26.0,467.0,249.93,181.85
2016,10,4,10,30,267.0,339.0,4.1,26.0,532.0,282.92,204.31
2016,10,4,10,45,534.0,239.0,4.1,26.5,642.5,307.38,215.28
2016,10,4,11,0,801.0,139.0,4.1,27.0,753.0,363.44,254.77
2016,10,4,11,15,806.0,140.0,4.05,27.0,771.0,415.82,299.77
2016,10,4,11,30,811.0,141.0,4.0,27.0,789.0,467.54,343.35
2016,10,4,11,45,450.5,267.5,4.0,27.5,628.5,436.44,325.32
2016,10,4,12,0,90.0,394.0,4.0,28.0,468.0,368.37,275.29
2016,10,4,12,15,147.0,401.5,3.95,28.0,522.0,421.04,315.0
2016,10,4,12,30,204.0,409.0,3.9,28.0,576.0,478.21,357.58
2016,10,4,12,45,254.0,396.0,3.85,28.0,601.5,524.75,392.36
2016,10,4,13,0,304.0,383.0,3.8,28.0,627.0,569.12,425.58
2016,10,4,13,15,569.5,252.0,3.7,28.0,698.5,679.93,510.23
2016,10,4,13,30,835.0,121.0,3.6,28.0,770.0,789.75,591.52
2016,10,4,13,45,829.0,118.5,3.5,28.5,746.5,811.61,604.85
2016,10,4,14,0,823.0,116.0,3.4,29.0,723.0,829.94,616.34
2016,10,4,14,15,813.0,114.0,3.3,29.0,691.5,841.82,624.76
2016,10,4,14,30,803.0,112.0,3.2,29.0,660.0,849.99,630.84
2016,10,4,14,45,531.0,194.5,3.1,29.0,548.5,709.43,533.43
2016,10,4,15,0,259.0,277.0,3.0,29.0,437.0,547.27,413.74
2016,10,4,15,15,493.0,190.0,2.9,29.0,466.0,689.88,523.38
2016,10,4,15,30,727.0,103.0,2.8,29.0,495.0,817.78,614.21
2016,10,4,15,45,700.0,98.5,2.75,29.0,446.0,790.37,595.97
2016,10,4,16,0,673.0,94.0,2.7,29.0,397.0,760.07,576.79
2016,10,4,16,15,635.0,88.5,2.4,28.5,345.5,716.04,547.29
2016,10,4,16,30,597.0,83.0,2.1,28.0,294.0,670.02,515.66
2016,10,4,16,45,541.5,75.5,1.85,28.0,242.0,604.73,468.24
2016,10,4,17,0,486.0,68.0,1.6,28.0,190.0,538.91,418.65
2016,10,4,17,15,400.5,57.0,1.45,27.0,140.5,444.5,347.13
2016,10,4,17,30,315.0,46.0,1.3,26.0,91.0,351.95,272.72
2016,10,4,17,45,188.5,29.5,1.2,25.5,53.0,228.62,157.43
2016,10,4,18,0,62.0,13.0,1.1,25.0,15.0,55.99,0.0
2016,10,4,18,15,31.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,114.0,19.0,1.95,21.5,31.0,14.78,0.0
2016,10,5,7,0,228.0,38.0,2.2,22.0,62.0,29.3,18.34
2016,10,5,7,15,328.5,51.5,2.35,22.5,109.5,39.41,27.98
2016,10,5,7,30,429.0,65.0,2.5,23.0,157.0,51.59,38.84
2016,10,5,7,45,500.0,73.0,2.7,24.0,210.5,56.58,43.19
2016,10,5,8,0,571.0,81.0,2.9,25.0,264.0,61.57,47.29
2016,10,5,8,15,614.5,87.0,2.9,25.5,316.5,64.71,49.76
2016,10,5,8,30,658.0,93.0,2.9,26.0,369.0,67.81,52.12
2016,10,5,8,45,695.5,95.5,2.9,26.5,420.5,68.35,52.28
2016,10,5,9,0,733.0,98.0,2.9,27.0,472.0,68.98,52.51
2016,10,5,9,15,423.0,183.5,2.85,27.5,404.0,117.94,92.72
2016,10,5,9,30,113.0,269.0,2.8,28.0,336.0,185.4,146.91
2016,10,5,9,45,462.5,189.0,2.75,28.5,490.5,118.92,92.43
2016,10,5,10,0,812.0,109.0,2.7,29.0,645.0,135.31,73.62
2016,10,5,10,15,823.5,111.0,2.65,29.0,679.0,191.38,109.17
2016,10,5,10,30,835.0,113.0,2.6,29.0,713.0,248.37,153.33
2016,10,5,10,45,844.0,114.0,2.55,29.5,739.5,310.34,204.16
2016,10,5,11,0,853.0,115.0,2.5,30.0,766.0,365.63,250.54
2016,10,5,11,15,857.5,116.0,2.45,30.0,784.0,419.03,295.6
2016,10,5,11,30,862.0,117.0,2.4,30.0,802.0,471.52,338.95
2016,10,5,11,45,872.5,113.0,2.4,30.5,813.5,521.92,378.96
2016,10,5,12,0,883.0,109.0,2.4,31.0,825.0,571.32,417.02
2016,10,5,12,15,883.0,109.0,2.4,31.0,826.0,616.72,451.98
2016,10,5,12,30,883.0,109.0,2.4,31.0,827.0,659.87,484.48
2016,10,5,12,45,882.0,108.0,2.4,31.5,819.5,699.05,512.5
2016,10,5,13,0,881.0,107.0,2.4,32.0,812.0,735.5,538.0
2016,10,5,13,15,876.5,106.0,2.4,32.0,796.0,766.46,559.52
2016,10,5,13,30,872.0,105.0,2.4,32.0,780.0,794.18,578.28
2016,10,5,13,45,866.0,103.5,2.45,32.0,756.0,816.86,594.1
2016,10,5,14,0,860.0,102.0,2.5,32.0,732.0,836.02,607.77
2016,10,5,14,15,850.5,100.0,2.55,32.0,700.5,848.12,616.96
2016,10,5,14,30,841.0,98.0,2.6,32.0,669.0,856.5,623.94
2016,10,5,14,45,828.5,95.5,2.65,32.0,630.5,867.27,632.71
2016,10,5,15,0,816.0,93.0,2.7,32.0,592.0,865.4,633.31
2016,10,5,15,15,797.5,90.0,2.7,31.5,547.5,853.81,628.62
2016,10,5,15,30,779.0,87.0,2.7,31.0,503.0,838.63,621.67
2016,10,5,15,45,755.0,83.0,2.75,31.0,454.0,813.82,607.27
2016,10,5,16,0,731.0,79.0,2.8,31.0,405.0,785.87,590.57
2016,10,5,16,15,695.0,74.5,2.6,30.5,352.5,743.72,563.36
2016,10,5,16,30,659.0,70.0,2.4,30.0,300.0,705.26,538.03
2016,10,5,16,45,606.5,63.5,2.2,29.5,247.0,643.1,494.55
2016,10,5,17,0,554.0,57.0,2.0,29.0,194.0,580.52,448.71
2016,10,5,17,15,468.5,48.0,1.85,28.0,143.0,487.81,378.68
2016,10,5,17,30,383.0,39.0,1.7,27.0,92.0,397.91,306.03
2016,10,5,17,45,239.5,25.5,1.55,26.5,53.0,259.76,172.11
2016,10,5,18,0,96.0,12.0,1.4,26.0,14.0,79.44,0.0
2016,10,5,18,15,48.0,6.0,1.4,25.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,116.0,18.5,1.7,22.5,30.5,14.41,0.0
2016,10,6,7,0,232.0,37.0,1.9,23.0,61.0,28.57,17.54
2016,10,6,7,15,335.5,49.5,2.05,23.5,108.5,37.98,26.62
2016,10,6,7,30,439.0,62.0,2.2,24.0,156.0,49.2,36.62
2016,10,6,7,45,531.0,65.5,2.4,24.5,211.5,50.87,38.19
2016,10,6,8,0,623.0,69.0,2.6,25.0,267.0,52.9,39.88
2016,10,6,8,15,664.5,74.0,2.6,25.5,320.0,55.74,42.14
2016,10,6,8,30,706.0,79.0,2.6,26.0,373.0,58.55,44.3
2016,10,6,8,45,742.5,80.5,2.65,26.5,424.5,64.21,48.81
2016,10,6,9,0,779.0,82.0,2.7,27.0,476.0,64.66,48.91
2016,10,6,9,15,799.0,85.0,2.7,27.5,522.5,65.98,49.73
2016,10,6,9,30,819.0,88.0,2.7,28.0,569.0,67.26,50.52
2016,10,6,9,45,558.5,191.0,2.7,28.5,529.5,121.39,94.62
2016,10,6,10,0,298.0,294.0,2.7,29.0,490.0,209.43,147.71
2016,10,6,10,15,308.0,303.5,2.7,29.0,515.5,242.56,169.21
2016,10,6,10,30,318.0,313.0,2.7,29.0,541.0,276.88,194.71
2016,10,6,10,45,283.5,339.5,2.7,29.5,548.5,311.51,222.77
2016,10,6,11,0,249.0,366.0,2.7,30.0,556.0,348.39,252.05
2016,10,6,11,15,577.5,229.5,2.75,30.0,682.5,390.75,279.76
2016,10,6,11,30,906.0,93.0,2.8,30.0,809.0,470.59,338.88
2016,10,6,11,45,907.5,93.5,2.85,30.5,819.0,521.81,379.99
2016,10,6,12,0,909.0,94.0,2.9,31.0,829.0,571.27,418.64
2016,10,6,12,15,596.0,242.5,2.9,31.0,724.5,561.74,412.77
2016,10,6,12,30,283.0,391.0,2.9,31.0,620.0,517.2,379.56
2016,10,6,12,45,595.5,242.0,2.95,31.5,718.0,629.95,463.91
2016,10,6,13,0,908.0,93.0,3.0,32.0,816.0,739.73,544.92
2016,10,6,13,15,903.5,92.0,2.95,32.0,799.5,771.19,565.88
2016,10,6,13,30,899.0,91.0,2.9,32.0,783.0,799.32,584.84
2016,10,6,13,45,893.0,89.5,2.9,32.0,759.0,822.3,600.67
2016,10,6,14,0,887.0,88.0,2.9,32.0,735.0,841.67,614.25
2016,10,6,14,15,877.5,86.5,2.9,32.0,703.0,854.41,623.59
2016,10,6,14,30,868.0,85.0,2.9,32.0,671.0,863.39,630.66
2016,10,6,14,45,842.0,88.5,2.9,32.0,629.5,859.78,629.58
2016,10,6,15,0,816.0,92.0,2.9,32.0,588.0,861.92,632.61
2016,10,6,15,15,797.5,89.5,2.9,31.5,543.5,850.9,628.24
2016,10,6,15,30,779.0,87.0,2.9,31.0,499.0,836.32,621.63
2016,10,6,15,45,748.5,84.5,2.9,31.0,448.5,807.49,604.08
2016,10,6,16,0,718.0,82.0,2.9,31.0,398.0,775.58,584.26
2016,10,6,16,15,680.5,77.0,2.65,30.5,346.0,737.25,559.35
2016,10,6,16,30,643.0,72.0,2.4,30.0,294.0,691.97,528.78
2016,10,6,16,45,578.0,66.5,2.2,29.5,239.5,620.86,478.65
2016,10,6,17,0,513.0,61.0,2.0,29.0,185.0,549.65,426.19
2016,10,6,17,15,423.5,51.0,1.85,28.0,135.5,453.43,352.95
2016,10,6,17,30,334.0,41.0,1.7,27.0,86.0,360.02,277.05
2016,10,6,17,45,190.0,25.5,1.55,26.5,48.5,216.77,135.49
2016,10,6,18,0,46.0,10.0,1.4,26.0,11.0,41.54,0.0
2016,10,6,18,15,23.0,5.0,1.45,25.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,138.5,16.5,0.5,22.5,30.5,12.9,0.0
2016,10,7,7,0,277.0,33.0,0.6,23.0,61.0,27.14,16.31
2016,10,7,7,15,380.0,44.0,0.75,23.5,109.0,35.47,24.5
2016,10,7,7,30,483.0,55.0,0.9,24.0,157.0,43.68,31.91
2016,10,7,7,45,562.5,59.0,1.1,24.5,211.5,46.04,34.07
2016,10,7,8,0,642.0,63.0,1.3,25.0,266.0,48.62,36.23
2016,10,7,8,15,681.5,68.0,1.55,25.0,318.5,56.25,42.68
2016,10,7,8,30,721.0,73.0,1.8,25.0,371.0,59.49,45.3
2016,10,7,8,45,753.5,75.0,2.05,25.5,421.5,60.35,45.76
2016,10,7,9,0,786.0,77.0,2.3,26.0,472.0,61.27,46.28
2016,10,7,9,15,415.5,159.5,2.5,26.5,370.5,103.53,81.21
2016,10,7,9,30,45.0,242.0,2.7,27.0,269.0,169.95,135.07
2016,10,7,9,45,25.5,218.5,2.95,27.5,234.0,157.47,124.26
2016,10,7,10,0,6.0,195.0,3.2,28.0,199.0,154.07,115.53
2016,10,7,10,15,7.5,204.0,3.4,28.0,209.5,162.66,121.84
2016,10,7,10,30,9.0,213.0,3.6,28.0,220.0,171.45,128.35
2016,10,7,10,45,442.0,155.0,3.8,28.5,489.5,222.17,152.39
2016,10,7,11,0,875.0,97.0,4.0,29.0,759.0,357.08,246.12
2016,10,7,11,15,879.5,97.5,4.2,29.0,776.5,410.83,292.49
2016,10,7,11,30,884.0,98.0,4.4,29.0,794.0,463.59,337.52
2016,10,7,11,45,530.0,250.0,4.6,29.0,668.5,459.43,340.65
2016,10,7,12,0,176.0,402.0,4.8,29.0,543.0,420.76,313.82
2016,10,7,12,15,501.0,269.0,4.95,29.0,672.0,525.93,394.8
2016,10,7,12,30,826.0,136.0,5.1,29.0,801.0,647.49,488.11
2016,10,7,12,45,817.0,139.0,5.25,29.0,791.5,684.24,516.76
2016,10,7,13,0,808.0,142.0,5.4,29.0,782.0,717.93,543.14
2016,10,7,13,15,803.0,141.0,5.45,28.5,766.5,747.66,567.28
2016,10,7,13,30,798.0,140.0,5.5,28.0,751.0,774.24,588.81
2016,10,7,13,45,787.0,139.5,5.55,28.0,726.0,793.26,603.1
2016,10,7,14,0,776.0,139.0,5.6,28.0,701.0,808.68,615.02
2016,10,7,14,15,764.5,136.5,5.55,27.5,670.0,818.02,623.63
2016,10,7,14,30,753.0,134.0,5.5,27.0,639.0,828.79,633.48
2016,10,7,14,45,730.5,133.5,5.5,27.0,599.5,824.02,631.44
2016,10,7,15,0,708.0,133.0,5.5,27.0,560.0,815.56,627.0
2016,10,7,15,15,686.5,128.5,5.4,26.5,516.5,799.88,618.3
2016,10,7,15,30,665.0,124.0,5.3,26.0,473.0,780.84,607.24
2016,10,7,15,45,633.0,119.0,5.25,25.5,424.5,748.6,586.7
2016,10,7,16,0,601.0,114.0,5.2,25.0,376.0,713.5,563.75
2016,10,7,16,15,559.5,106.0,5.1,24.5,325.0,664.0,529.26
2016,10,7,16,30,518.0,98.0,5.0,24.0,274.0,612.52,492.25
2016,10,7,16,45,467.0,86.5,4.9,23.5,223.5,542.53,439.43
2016,10,7,17,0,416.0,75.0,4.8,23.0,173.0,479.8,389.97
2016,10,7,17,15,330.0,60.5,4.6,22.5,125.5,385.61,312.34
2016,10,7,17,30,244.0,46.0,4.4,22.0,78.0,295.89,234.05
2016,10,7,17,45,138.5,27.0,4.2,21.5,43.5,179.24,105.39
2016,10,7,18,0,33.0,8.0,4.0,21.0,9.0,30.4,0.0
2016,10,7,18,15,16.5,4.0,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,137.0,16.5,3.5,14.0,30.0,12.9,0.0
2016,10,8,7,0,274.0,33.0,3.6,14.0,60.0,27.21,16.9
2016,10,8,7,15,374.5,45.0,3.65,14.5,108.5,36.39,26.24
2016,10,8,7,30,475.0,57.0,3.7,15.0,157.0,45.38,34.64
2016,10,8,7,45,540.5,65.0,3.75,16.0,210.0,50.7,39.44
2016,10,8,8,0,606.0,73.0,3.8,17.0,263.0,55.96,43.96
2016,10,8,8,15,648.0,79.0,3.7,17.5,316.0,59.39,46.81
2016,10,8,8,30,690.0,85.0,3.6,18.0,369.0,62.75,49.51
2016,10,8,8,45,721.0,89.5,3.55,18.5,419.5,64.86,51.07
2016,10,8,9,0,752.0,94.0,3.5,19.0,470.0,73.18,57.97
2016,10,8,9,15,773.5,97.5,3.4,19.5,516.5,74.55,58.82
2016,10,8,9,30,795.0,101.0,3.3,20.0,563.0,75.89,59.65
2016,10,8,9,45,812.5,102.5,3.25,21.0,604.0,75.8,59.16
2016,10,8,10,0,830.0,104.0,3.2,22.0,645.0,130.2,72.22
2016,10,8,10,15,841.5,106.0,3.15,22.5,679.0,187.14,108.31
2016,10,8,10,30,853.0,108.0,3.1,23.0,713.0,251.77,159.02
2016,10,8,10,45,863.5,108.5,3.1,23.5,740.0,307.89,206.61
2016,10,8,11,0,874.0,109.0,3.1,24.0,767.0,364.13,255.19
2016,10,8,11,15,879.5,110.0,3.0,24.5,785.5,418.79,302.05
2016,10,8,11,30,885.0,111.0,2.9,25.0,804.0,472.59,347.01
2016,10,8,11,45,888.5,111.0,2.85,25.5,814.0,523.57,388.58
2016,10,8,12,0,892.0,111.0,2.8,26.0,824.0,573.02,427.63
2016,10,8,12,15,892.0,111.0,2.8,26.0,825.0,618.69,463.8
2016,10,8,12,30,892.0,111.0,2.8,26.0,826.0,662.09,497.43
2016,10,8,12,45,893.0,109.5,2.8,26.5,819.0,702.37,527.1
2016,10,8,13,0,894.0,108.0,2.8,27.0,812.0,740.02,554.24
2016,10,8,13,15,889.5,107.0,2.8,27.0,796.0,771.28,576.86
2016,10,8,13,30,885.0,106.0,2.8,27.0,780.0,799.25,596.34
2016,10,8,13,45,880.5,103.5,2.85,27.5,756.0,822.34,611.66
2016,10,8,14,0,876.0,101.0,2.9,28.0,732.0,841.89,624.69
2016,10,8,14,15,866.5,99.0,2.9,28.0,699.5,854.15,633.87
2016,10,8,14,30,857.0,97.0,2.9,28.0,667.0,862.66,640.76
2016,10,8,14,45,838.0,97.0,2.9,28.0,627.0,870.58,647.47
2016,10,8,15,0,819.0,97.0,2.9,28.0,587.0,865.89,645.86
2016,10,8,15,15,800.0,94.0,2.9,27.5,542.0,853.89,640.8
2016,10,8,15,30,781.0,91.0,2.9,27.0,497.0,838.27,633.37
2016,10,8,15,45,761.0,85.0,2.9,27.0,448.0,814.69,619.18
2016,10,8,16,0,741.0,79.0,2.9,27.0,399.0,787.85,602.59
2016,10,8,16,15,704.0,74.5,2.7,26.5,346.0,750.31,578.06
2016,10,8,16,30,667.0,70.0,2.5,26.0,293.0,706.0,547.89
2016,10,8,16,45,617.0,62.5,2.3,25.5,239.5,644.87,504.1
2016,10,8,17,0,567.0,55.0,2.1,25.0,186.0,583.19,457.58
2016,10,8,17,15,477.0,45.5,1.95,24.0,135.0,486.72,382.76
2016,10,8,17,30,387.0,36.0,1.8,23.0,84.0,393.48,304.46
2016,10,8,17,45,193.5,18.0,1.65,22.0,42.0,205.54,107.06
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,205.0,13.5,2.0,12.5,33.5,11.02,0.0
2016,10,9,7,0,410.0,27.0,2.2,13.0,67.0,24.35,14.48
2016,10,9,7,15,513.5,35.5,2.25,13.5,119.0,31.56,22.11
2016,10,9,7,30,617.0,44.0,2.3,14.0,171.0,38.76,28.91
2016,10,9,7,45,676.5,50.0,2.4,15.0,227.5,43.48,33.2
2016,10,9,8,0,736.0,56.0,2.5,16.0,284.0,48.17,37.26
2016,10,9,8,15,774.0,60.0,2.6,17.0,339.5,51.0,39.54
2016,10,9,8,30,812.0,64.0,2.7,18.0,395.0,53.82,41.73
2016,10,9,8,45,838.0,67.0,2.85,19.0,447.5,62.72,49.12
2016,10,9,9,0,864.0,70.0,3.0,20.0,500.0,65.37,51.02
2016,10,9,9,15,636.0,146.5,2.9,20.5,479.5,98.91,79.35
2016,10,9,9,30,408.0,223.0,2.8,21.0,459.0,139.79,113.28
2016,10,9,9,45,668.0,151.0,2.75,21.5,569.5,96.86,76.75
2016,10,9,10,0,928.0,79.0,2.7,22.0,680.0,128.94,68.37
2016,10,9,10,15,937.5,80.5,2.7,22.5,715.0,189.8,106.38
2016,10,9,10,30,947.0,82.0,2.7,23.0,750.0,251.09,154.46
2016,10,9,10,45,953.5,83.0,2.7,23.5,777.0,311.41,205.87
2016,10,9,11,0,960.0,84.0,2.7,24.0,804.0,371.32,257.84
2016,10,9,11,15,964.5,85.0,2.7,24.0,822.5,429.81,308.74
2016,10,9,11,30,969.0,86.0,2.7,24.0,841.0,487.17,357.66
2016,10,9,11,45,968.5,88.0,2.75,24.5,850.5,541.62,402.43
2016,10,9,12,0,968.0,90.0,2.8,25.0,860.0,594.01,444.23
2016,10,9,12,15,968.0,90.0,2.85,25.0,861.0,642.7,483.02
2016,10,9,12,30,968.0,90.0,2.9,25.0,862.0,688.9,519.07
2016,10,9,12,45,966.0,90.0,2.95,25.0,854.0,731.09,551.52
2016,10,9,13,0,964.0,90.0,3.0,25.0,846.0,770.27,581.24
2016,10,9,13,15,960.0,89.5,3.05,25.0,829.0,804.32,605.54
2016,10,9,13,30,956.0,89.0,3.1,25.0,812.0,834.9,627.2
2016,10,9,13,45,948.5,88.5,3.15,25.0,786.5,859.13,644.6
2016,10,9,14,0,941.0,88.0,3.2,25.0,761.0,879.54,659.57
2016,10,9,14,15,932.0,86.5,3.2,25.0,728.0,893.74,670.2
2016,10,9,14,30,923.0,85.0,3.2,25.0,695.0,903.99,678.38
2016,10,9,14,45,908.5,83.5,3.2,25.0,654.0,905.5,680.85
2016,10,9,15,0,894.0,82.0,3.2,25.0,613.0,903.06,680.88
2016,10,9,15,15,876.5,79.5,3.05,24.5,566.5,892.91,676.16
2016,10,9,15,30,859.0,77.0,2.9,24.0,520.0,888.49,675.52
2016,10,9,15,45,832.0,74.5,2.75,23.5,468.0,862.69,660.06
2016,10,9,16,0,805.0,72.0,2.6,23.0,416.0,833.59,642.23
2016,10,9,16,15,768.5,68.0,2.3,22.5,361.0,791.16,613.43
2016,10,9,16,30,732.0,64.0,2.0,22.0,306.0,746.24,581.94
2016,10,9,16,45,673.5,58.5,1.75,21.5,249.5,678.62,532.88
2016,10,9,17,0,615.0,53.0,1.5,21.0,193.0,618.26,486.64
2016,10,9,17,15,521.0,44.0,1.5,20.0,139.5,518.42,409.81
2016,10,9,17,30,427.0,35.0,1.5,19.0,86.0,421.89,327.97
2016,10,9,17,45,213.5,17.5,1.5,18.5,43.0,216.96,94.86
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
