Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,173.0,14.5,0.85,12.5,31.0,12.38,0.0
2016,10,10,7,0,346.0,29.0,0.8,13.0,62.0,23.97,14.04
2016,10,10,7,15,452.5,40.0,0.8,13.5,113.5,32.57,23.01
2016,10,10,7,30,559.0,51.0,0.8,14.0,165.0,41.04,30.96
2016,10,10,7,45,625.0,58.0,0.8,15.0,221.0,45.91,35.39
2016,10,10,8,0,691.0,65.0,0.8,16.0,277.0,50.74,39.58
2016,10,10,8,15,732.5,70.5,0.75,17.0,333.0,59.0,46.61
2016,10,10,8,30,774.0,76.0,0.7,18.0,389.0,62.66,49.45
2016,10,10,8,45,804.5,79.5,0.65,19.0,442.5,64.59,50.74
2016,10,10,9,0,835.0,83.0,0.6,20.0,496.0,66.51,51.99
2016,10,10,9,15,855.5,86.0,0.7,20.5,544.0,67.89,52.88
2016,10,10,9,30,876.0,89.0,0.8,21.0,592.0,69.25,53.76
2016,10,10,9,45,891.5,91.0,0.9,22.0,634.5,79.36,61.89
2016,10,10,10,0,907.0,93.0,1.0,23.0,677.0,135.21,74.0
2016,10,10,10,15,917.5,95.0,1.0,23.5,712.5,195.54,110.77
2016,10,10,10,30,928.0,97.0,1.0,24.0,748.0,256.43,157.38
2016,10,10,10,45,936.0,98.0,1.0,24.5,775.5,316.31,207.04
2016,10,10,11,0,944.0,99.0,1.0,25.0,803.0,375.94,257.24
2016,10,10,11,15,949.0,99.5,1.0,25.0,821.5,433.61,305.9
2016,10,10,11,30,954.0,100.0,1.0,25.0,840.0,490.21,352.55
2016,10,10,11,45,958.0,99.5,1.05,25.5,850.5,544.23,395.51
2016,10,10,12,0,962.0,99.0,1.1,26.0,861.0,596.57,435.83
2016,10,10,12,15,962.5,99.0,1.1,26.0,862.0,645.41,472.95
2016,10,10,12,30,963.0,99.0,1.1,26.0,863.0,691.83,507.34
2016,10,10,12,45,961.0,98.5,1.15,26.5,854.5,733.53,537.16
2016,10,10,13,0,959.0,98.0,1.2,27.0,846.0,772.2,564.27
2016,10,10,13,15,954.5,97.5,1.2,27.0,829.0,805.85,587.07
2016,10,10,13,30,950.0,97.0,1.2,27.0,812.0,836.03,606.95
2016,10,10,13,45,943.5,95.5,1.3,27.0,786.0,860.02,624.19
2016,10,10,14,0,937.0,94.0,1.4,27.0,760.0,880.2,639.18
2016,10,10,14,15,927.0,92.5,1.4,27.0,726.5,893.6,648.71
2016,10,10,14,30,917.0,91.0,1.4,27.0,693.0,903.04,655.94
2016,10,10,14,45,904.5,88.5,1.45,27.0,652.0,905.22,659.38
2016,10,10,15,0,892.0,86.0,1.5,27.0,611.0,903.46,660.53
2016,10,10,15,15,873.5,83.0,1.55,26.5,564.0,891.92,656.77
2016,10,10,15,30,855.0,80.0,1.6,26.0,517.0,886.08,656.93
2016,10,10,15,45,830.0,76.5,1.7,26.0,465.0,860.85,643.38
2016,10,10,16,0,805.0,73.0,1.8,26.0,413.0,832.27,627.37
2016,10,10,16,15,767.5,68.5,1.6,25.5,357.5,788.38,598.57
2016,10,10,16,30,730.0,64.0,1.4,25.0,302.0,742.02,567.15
2016,10,10,16,45,674.0,57.5,1.25,24.5,245.5,675.47,520.37
2016,10,10,17,0,618.0,51.0,1.1,24.0,189.0,615.91,476.0
2016,10,10,17,15,523.0,42.0,1.1,23.0,136.0,515.59,400.18
2016,10,10,17,30,428.0,33.0,1.1,22.0,83.0,418.91,318.72
2016,10,10,17,45,214.0,16.5,1.15,21.0,41.5,213.04,65.2
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,161.5,15.0,0.95,14.5,29.5,12.8,0.0
2016,10,11,7,0,323.0,30.0,0.9,15.0,59.0,24.87,14.41
2016,10,11,7,15,431.0,40.5,1.0,15.5,109.0,32.97,23.1
2016,10,11,7,30,539.0,51.0,1.1,16.0,159.0,40.99,30.61
2016,10,11,7,45,603.5,58.0,1.25,17.0,213.5,45.81,34.98
2016,10,11,8,0,668.0,65.0,1.4,18.0,268.0,50.6,39.1
2016,10,11,8,15,710.0,70.0,1.4,19.0,322.5,58.43,45.72
2016,10,11,8,30,752.0,75.0,1.4,20.0,377.0,61.69,48.21
2016,10,11,8,45,782.0,78.5,1.45,21.0,429.0,63.61,49.5
2016,10,11,9,0,812.0,82.0,1.5,22.0,481.0,65.53,50.75
2016,10,11,9,15,832.5,85.0,1.55,23.0,528.0,66.92,51.54
2016,10,11,9,30,853.0,88.0,1.6,24.0,575.0,68.28,52.3
2016,10,11,9,45,869.0,89.5,1.7,25.0,616.5,78.05,60.08
2016,10,11,10,0,885.0,91.0,1.8,26.0,658.0,130.96,71.01
2016,10,11,10,15,895.5,93.0,1.8,26.0,692.5,189.86,106.66
2016,10,11,10,30,906.0,95.0,1.8,26.0,727.0,249.32,152.31
2016,10,11,10,45,914.5,95.5,1.8,26.5,754.0,307.56,200.75
2016,10,11,11,0,923.0,96.0,1.8,27.0,781.0,365.61,249.94
2016,10,11,11,15,927.5,97.0,1.85,27.5,799.0,422.16,297.64
2016,10,11,11,30,932.0,98.0,1.9,28.0,817.0,477.64,343.33
2016,10,11,11,45,937.0,96.5,2.0,28.5,827.5,530.04,385.61
2016,10,11,12,0,942.0,95.0,2.1,29.0,838.0,580.85,425.47
2016,10,11,12,15,942.0,95.0,2.1,29.0,838.5,628.28,462.22
2016,10,11,12,30,942.0,95.0,2.1,29.0,839.0,673.28,496.3
2016,10,11,12,45,941.0,94.0,2.15,29.5,830.5,714.1,525.96
2016,10,11,13,0,940.0,93.0,2.2,30.0,822.0,752.0,552.96
2016,10,11,13,15,935.5,92.5,2.25,30.0,805.0,784.76,576.1
2016,10,11,13,30,931.0,92.0,2.3,30.0,788.0,814.11,596.35
2016,10,11,13,45,925.0,90.5,2.35,30.0,763.0,837.73,612.89
2016,10,11,14,0,919.0,89.0,2.4,30.0,738.0,857.64,627.16
2016,10,11,14,15,909.0,87.5,2.4,30.0,705.0,870.45,636.53
2016,10,11,14,30,899.0,86.0,2.4,30.0,672.0,879.37,643.58
2016,10,11,14,45,879.5,86.0,2.4,30.0,630.5,877.9,643.99
2016,10,11,15,0,860.0,86.0,2.4,30.0,589.0,872.58,642.11
2016,10,11,15,15,841.0,83.5,2.35,29.5,543.0,870.31,643.32
2016,10,11,15,30,822.0,81.0,2.3,29.0,497.0,855.26,636.07
2016,10,11,15,45,796.0,77.5,2.3,29.0,446.5,829.24,620.61
2016,10,11,16,0,770.0,74.0,2.3,29.0,396.0,800.0,602.77
2016,10,11,16,15,732.0,69.0,2.0,28.0,342.0,755.46,573.98
2016,10,11,16,30,694.0,64.0,1.7,27.0,288.0,708.58,542.46
2016,10,11,16,45,636.5,57.5,1.45,26.5,233.0,648.23,499.0
2016,10,11,17,0,579.0,51.0,1.2,26.0,178.0,581.93,448.79
2016,10,11,17,15,482.5,42.0,1.2,25.0,127.0,481.71,372.65
2016,10,11,17,30,386.0,33.0,1.2,24.0,76.0,385.22,290.39
2016,10,11,17,45,193.0,16.5,1.25,23.0,38.0,195.01,25.4
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,6,45,127.0,16.0,1.8,19.0,27.0,13.66,0.0
2016,10,12,7,0,254.0,32.0,2.0,20.0,54.0,26.6,15.12
2016,10,12,7,15,364.5,44.0,2.2,20.5,102.0,35.82,24.92
2016,10,12,7,30,475.0,56.0,2.4,21.0,150.0,44.89,33.26
2016,10,12,7,45,552.0,62.5,2.6,22.0,204.5,49.1,37.04
2016,10,12,8,0,629.0,69.0,2.8,23.0,259.0,53.39,40.66
2016,10,12,8,15,672.5,74.5,2.9,23.5,312.0,56.63,43.31
2016,10,12,8,30,716.0,80.0,3.0,24.0,365.0,59.83,45.83
2016,10,12,8,45,752.5,82.0,3.2,24.5,417.0,65.96,50.79
2016,10,12,9,0,789.0,84.0,3.4,25.0,469.0,66.74,51.16
2016,10,12,9,15,810.0,87.0,3.45,25.5,515.5,68.06,51.99
2016,10,12,9,30,831.0,90.0,3.5,26.0,562.0,69.37,52.81
2016,10,12,9,45,512.5,194.0,3.55,27.0,492.0,122.64,96.44
2016,10,12,10,0,194.0,298.0,3.6,28.0,422.0,210.22,153.32
2016,10,12,10,15,539.5,197.5,3.6,28.0,566.5,198.59,127.54
2016,10,12,10,30,885.0,97.0,3.6,28.0,711.0,245.22,149.53
2016,10,12,10,45,892.5,98.0,3.6,28.5,737.5,302.3,197.19
2016,10,12,11,0,900.0,99.0,3.6,29.0,764.0,359.14,245.7
2016,10,12,11,15,904.5,100.0,3.55,29.5,782.0,414.4,292.63
2016,10,12,11,30,909.0,101.0,3.5,30.0,800.0,468.63,337.64
2016,10,12,11,45,911.0,101.5,3.5,30.5,809.0,520.03,379.35
2016,10,12,12,0,913.0,102.0,3.5,31.0,818.0,569.7,418.47
2016,10,12,12,15,913.0,102.0,3.45,31.0,818.5,615.86,454.67
2016,10,12,12,30,913.0,102.0,3.4,31.0,819.0,659.67,488.26
2016,10,12,12,45,911.0,101.5,3.4,31.0,811.0,699.2,518.25
2016,10,12,13,0,909.0,101.0,3.4,31.0,803.0,735.84,545.68
2016,10,12,13,15,904.5,100.0,3.3,31.0,786.0,767.17,568.01
2016,10,12,13,30,900.0,99.0,3.2,31.0,769.0,795.16,586.94
2016,10,12,13,45,893.0,98.0,3.15,31.5,744.0,817.75,601.26
2016,10,12,14,0,886.0,97.0,3.1,32.0,719.0,836.74,613.22
2016,10,12,14,15,876.0,95.0,3.05,32.0,686.5,848.49,621.71
2016,10,12,14,30,866.0,93.0,3.0,32.0,654.0,856.45,627.87
2016,10,12,14,45,850.5,91.0,2.95,32.0,614.0,855.9,628.56
2016,10,12,15,0,835.0,89.0,2.9,32.0,574.0,860.71,633.07
2016,10,12,15,15,815.5,86.5,2.8,31.5,528.5,848.82,627.45
2016,10,12,15,30,796.0,84.0,2.7,31.0,483.0,833.32,619.58
2016,10,12,15,45,768.0,80.0,2.6,31.0,433.0,805.01,601.73
2016,10,12,16,0,740.0,76.0,2.5,31.0,383.0,773.57,581.59
2016,10,12,16,15,700.5,71.5,2.15,30.0,330.0,728.68,552.28
2016,10,12,16,30,661.0,67.0,1.8,29.0,277.0,688.08,524.85
2016,10,12,16,45,599.5,60.0,1.5,28.5,223.0,618.69,474.58
2016,10,12,17,0,538.0,53.0,1.2,28.0,169.0,549.25,421.84
2016,10,12,17,15,438.5,43.0,1.15,27.0,119.5,446.57,343.48
2016,10,12,17,30,339.0,33.0,1.1,26.0,70.0,347.9,258.81
2016,10,12,17,45,169.5,16.5,1.1,25.5,35.0,175.2,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,17.0,15.0,1.65,19.0,16.5,12.8,0.0
2016,10,13,7,0,34.0,30.0,1.9,19.0,33.0,23.75,12.7
2016,10,13,7,15,72.5,52.5,1.95,19.5,65.0,40.41,28.91
2016,10,13,7,30,111.0,75.0,2.0,20.0,97.0,56.71,43.59
2016,10,13,7,45,142.0,96.0,2.05,20.5,133.0,71.71,56.86
2016,10,13,8,0,173.0,117.0,2.1,21.0,169.0,86.37,69.5
2016,10,13,8,15,108.5,136.5,2.0,21.5,171.0,98.84,79.95
2016,10,13,8,30,44.0,156.0,1.9,22.0,173.0,114.53,92.89
2016,10,13,8,45,92.0,184.5,1.85,22.5,227.0,133.29,108.16
2016,10,13,9,0,140.0,213.0,1.8,23.0,281.0,145.57,117.77
2016,10,13,9,15,220.0,227.0,1.55,23.5,346.0,155.14,124.96
2016,10,13,9,30,300.0,241.0,1.3,24.0,411.0,156.02,124.93
2016,10,13,9,45,277.5,265.0,1.1,24.5,431.0,167.42,133.49
2016,10,13,10,0,255.0,289.0,0.9,25.0,451.0,200.31,144.47
2016,10,13,10,15,315.5,292.0,0.8,25.5,503.0,233.55,163.43
2016,10,13,10,30,376.0,295.0,0.7,26.0,555.0,273.61,190.11
2016,10,13,10,45,604.5,207.5,0.65,26.5,643.5,296.7,200.72
2016,10,13,11,0,833.0,120.0,0.6,27.0,732.0,347.97,236.14
2016,10,13,11,15,838.0,121.0,0.75,27.5,749.0,401.21,280.49
2016,10,13,11,30,843.0,122.0,0.9,28.0,766.0,453.64,323.31
2016,10,13,11,45,842.0,124.5,1.1,28.5,774.5,503.49,363.45
2016,10,13,12,0,841.0,127.0,1.3,29.0,783.0,551.55,401.22
2016,10,13,12,15,535.0,255.5,1.5,29.0,673.0,528.54,387.48
2016,10,13,12,30,229.0,384.0,1.7,29.0,563.0,469.93,345.81
2016,10,13,12,45,247.0,376.5,1.9,29.5,568.0,492.86,363.48
2016,10,13,13,0,265.0,369.0,2.1,30.0,573.0,524.84,386.85
2016,10,13,13,15,359.5,330.5,2.15,30.0,600.5,576.96,426.08
2016,10,13,13,30,454.0,292.0,2.2,30.0,628.0,643.58,474.92
2016,10,13,13,45,415.5,295.5,2.3,30.0,595.5,625.28,463.04
2016,10,13,14,0,377.0,299.0,2.4,30.0,563.0,615.37,457.11
2016,10,13,14,15,482.5,247.0,2.4,29.5,568.5,681.25,507.49
2016,10,13,14,30,588.0,195.0,2.4,29.0,574.0,732.32,547.37
2016,10,13,14,45,507.5,207.0,2.4,29.0,519.5,689.27,517.25
2016,10,13,15,0,427.0,219.0,2.4,29.0,465.0,642.17,484.47
2016,10,13,15,15,477.0,186.5,2.35,28.5,440.5,658.88,500.44
2016,10,13,15,30,527.0,154.0,2.3,28.0,416.0,671.79,513.45
2016,10,13,15,45,367.5,162.0,2.25,28.0,335.5,524.29,406.15
2016,10,13,16,0,208.0,170.0,2.2,28.0,255.0,381.57,298.41
2016,10,13,16,15,368.0,128.0,2.0,27.5,253.0,507.35,397.96
2016,10,13,16,30,528.0,86.0,1.8,27.0,251.0,596.35,465.0
2016,10,13,16,45,461.5,76.0,1.65,27.0,200.0,520.97,407.76
2016,10,13,17,0,395.0,66.0,1.5,27.0,149.0,443.23,347.47
2016,10,13,17,15,298.0,51.5,1.45,26.0,103.5,342.81,267.79
2016,10,13,17,30,201.0,37.0,1.4,25.0,58.0,248.27,184.28
2016,10,13,17,45,100.5,18.5,1.35,24.5,29.0,123.63,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,88.0,15.5,0.9,19.5,23.0,13.23,0.0
2016,10,14,7,0,176.0,31.0,1.0,20.0,46.0,23.97,12.5
2016,10,14,7,15,283.0,45.0,1.1,20.5,90.0,34.55,23.78
2016,10,14,7,30,390.0,59.0,1.2,21.0,134.0,44.99,33.32
2016,10,14,7,45,195.0,70.0,1.35,21.5,107.5,53.2,40.66
2016,10,14,8,0,0.0,81.0,1.5,22.0,81.0,65.25,51.07
2016,10,14,8,15,0.0,48.5,1.6,22.5,48.5,40.11,29.23
2016,10,14,8,30,0.0,16.0,1.7,23.0,16.0,13.18,5.8
2016,10,14,8,45,0.0,61.0,1.8,23.5,61.0,50.54,37.89
2016,10,14,9,0,0.0,106.0,1.9,24.0,106.0,86.41,68.04
2016,10,14,9,15,16.5,164.5,1.9,24.5,174.0,128.92,103.07
2016,10,14,9,30,33.0,223.0,1.9,25.0,242.0,158.62,126.86
2016,10,14,9,45,35.5,239.0,1.95,25.5,261.0,168.61,134.33
2016,10,14,10,0,38.0,255.0,2.0,26.0,280.0,184.31,138.87
2016,10,14,10,15,110.5,292.5,2.0,26.5,367.5,223.32,164.66
2016,10,14,10,30,183.0,330.0,2.0,27.0,455.0,264.59,192.13
2016,10,14,10,45,182.5,343.5,2.0,27.5,472.5,291.4,212.4
2016,10,14,11,0,182.0,357.0,2.0,28.0,490.0,318.3,232.95
2016,10,14,11,15,507.0,241.0,1.95,28.0,623.5,366.54,263.86
2016,10,14,11,30,832.0,125.0,1.9,28.0,757.0,449.9,324.42
2016,10,14,11,45,653.0,214.0,1.9,28.5,714.0,483.48,352.93
2016,10,14,12,0,474.0,303.0,1.9,29.0,671.0,499.7,366.38
2016,10,14,12,15,667.0,208.5,1.9,29.0,726.5,565.24,416.02
2016,10,14,12,30,860.0,114.0,1.9,29.0,782.0,633.84,468.01
2016,10,14,12,45,860.0,112.5,1.9,29.0,775.0,671.74,496.26
2016,10,14,13,0,860.0,111.0,1.9,29.0,768.0,707.03,522.36
2016,10,14,13,15,855.5,110.5,1.9,29.0,751.5,737.24,544.55
2016,10,14,13,30,851.0,110.0,1.9,29.0,735.0,764.31,563.25
2016,10,14,13,45,844.5,108.0,1.9,29.0,711.0,785.09,577.64
2016,10,14,14,0,838.0,106.0,1.9,29.0,687.0,810.07,594.99
2016,10,14,14,15,827.0,104.0,1.9,29.0,655.0,820.72,602.88
2016,10,14,14,30,816.0,102.0,1.9,29.0,623.0,827.63,608.6
2016,10,14,14,45,801.5,99.5,1.9,29.0,584.5,827.25,609.67
2016,10,14,15,0,787.0,97.0,1.9,29.0,546.0,823.16,608.51
2016,10,14,15,15,766.0,93.5,1.9,29.0,501.5,808.59,600.48
2016,10,14,15,30,745.0,90.0,1.9,29.0,457.0,790.51,590.2
2016,10,14,15,45,714.5,86.0,1.95,29.0,408.5,765.22,575.34
2016,10,14,16,0,684.0,82.0,2.0,29.0,360.0,732.74,555.2
2016,10,14,16,15,642.0,76.5,1.85,28.5,308.5,685.91,524.09
2016,10,14,16,30,600.0,71.0,1.7,28.0,257.0,637.33,490.64
2016,10,14,16,45,536.0,63.5,1.55,27.5,205.0,566.56,439.38
2016,10,14,17,0,472.0,56.0,1.4,27.0,153.0,495.79,385.44
2016,10,14,17,15,369.0,44.5,1.3,26.0,106.0,390.57,303.06
2016,10,14,17,30,266.0,33.0,1.2,25.0,59.0,289.69,212.31
2016,10,14,17,45,133.0,16.5,1.1,24.5,29.5,110.15,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,15,6,45,97.0,15.0,2.95,19.5,23.0,12.8,0.0
2016,10,15,7,0,194.0,30.0,3.1,20.0,46.0,23.26,11.56
2016,10,15,7,15,306.0,43.0,3.25,20.5,91.0,33.17,22.52
2016,10,15,7,30,418.0,56.0,3.4,21.0,136.0,44.86,33.15
2016,10,15,7,45,493.0,64.5,3.6,21.5,187.5,50.58,38.36
2016,10,15,8,0,568.0,73.0,3.8,22.0,239.0,56.25,43.31
2016,10,15,8,15,614.0,79.0,3.95,23.0,291.0,59.67,46.03
2016,10,15,8,30,660.0,85.0,4.1,24.0,343.0,63.06,48.62
2016,10,15,8,45,477.0,140.5,4.35,25.0,340.0,96.9,76.91
2016,10,15,9,0,294.0,196.0,4.6,26.0,337.0,132.42,105.96
2016,10,15,9,15,286.0,219.0,4.6,26.5,367.5,144.69,115.51
2016,10,15,9,30,278.0,242.0,4.6,27.0,398.0,156.38,124.5
2016,10,15,9,45,148.5,236.0,4.65,27.5,320.0,159.78,126.68
2016,10,15,10,0,19.0,230.0,4.7,28.0,242.0,177.79,134.02
2016,10,15,10,15,24.5,250.5,4.65,28.0,267.0,196.24,147.46
2016,10,15,10,30,30.0,271.0,4.6,28.0,292.0,206.81,155.01
2016,10,15,10,45,109.5,312.5,4.6,28.5,392.0,253.85,187.61
2016,10,15,11,0,189.0,354.0,4.6,29.0,492.0,318.08,233.84
2016,10,15,11,15,206.5,362.0,4.6,29.5,516.0,348.2,256.59
2016,10,15,11,30,224.0,370.0,4.6,30.0,540.0,380.09,280.68
2016,10,15,11,45,553.0,238.0,4.6,30.5,663.5,453.38,334.08
2016,10,15,12,0,882.0,106.0,4.6,31.0,787.0,551.38,407.63
2016,10,15,12,15,608.0,231.5,4.55,31.0,701.0,549.53,407.76
2016,10,15,12,30,334.0,357.0,4.5,31.0,615.0,515.53,382.54
2016,10,15,12,45,609.5,229.5,4.5,31.0,694.0,617.08,460.35
2016,10,15,13,0,885.0,102.0,4.5,31.0,773.0,713.73,534.41
2016,10,15,13,15,880.0,101.0,4.5,31.0,756.5,743.68,556.81
2016,10,15,13,30,875.0,100.0,4.5,31.0,740.0,770.34,575.77
2016,10,15,13,45,870.0,97.5,4.5,31.5,716.0,792.11,590.23
2016,10,15,14,0,865.0,95.0,4.5,32.0,692.0,810.37,602.36
2016,10,15,14,15,854.5,93.5,4.45,32.0,659.5,821.63,610.87
2016,10,15,14,30,844.0,92.0,4.4,32.0,627.0,829.21,617.05
2016,10,15,14,45,824.5,91.5,4.4,32.0,587.0,835.27,622.59
2016,10,15,15,0,805.0,91.0,4.4,32.0,547.0,829.3,620.04
2016,10,15,15,15,784.0,88.0,4.3,31.5,502.5,815.36,613.04
2016,10,15,15,30,763.0,85.0,4.2,31.0,458.0,797.89,603.64
2016,10,15,15,45,732.5,81.5,4.15,31.0,408.5,768.19,584.54
2016,10,15,16,0,702.0,78.0,4.1,31.0,359.0,740.78,566.82
2016,10,15,16,15,659.5,72.5,3.75,30.5,307.0,693.43,534.32
2016,10,15,16,30,617.0,67.0,3.4,30.0,255.0,644.35,499.49
2016,10,15,16,45,552.5,59.5,3.1,29.5,203.0,573.13,446.78
2016,10,15,17,0,488.0,52.0,2.8,29.0,151.0,502.13,391.54
2016,10,15,17,15,381.0,41.5,2.55,28.0,104.0,395.22,306.49
2016,10,15,17,30,274.0,31.0,2.3,27.0,57.0,293.03,211.15
2016,10,15,17,45,137.0,15.5,2.05,26.5,28.5,111.73,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,84.5,15.5,3.9,21.5,22.0,13.23,0.0
2016,10,16,7,0,169.0,31.0,4.0,22.0,44.0,23.98,11.5
2016,10,16,7,15,284.0,45.5,4.2,22.5,89.0,34.96,23.76
2016,10,16,7,30,399.0,60.0,4.4,23.0,134.0,45.81,33.64
2016,10,16,7,45,484.5,67.5,4.65,23.5,187.0,53.11,40.19
2016,10,16,8,0,570.0,75.0,4.9,24.0,240.0,57.96,44.4
2016,10,16,8,15,618.0,81.0,5.0,24.5,292.5,61.33,47.17
2016,10,16,8,30,666.0,87.0,5.1,25.0,345.0,64.69,49.82
2016,10,16,8,45,710.5,88.5,5.25,26.0,397.0,64.79,49.54
2016,10,16,9,0,755.0,90.0,5.4,27.0,449.0,71.1,54.46
2016,10,16,9,15,778.0,93.0,5.35,27.5,495.0,72.28,55.14
2016,10,16,9,30,801.0,96.0,5.3,28.0,541.0,73.47,55.84
2016,10,16,9,45,826.5,95.0,5.3,28.5,583.0,71.99,54.34
2016,10,16,10,0,852.0,94.0,5.3,29.0,625.0,115.22,61.39
2016,10,16,10,15,863.0,95.5,5.2,29.0,658.5,180.26,100.56
2016,10,16,10,30,874.0,97.0,5.1,29.0,692.0,237.25,143.55
2016,10,16,10,45,886.5,96.0,5.1,29.5,719.0,293.21,189.96
2016,10,16,11,0,899.0,95.0,5.1,30.0,746.0,349.38,237.98
2016,10,16,11,15,904.0,96.0,5.05,30.5,763.5,404.39,285.08
2016,10,16,11,30,909.0,97.0,5.0,31.0,781.0,458.41,330.42
2016,10,16,11,45,916.0,95.0,5.0,31.5,791.5,509.7,372.59
2016,10,16,12,0,923.0,93.0,5.0,32.0,802.0,559.59,412.51
2016,10,16,12,15,923.0,93.0,4.95,32.0,802.0,605.69,449.31
2016,10,16,12,30,923.0,93.0,4.9,32.0,802.0,649.41,483.46
2016,10,16,12,45,921.0,92.5,4.85,32.5,794.0,688.81,512.74
2016,10,16,13,0,919.0,92.0,4.8,33.0,786.0,725.3,539.22
2016,10,16,13,15,914.5,91.0,4.7,33.0,769.0,756.46,561.92
2016,10,16,13,30,910.0,90.0,4.6,33.0,752.0,784.25,581.11
2016,10,16,13,45,902.5,89.0,4.6,33.0,727.0,806.26,596.78
2016,10,16,14,0,895.0,88.0,4.6,33.0,702.0,824.62,610.11
2016,10,16,14,15,885.0,86.5,4.55,32.5,669.0,836.68,620.39
2016,10,16,14,30,875.0,85.0,4.5,32.0,636.0,844.97,628.33
2016,10,16,14,45,861.5,82.5,4.45,32.0,596.5,845.38,629.81
2016,10,16,15,0,848.0,80.0,4.4,32.0,557.0,842.02,628.93
2016,10,16,15,15,828.0,77.5,4.25,31.5,512.0,838.29,628.81
2016,10,16,15,30,808.0,75.0,4.1,31.0,467.0,822.31,620.29
2016,10,16,15,45,779.5,72.0,4.0,31.0,416.5,794.89,602.75
2016,10,16,16,0,751.0,69.0,3.9,31.0,366.0,764.42,582.82
2016,10,16,16,15,710.5,64.5,3.5,30.5,313.5,718.98,551.65
2016,10,16,16,30,670.0,60.0,3.1,30.0,261.0,671.4,517.81
2016,10,16,16,45,605.5,53.5,2.75,29.5,207.5,606.58,469.81
2016,10,16,17,0,541.0,47.0,2.4,29.0,154.0,536.34,415.08
2016,10,16,17,15,432.0,37.5,2.2,28.0,105.5,428.56,329.8
2016,10,16,17,30,323.0,28.0,2.0,27.0,57.0,326.09,229.67
2016,10,16,17,45,161.5,14.0,1.85,26.0,28.5,127.53,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,77.0,15.0,3.6,21.5,21.0,12.8,0.0
2016,10,17,7,0,154.0,30.0,3.8,22.0,42.0,23.19,10.41
2016,10,17,7,15,268.0,45.0,4.05,22.5,86.5,34.54,23.35
2016,10,17,7,30,382.0,60.0,4.3,23.0,131.0,45.74,33.55
2016,10,17,7,45,471.0,67.5,4.6,23.5,183.5,53.13,40.19
2016,10,17,8,0,560.0,75.0,4.9,24.0,236.0,57.98,44.42
2016,10,17,8,15,608.0,81.5,5.0,24.5,288.0,61.73,47.51
2016,10,17,8,30,656.0,88.0,5.1,25.0,340.0,65.43,50.46
2016,10,17,8,45,705.5,88.0,5.2,26.0,392.5,64.48,49.28
2016,10,17,9,0,755.0,88.0,5.3,27.0,445.0,69.7,53.3
2016,10,17,9,15,777.5,91.5,5.3,27.5,491.0,71.29,54.33
2016,10,17,9,30,800.0,95.0,5.3,28.0,537.0,72.86,55.36
2016,10,17,9,45,825.5,94.0,5.35,28.5,578.5,71.41,53.88
2016,10,17,10,0,851.0,93.0,5.4,29.0,620.0,113.11,60.31
2016,10,17,10,15,862.0,94.5,5.35,29.0,653.5,177.99,99.02
2016,10,17,10,30,873.0,96.0,5.3,29.0,687.0,234.83,141.75
2016,10,17,10,45,885.0,95.5,5.3,29.5,713.5,290.86,188.2
2016,10,17,11,0,897.0,95.0,5.3,30.0,740.0,347.08,236.28
2016,10,17,11,15,902.0,96.0,5.25,30.5,758.0,401.9,283.31
2016,10,17,11,30,907.0,97.0,5.2,31.0,776.0,455.74,328.63
2016,10,17,11,45,909.5,97.0,5.2,31.5,785.0,506.4,370.47
2016,10,17,12,0,912.0,97.0,5.2,32.0,794.0,555.33,409.8
2016,10,17,12,15,912.5,97.0,5.15,32.0,794.5,601.22,446.56
2016,10,17,12,30,913.0,97.0,5.1,32.0,795.0,644.81,480.73
2016,10,17,12,45,911.5,96.5,5.05,32.5,787.0,684.16,510.09
2016,10,17,13,0,910.0,96.0,5.0,33.0,779.0,720.67,536.72
2016,10,17,13,15,595.5,218.0,4.95,33.0,661.0,654.13,486.62
2016,10,17,13,30,281.0,340.0,4.9,33.0,543.0,543.7,403.77
2016,10,17,13,45,281.5,327.0,4.85,33.0,524.5,547.99,408.24
2016,10,17,14,0,282.0,314.0,4.8,33.0,506.0,550.62,411.13
2016,10,17,14,15,574.0,201.0,4.7,33.0,568.0,704.03,527.31
2016,10,17,14,30,866.0,88.0,4.6,33.0,630.0,838.21,622.53
2016,10,17,14,45,849.0,87.0,4.55,33.0,590.0,837.33,622.39
2016,10,17,15,0,832.0,86.0,4.5,33.0,550.0,841.57,626.71
2016,10,17,15,15,811.5,83.0,4.4,32.5,505.0,828.16,620.11
2016,10,17,15,30,791.0,80.0,4.3,32.0,460.0,811.17,611.13
2016,10,17,15,45,761.5,76.5,4.2,32.0,410.0,782.37,592.59
2016,10,17,16,0,732.0,73.0,4.1,32.0,360.0,750.52,571.63
2016,10,17,16,15,690.0,68.0,3.7,31.0,307.5,708.85,544.24
2016,10,17,16,30,648.0,63.0,3.3,30.0,255.0,660.72,510.91
2016,10,17,16,45,583.0,56.0,2.95,29.5,202.0,589.68,458.06
2016,10,17,17,0,518.0,49.0,2.6,29.0,149.0,518.85,402.55
2016,10,17,17,15,407.5,38.5,2.4,28.0,101.0,409.44,315.34
2016,10,17,17,30,297.0,28.0,2.2,27.0,53.0,303.6,208.5
2016,10,17,17,45,148.5,14.0,2.05,26.5,26.5,117.74,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,8.5,3.55,22.5,8.5,7.26,0.0
2016,10,18,7,0,0.0,17.0,3.7,23.0,17.0,14.02,3.65
2016,10,18,7,15,0.0,37.0,3.95,23.5,37.0,30.02,19.42
2016,10,18,7,30,0.0,57.0,4.2,24.0,57.0,45.51,33.18
2016,10,18,7,45,3.5,79.0,4.5,24.5,80.0,62.23,47.78
2016,10,18,8,0,7.0,101.0,4.8,25.0,103.0,78.77,61.96
2016,10,18,8,15,13.5,121.0,4.8,25.5,126.0,93.85,74.61
2016,10,18,8,30,20.0,141.0,4.8,26.0,149.0,108.79,86.88
2016,10,18,8,45,169.0,164.0,4.85,26.5,243.0,117.52,93.74
2016,10,18,9,0,318.0,187.0,4.9,27.0,337.0,127.66,101.67
2016,10,18,9,15,228.5,218.0,4.85,27.5,331.5,150.14,119.65
2016,10,18,9,30,139.0,249.0,4.8,28.0,326.0,165.67,131.7
2016,10,18,9,45,240.5,256.0,4.8,28.5,400.0,171.61,135.88
2016,10,18,10,0,342.0,263.0,4.8,29.0,474.0,188.95,133.46
2016,10,18,10,15,385.0,267.5,4.7,29.0,517.0,224.84,154.27
2016,10,18,10,30,428.0,272.0,4.6,29.0,560.0,259.87,178.52
2016,10,18,10,45,333.0,307.5,4.55,29.5,537.0,297.63,211.85
2016,10,18,11,0,238.0,343.0,4.5,30.0,514.0,324.22,235.97
2016,10,18,11,15,377.0,308.0,4.4,30.5,585.5,366.73,265.89
2016,10,18,11,30,516.0,273.0,4.3,31.0,657.0,424.88,308.81
2016,10,18,11,45,478.0,292.0,4.25,31.5,651.5,456.81,334.49
2016,10,18,12,0,440.0,311.0,4.2,32.0,646.0,484.64,356.18
2016,10,18,12,15,670.5,205.0,4.1,32.0,715.5,558.45,412.28
2016,10,18,12,30,901.0,99.0,4.0,32.0,785.0,637.21,472.45
2016,10,18,12,45,897.5,99.5,3.95,32.0,776.0,675.69,501.73
2016,10,18,13,0,894.0,100.0,3.9,32.0,767.0,711.27,528.56
2016,10,18,13,15,604.5,215.0,3.8,32.0,661.5,656.27,487.02
2016,10,18,13,30,315.0,330.0,3.7,32.0,556.0,558.86,414.47
2016,10,18,13,45,265.5,326.0,3.6,32.0,512.5,533.93,397.18
2016,10,18,14,0,216.0,322.0,3.5,32.0,469.0,490.73,366.38
2016,10,18,14,15,267.0,297.0,3.4,32.0,469.0,534.03,399.49
2016,10,18,14,30,318.0,272.0,3.3,32.0,469.0,562.38,421.75
2016,10,18,14,45,317.5,252.5,3.25,32.0,439.0,552.1,415.66
2016,10,18,15,0,317.0,233.0,3.2,32.0,409.0,539.73,408.29
2016,10,18,15,15,460.0,178.5,3.0,31.5,410.0,627.67,476.33
2016,10,18,15,30,603.0,124.0,2.8,31.0,411.0,703.06,533.1
2016,10,18,15,45,652.5,100.0,2.65,31.0,380.0,719.95,545.31
2016,10,18,16,0,702.0,76.0,2.5,31.0,349.0,731.16,553.75
2016,10,18,16,15,658.0,71.0,2.15,30.0,297.0,683.57,521.54
2016,10,18,16,30,614.0,66.0,1.8,29.0,245.0,634.29,487.13
2016,10,18,16,45,544.5,58.5,1.5,28.5,193.0,559.65,431.76
2016,10,18,17,0,475.0,51.0,1.2,28.0,141.0,485.34,373.89
2016,10,18,17,15,362.0,39.5,1.2,27.5,94.5,374.08,286.05
2016,10,18,17,30,249.0,28.0,1.2,27.0,48.0,264.03,173.81
2016,10,18,17,45,124.5,14.0,1.2,26.5,24.0,100.24,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,75.5,13.5,2.05,22.5,19.0,11.52,0.0
2016,10,19,7,0,151.0,27.0,2.2,23.0,38.0,20.92,7.54
2016,10,19,7,15,267.0,41.5,2.4,23.0,81.0,31.95,21.03
2016,10,19,7,30,383.0,56.0,2.6,23.0,124.0,42.87,31.05
2016,10,19,7,45,469.5,63.0,2.85,23.5,175.5,49.58,37.13
2016,10,19,8,0,556.0,70.0,3.1,24.0,227.0,54.17,41.14
2016,10,19,8,15,370.5,113.0,3.3,24.5,226.5,80.61,63.64
2016,10,19,8,30,185.0,156.0,3.5,25.0,226.0,111.77,89.7
2016,10,19,8,45,289.0,164.0,3.7,25.5,290.5,114.11,91.2
2016,10,19,9,0,393.0,172.0,3.9,26.0,355.0,114.8,91.31
2016,10,19,9,15,352.0,200.5,3.95,26.5,377.0,135.45,107.94
2016,10,19,9,30,311.0,229.0,4.0,27.0,399.0,150.12,119.43
2016,10,19,9,45,376.0,232.5,4.05,27.5,452.5,152.25,120.59
2016,10,19,10,0,441.0,236.0,4.1,28.0,506.0,171.35,117.91
2016,10,19,10,15,325.0,277.0,4.1,28.0,482.0,222.45,155.44
2016,10,19,10,30,209.0,318.0,4.1,28.0,458.0,259.91,188.05
2016,10,19,10,45,113.0,285.0,4.1,28.5,361.5,236.08,173.83
2016,10,19,11,0,17.0,252.0,4.1,29.0,265.0,205.9,153.99
2016,10,19,11,15,165.5,298.0,4.1,29.0,420.5,288.05,213.16
2016,10,19,11,30,314.0,344.0,4.1,29.0,576.0,394.58,291.24
2016,10,19,11,45,593.0,225.0,4.1,29.5,671.0,458.25,337.84
2016,10,19,12,0,872.0,106.0,4.1,30.0,766.0,538.53,398.77
2016,10,19,12,15,872.0,106.0,4.05,30.0,766.0,582.36,433.83
2016,10,19,12,30,872.0,106.0,4.0,30.0,766.0,623.94,466.53
2016,10,19,12,45,689.5,190.5,4.0,30.0,708.5,628.31,469.73
2016,10,19,13,0,507.0,275.0,4.0,30.0,651.0,609.84,455.67
2016,10,19,13,15,475.5,280.5,3.95,30.0,627.0,618.35,462.65
2016,10,19,13,30,444.0,286.0,3.9,30.0,603.0,623.17,466.67
2016,10,19,13,45,429.0,281.0,3.9,30.0,578.5,627.47,470.76
2016,10,19,14,0,414.0,276.0,3.9,30.0,554.0,615.63,463.63
2016,10,19,14,15,491.0,234.0,3.85,29.5,548.5,666.51,503.67
2016,10,19,14,30,568.0,192.0,3.8,29.0,543.0,701.83,532.78
2016,10,19,14,45,495.0,200.0,3.75,29.0,491.5,661.77,504.18
2016,10,19,15,0,422.0,208.0,3.7,29.0,440.0,617.98,472.88
2016,10,19,15,15,518.5,164.0,3.55,29.0,425.0,660.26,507.26
2016,10,19,15,30,615.0,120.0,3.4,29.0,410.0,706.87,542.56
2016,10,19,15,45,580.5,114.0,3.25,29.0,363.5,671.93,518.23
2016,10,19,16,0,546.0,108.0,3.1,29.0,317.0,634.3,492.06
2016,10,19,16,15,509.0,96.5,2.8,28.5,268.5,579.46,452.97
2016,10,19,16,30,472.0,85.0,2.5,28.0,220.0,531.18,417.5
2016,10,19,16,45,413.5,72.0,2.2,27.5,172.5,462.71,365.05
2016,10,19,17,0,355.0,59.0,1.9,27.0,125.0,395.28,310.81
2016,10,19,17,15,254.5,44.0,1.8,26.5,83.0,294.8,227.68
2016,10,19,17,30,154.0,29.0,1.7,26.0,41.0,193.74,121.57
2016,10,19,17,45,77.0,14.5,1.6,25.5,20.5,66.73,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
