Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,29.5,13.5,3.8,21.0,15.5,11.52,0.0
2016,10,20,7,0,59.0,27.0,4.2,21.0,31.0,21.27,6.99
2016,10,20,7,15,151.5,48.0,4.5,21.0,71.5,36.68,25.1
2016,10,20,7,30,244.0,69.0,4.8,21.0,112.0,52.14,39.23
2016,10,20,7,45,122.0,46.5,5.1,21.5,68.0,36.16,25.8
2016,10,20,8,0,0.0,24.0,5.4,22.0,24.0,19.77,11.6
2016,10,20,8,15,142.0,84.0,5.7,22.0,137.5,62.23,48.48
2016,10,20,8,30,284.0,144.0,6.0,22.0,251.0,102.1,82.67
2016,10,20,8,45,279.5,167.5,6.3,22.5,284.5,116.1,94.18
2016,10,20,9,0,275.0,191.0,6.6,23.0,318.0,129.47,105.02
2016,10,20,9,15,137.5,100.0,6.7,23.0,163.5,70.94,55.1
2016,10,20,9,30,0.0,9.0,6.8,23.0,9.0,7.43,0.72
2016,10,20,9,45,0.0,31.5,6.9,23.5,31.5,26.08,16.61
2016,10,20,10,0,0.0,54.0,7.0,24.0,54.0,44.8,30.79
2016,10,20,10,15,3.5,127.0,7.0,24.0,129.5,104.38,78.52
2016,10,20,10,30,7.0,200.0,7.0,24.0,205.0,160.55,122.86
2016,10,20,10,45,15.0,234.5,7.0,24.5,245.5,189.6,144.98
2016,10,20,11,0,23.0,269.0,7.0,25.0,286.0,220.03,168.11
2016,10,20,11,15,161.5,306.5,6.95,25.0,425.5,292.18,221.15
2016,10,20,11,30,300.0,344.0,6.9,25.0,565.0,388.29,293.88
2016,10,20,11,45,263.5,355.5,6.9,25.5,551.5,404.57,307.63
2016,10,20,12,0,227.0,367.0,6.9,26.0,538.0,415.18,316.5
2016,10,20,12,15,305.5,348.5,6.9,26.0,579.0,465.46,355.99
2016,10,20,12,30,384.0,330.0,6.9,26.0,620.0,518.87,398.04
2016,10,20,12,45,623.0,222.5,6.9,26.5,686.0,612.14,471.28
2016,10,20,13,0,862.0,115.0,6.9,27.0,752.0,699.02,539.98
2016,10,20,13,15,857.5,114.0,6.9,27.0,735.5,733.98,567.37
2016,10,20,13,30,853.0,113.0,6.9,27.0,719.0,761.23,588.87
2016,10,20,13,45,850.5,109.5,6.9,27.0,695.5,784.06,606.18
2016,10,20,14,0,848.0,106.0,6.9,27.0,672.0,803.48,621.15
2016,10,20,14,15,837.5,104.0,6.85,27.0,640.0,814.56,630.07
2016,10,20,14,30,827.0,102.0,6.8,27.0,608.0,821.9,636.48
2016,10,20,14,45,810.0,99.5,6.8,27.0,569.0,819.47,636.18
2016,10,20,15,0,793.0,97.0,6.8,27.0,530.0,813.26,633.31
2016,10,20,15,15,772.5,93.5,6.7,26.5,485.5,799.24,625.75
2016,10,20,15,30,752.0,90.0,6.6,26.0,441.0,781.69,615.6
2016,10,20,15,45,729.0,83.5,6.5,25.5,393.5,760.38,602.53
2016,10,20,16,0,706.0,77.0,6.4,25.0,346.0,731.28,583.25
2016,10,20,16,15,663.0,71.5,6.1,24.5,294.0,684.07,548.91
2016,10,20,16,30,620.0,66.0,5.8,24.0,242.0,635.1,511.93
2016,10,20,16,45,561.0,57.0,5.5,24.0,190.5,567.32,457.46
2016,10,20,17,0,502.0,48.0,5.2,24.0,139.0,499.58,400.28
2016,10,20,17,15,387.5,36.5,4.85,23.0,92.0,387.53,305.59
2016,10,20,17,30,273.0,25.0,4.5,22.0,45.0,272.33,165.99
2016,10,20,17,45,136.5,12.5,4.2,21.5,22.5,106.61,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,180.0,10.5,2.4,11.5,22.5,8.96,0.0
2016,10,21,7,0,360.0,21.0,2.6,12.0,45.0,19.11,5.17
2016,10,21,7,15,483.0,30.5,2.8,12.5,94.5,27.42,18.03
2016,10,21,7,30,606.0,40.0,3.0,13.0,144.0,35.71,26.04
2016,10,21,7,45,674.5,45.5,3.2,14.0,200.0,40.12,30.22
2016,10,21,8,0,743.0,51.0,3.4,15.0,256.0,44.59,34.21
2016,10,21,8,15,784.5,55.0,3.45,15.5,311.0,47.61,36.83
2016,10,21,8,30,826.0,59.0,3.5,16.0,366.0,50.63,39.35
2016,10,21,8,45,855.0,61.5,3.6,17.0,418.5,58.77,46.21
2016,10,21,9,0,884.0,64.0,3.7,18.0,471.0,61.27,48.04
2016,10,21,9,15,903.0,66.5,3.6,18.5,518.0,63.54,49.75
2016,10,21,9,30,922.0,69.0,3.5,19.0,565.0,65.71,51.36
2016,10,21,9,45,936.0,70.5,3.4,19.5,606.5,67.03,52.23
2016,10,21,10,0,950.0,72.0,3.3,20.0,648.0,107.6,58.02
2016,10,21,10,15,960.0,73.5,3.2,20.0,682.0,168.84,91.79
2016,10,21,10,30,970.0,75.0,3.1,20.0,716.0,230.49,138.6
2016,10,21,10,45,976.5,76.0,3.05,20.5,742.5,291.11,190.1
2016,10,21,11,0,983.0,77.0,3.0,21.0,769.0,351.22,242.93
2016,10,21,11,15,987.0,77.5,2.9,21.0,787.0,409.32,294.54
2016,10,21,11,30,991.0,78.0,2.8,21.0,805.0,466.13,344.13
2016,10,21,11,45,992.0,79.0,2.75,21.5,814.0,520.49,389.9
2016,10,21,12,0,993.0,80.0,2.7,22.0,823.0,572.83,432.58
2016,10,21,12,15,993.0,80.0,2.65,22.0,823.0,621.48,472.03
2016,10,21,12,30,993.0,80.0,2.6,22.0,823.0,667.57,508.49
2016,10,21,12,45,990.5,79.5,2.6,22.5,813.5,708.82,539.78
2016,10,21,13,0,988.0,79.0,2.6,23.0,804.0,746.93,568.03
2016,10,21,13,15,983.5,78.5,2.55,23.0,786.5,780.32,592.74
2016,10,21,13,30,979.0,78.0,2.5,23.0,769.0,810.16,613.44
2016,10,21,13,45,972.0,77.0,2.45,23.5,742.5,833.91,628.75
2016,10,21,14,0,965.0,76.0,2.4,24.0,716.0,853.8,641.48
2016,10,21,14,15,955.0,74.5,2.35,24.0,682.0,866.81,650.89
2016,10,21,14,30,945.0,73.0,2.3,24.0,648.0,875.81,657.8
2016,10,21,14,45,931.5,71.5,2.25,24.0,607.0,877.9,660.24
2016,10,21,15,0,918.0,70.0,2.2,24.0,566.0,876.07,660.24
2016,10,21,15,15,898.5,67.5,2.1,23.5,519.0,864.03,654.28
2016,10,21,15,30,879.0,65.0,2.0,23.0,472.0,848.32,645.89
2016,10,21,15,45,852.0,62.0,1.95,23.0,420.5,822.1,629.37
2016,10,21,16,0,825.0,59.0,1.9,23.0,369.0,801.44,616.44
2016,10,21,16,15,784.5,55.0,1.65,22.0,314.0,756.48,586.2
2016,10,21,16,30,744.0,51.0,1.4,21.0,259.0,709.31,552.96
2016,10,21,16,45,679.0,45.5,1.15,20.5,204.0,638.59,499.34
2016,10,21,17,0,614.0,40.0,0.9,20.0,149.0,567.38,442.05
2016,10,21,17,15,495.5,31.0,0.95,19.0,98.5,451.99,349.18
2016,10,21,17,30,377.0,22.0,1.0,18.0,48.0,331.94,184.7
2016,10,21,17,45,188.5,11.0,1.05,17.5,24.0,141.3,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.5,10.5,1.0,10.5,21.5,8.96,0.0
2016,10,22,7,0,351.0,21.0,1.0,11.0,43.0,19.16,4.07
2016,10,22,7,15,476.0,30.0,1.2,11.5,92.5,26.98,17.7
2016,10,22,7,30,601.0,39.0,1.4,12.0,142.0,34.83,25.38
2016,10,22,7,45,667.5,45.5,1.65,13.0,197.0,40.12,30.36
2016,10,22,8,0,734.0,52.0,1.9,14.0,252.0,45.4,35.09
2016,10,22,8,15,776.0,56.0,2.05,15.0,306.5,48.37,37.6
2016,10,22,8,30,818.0,60.0,2.2,16.0,361.0,51.36,40.01
2016,10,22,8,45,845.5,63.5,2.35,17.0,413.0,53.77,41.84
2016,10,22,9,0,873.0,67.0,2.5,18.0,465.0,63.2,49.74
2016,10,22,9,15,892.5,69.5,2.55,18.5,512.0,65.43,51.4
2016,10,22,9,30,912.0,72.0,2.6,19.0,559.0,67.57,52.97
2016,10,22,9,45,925.0,74.0,2.65,20.0,600.0,69.17,53.96
2016,10,22,10,0,938.0,76.0,2.7,21.0,641.0,107.91,59.09
2016,10,22,10,15,948.0,77.5,2.65,21.5,675.0,168.46,91.6
2016,10,22,10,30,958.0,79.0,2.6,22.0,709.0,229.41,136.98
2016,10,22,10,45,963.5,80.5,2.6,22.5,735.0,289.49,187.41
2016,10,22,11,0,969.0,82.0,2.6,23.0,761.0,348.98,239.14
2016,10,22,11,15,973.5,83.0,2.6,23.0,779.0,406.91,290.08
2016,10,22,11,30,978.0,84.0,2.6,23.0,797.0,463.66,339.21
2016,10,22,11,45,978.5,85.0,2.6,23.5,805.5,517.2,384.01
2016,10,22,12,0,979.0,86.0,2.6,24.0,814.0,568.69,425.81
2016,10,22,12,15,979.0,86.0,2.6,24.0,814.0,616.78,464.68
2016,10,22,12,30,979.0,86.0,2.6,24.0,814.0,662.33,500.69
2016,10,22,12,45,975.5,86.5,2.6,24.5,805.0,703.43,531.62
2016,10,22,13,0,972.0,87.0,2.6,25.0,796.0,741.4,559.55
2016,10,22,13,15,967.5,86.0,2.6,25.0,778.0,773.9,584.22
2016,10,22,13,30,963.0,85.0,2.6,25.0,760.0,802.88,604.58
2016,10,22,13,45,954.5,84.5,2.65,25.5,733.5,825.74,619.93
2016,10,22,14,0,946.0,84.0,2.7,26.0,707.0,844.76,632.79
2016,10,22,14,15,935.5,82.5,2.7,25.5,673.5,857.2,643.51
2016,10,22,14,30,925.0,81.0,2.7,25.0,640.0,865.68,651.81
2016,10,22,14,45,908.5,79.5,2.75,25.0,598.5,865.26,653.33
2016,10,22,15,0,892.0,78.0,2.8,25.0,557.0,860.93,652.41
2016,10,22,15,15,872.0,75.0,2.8,25.0,510.0,848.03,645.38
2016,10,22,15,30,852.0,72.0,2.8,25.0,463.0,840.15,641.92
2016,10,22,15,45,822.0,69.0,2.8,25.0,411.5,811.67,623.92
2016,10,22,16,0,792.0,66.0,2.8,25.0,360.0,780.01,603.37
2016,10,22,16,15,749.0,61.0,2.45,24.0,305.5,732.06,570.57
2016,10,22,16,30,706.0,56.0,2.1,23.0,251.0,681.91,534.58
2016,10,22,16,45,636.5,49.5,1.8,22.0,196.0,606.86,478.17
2016,10,22,17,0,567.0,43.0,1.5,21.0,141.0,540.45,424.59
2016,10,22,17,15,443.5,32.5,1.5,20.0,92.5,422.4,327.34
2016,10,22,17,30,320.0,22.0,1.5,19.0,44.0,297.31,146.14
2016,10,22,17,45,160.0,11.0,1.55,18.0,22.0,120.86,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,4.0,1.8,12.5,4.0,3.41,0.0
2016,10,23,7,0,0.0,8.0,2.0,13.0,8.0,6.57,0.0
2016,10,23,7,15,0.0,18.0,2.1,13.5,18.0,14.82,7.04
2016,10,23,7,30,0.0,28.0,2.2,14.0,28.0,23.1,14.77
2016,10,23,7,45,0.0,39.5,2.35,14.5,39.5,32.64,23.49
2016,10,23,8,0,0.0,51.0,2.5,15.0,51.0,42.2,32.09
2016,10,23,8,15,0.0,63.0,2.55,15.5,63.0,52.2,40.92
2016,10,23,8,30,0.0,75.0,2.6,16.0,75.0,61.87,49.29
2016,10,23,8,45,378.0,82.5,2.65,16.5,253.5,58.52,46.1
2016,10,23,9,0,756.0,90.0,2.7,17.0,432.0,65.79,52.21
2016,10,23,9,15,778.5,93.5,2.9,17.5,477.0,73.46,58.59
2016,10,23,9,30,801.0,97.0,3.1,18.0,522.0,75.03,59.64
2016,10,23,9,45,575.0,174.5,3.35,19.0,491.5,114.2,92.68
2016,10,23,10,0,349.0,252.0,3.6,20.0,461.0,179.66,132.09
2016,10,23,10,15,369.5,262.5,3.7,20.5,494.5,216.25,153.76
2016,10,23,10,30,390.0,273.0,3.8,21.0,528.0,255.24,182.03
2016,10,23,10,45,393.0,284.0,3.95,21.5,549.5,292.86,212.32
2016,10,23,11,0,396.0,295.0,4.1,22.0,571.0,330.74,243.65
2016,10,23,11,15,396.5,303.0,4.1,22.0,585.0,365.87,273.38
2016,10,23,11,30,397.0,311.0,4.1,22.0,599.0,400.7,302.6
2016,10,23,11,45,444.5,295.0,4.15,22.5,621.0,438.81,333.05
2016,10,23,12,0,492.0,279.0,4.2,23.0,643.0,480.57,366.14
2016,10,23,12,15,460.0,293.0,4.15,23.0,633.5,505.86,386.99
2016,10,23,12,30,428.0,307.0,4.1,23.0,624.0,527.55,404.52
2016,10,23,12,45,314.0,330.5,4.1,23.5,562.0,496.63,381.19
2016,10,23,13,0,200.0,354.0,4.1,24.0,500.0,453.32,347.85
2016,10,23,13,15,530.0,232.5,4.05,24.0,605.5,607.32,468.44
2016,10,23,13,30,860.0,111.0,4.0,24.0,711.0,756.92,582.74
2016,10,23,13,45,506.5,211.5,3.95,24.0,562.0,614.45,474.85
2016,10,23,14,0,153.0,312.0,3.9,24.0,413.0,428.82,331.4
2016,10,23,14,15,488.0,206.5,3.8,24.0,504.5,629.92,489.98
2016,10,23,14,30,823.0,101.0,3.7,24.0,596.0,809.65,622.97
2016,10,23,14,45,492.5,171.0,3.6,24.0,461.5,621.78,485.1
2016,10,23,15,0,162.0,241.0,3.5,24.0,327.0,396.88,311.17
2016,10,23,15,15,455.5,164.0,3.15,23.5,377.5,599.98,473.43
2016,10,23,15,30,749.0,87.0,2.8,23.0,428.0,768.0,598.05
2016,10,23,15,45,720.0,81.5,2.5,23.0,379.0,742.86,578.67
2016,10,23,16,0,691.0,76.0,2.2,23.0,330.0,710.25,555.01
2016,10,23,16,15,643.5,70.5,2.05,22.5,278.5,659.84,519.64
2016,10,23,16,30,596.0,65.0,1.9,22.0,227.0,607.84,481.63
2016,10,23,16,45,526.5,56.0,1.75,21.5,176.0,532.68,423.98
2016,10,23,17,0,457.0,47.0,1.6,21.0,125.0,458.03,363.45
2016,10,23,17,15,331.0,35.0,1.6,20.5,80.5,339.18,263.64
2016,10,23,17,30,205.0,23.0,1.6,20.0,36.0,211.33,84.77
2016,10,23,17,45,102.5,11.5,1.6,19.5,18.0,80.91,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,63.5,11.5,0.85,16.5,15.0,9.82,0.0
2016,10,24,7,0,127.0,23.0,0.9,17.0,30.0,17.86,0.15
2016,10,24,7,15,252.5,37.5,1.1,17.5,72.0,28.97,18.69
2016,10,24,7,30,378.0,52.0,1.3,18.0,114.0,42.18,31.0
2016,10,24,7,45,456.5,61.5,1.5,19.0,164.0,48.79,37.09
2016,10,24,8,0,535.0,71.0,1.7,20.0,214.0,55.34,42.84
2016,10,24,8,15,586.0,77.5,1.95,20.5,264.5,59.19,46.14
2016,10,24,8,30,637.0,84.0,2.2,21.0,315.0,63.03,49.28
2016,10,24,8,45,681.5,86.5,2.5,22.0,365.0,63.85,49.65
2016,10,24,9,0,726.0,89.0,2.8,23.0,415.0,64.81,50.11
2016,10,24,9,15,750.0,92.5,2.75,23.5,459.5,72.43,56.31
2016,10,24,9,30,774.0,96.0,2.7,24.0,504.0,74.02,57.35
2016,10,24,9,45,482.5,185.5,2.65,24.5,446.5,119.49,95.05
2016,10,24,10,0,191.0,275.0,2.6,25.0,389.0,191.45,142.43
2016,10,24,10,15,152.5,290.5,2.5,25.5,384.5,214.8,157.96
2016,10,24,10,30,114.0,306.0,2.4,26.0,380.0,240.48,178.14
2016,10,24,10,45,91.5,310.5,2.35,26.5,371.5,250.95,186.71
2016,10,24,11,0,69.0,315.0,2.3,27.0,363.0,258.41,193.0
2016,10,24,11,15,144.0,332.0,2.3,27.0,435.5,302.03,224.44
2016,10,24,11,30,219.0,349.0,2.3,27.0,508.0,358.35,265.95
2016,10,24,11,45,183.0,355.0,2.3,27.5,489.0,365.49,272.06
2016,10,24,12,0,147.0,361.0,2.3,28.0,470.0,368.81,274.97
2016,10,24,12,15,166.5,361.5,2.3,28.0,484.5,394.15,294.31
2016,10,24,12,30,186.0,362.0,2.3,28.0,499.0,420.79,314.51
2016,10,24,12,45,505.0,243.5,2.3,28.5,609.5,546.85,409.07
2016,10,24,13,0,824.0,125.0,2.3,29.0,720.0,678.51,505.56
2016,10,24,13,15,540.5,226.0,2.3,29.0,612.5,607.04,452.74
2016,10,24,13,30,257.0,327.0,2.3,29.0,505.0,508.79,379.83
2016,10,24,13,45,525.5,223.5,2.35,29.0,570.5,639.08,479.17
2016,10,24,14,0,794.0,120.0,2.4,29.0,636.0,765.81,571.73
2016,10,24,14,15,780.5,117.5,2.4,29.0,604.0,773.0,576.66
2016,10,24,14,30,767.0,115.0,2.4,29.0,572.0,776.48,580.19
2016,10,24,14,45,748.0,112.0,2.45,29.0,533.0,775.77,581.37
2016,10,24,15,0,729.0,109.0,2.5,29.0,494.0,767.52,577.53
2016,10,24,15,15,703.5,105.0,2.5,28.5,450.0,749.16,567.62
2016,10,24,15,30,678.0,101.0,2.5,28.0,406.0,727.55,555.39
2016,10,24,15,45,643.5,95.0,2.55,28.0,358.5,692.92,532.84
2016,10,24,16,0,609.0,89.0,2.6,28.0,311.0,655.65,507.87
2016,10,24,16,15,557.5,82.0,2.3,27.0,261.0,600.83,469.54
2016,10,24,16,30,506.0,75.0,2.0,26.0,211.0,544.44,428.44
2016,10,24,16,45,431.0,64.5,1.75,25.5,162.0,464.43,366.74
2016,10,24,17,0,356.0,54.0,1.5,25.0,113.0,384.42,301.98
2016,10,24,17,15,237.0,38.5,1.45,24.5,71.5,271.47,206.62
2016,10,24,17,30,118.0,23.0,1.4,24.0,30.0,147.0,40.19
2016,10,24,17,45,59.0,11.5,1.35,23.5,15.0,50.56,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,1.2,16.5,7.0,5.97,0.0
2016,10,25,7,0,0.0,14.0,1.3,17.0,14.0,11.55,0.0
2016,10,25,7,15,3.0,34.5,1.4,17.5,35.0,27.78,17.57
2016,10,25,7,30,6.0,55.0,1.5,18.0,56.0,43.56,32.14
2016,10,25,7,45,18.0,77.0,1.65,18.5,81.5,60.25,47.12
2016,10,25,8,0,30.0,99.0,1.8,19.0,107.0,74.89,60.03
2016,10,25,8,15,38.0,120.0,1.95,19.5,132.5,89.71,72.8
2016,10,25,8,30,46.0,141.0,2.1,20.0,158.0,104.22,85.02
2016,10,25,8,45,115.0,166.5,2.25,21.0,216.0,117.68,95.93
2016,10,25,9,0,184.0,192.0,2.4,22.0,274.0,133.83,108.88
2016,10,25,9,15,273.0,200.0,2.45,22.0,336.0,134.32,108.94
2016,10,25,9,30,362.0,208.0,2.5,22.0,398.0,139.59,113.03
2016,10,25,9,45,314.0,236.0,2.55,22.5,410.0,153.68,124.21
2016,10,25,10,0,266.0,264.0,2.6,23.0,422.0,180.66,133.56
2016,10,25,10,15,247.0,283.5,2.65,23.0,436.0,220.72,160.58
2016,10,25,10,30,228.0,303.0,2.7,23.0,450.0,250.77,183.57
2016,10,25,10,45,298.5,301.0,2.75,23.5,501.5,280.71,204.18
2016,10,25,11,0,369.0,299.0,2.8,24.0,553.0,324.02,236.44
2016,10,25,11,15,341.0,314.5,2.85,24.0,554.0,353.37,261.83
2016,10,25,11,30,313.0,330.0,2.9,24.0,555.0,379.83,284.44
2016,10,25,11,45,381.0,312.0,2.95,24.5,588.5,420.64,315.82
2016,10,25,12,0,449.0,294.0,3.0,25.0,622.0,468.69,352.66
2016,10,25,12,15,414.5,307.5,3.0,25.0,610.5,486.89,367.89
2016,10,25,12,30,380.0,321.0,3.0,25.0,599.0,504.09,381.86
2016,10,25,12,45,368.0,320.0,3.05,25.5,587.0,519.37,393.65
2016,10,25,13,0,356.0,319.0,3.1,26.0,575.0,532.55,403.65
2016,10,25,13,15,385.0,302.5,3.05,26.0,573.5,557.71,423.45
2016,10,25,13,30,414.0,286.0,3.0,26.0,572.0,582.57,442.95
2016,10,25,13,45,418.5,273.0,2.95,26.0,553.0,591.85,450.84
2016,10,25,14,0,423.0,260.0,2.9,26.0,534.0,612.7,466.88
2016,10,25,14,15,369.0,258.0,2.85,26.0,488.5,569.54,436.15
2016,10,25,14,30,315.0,256.0,2.8,26.0,443.0,536.61,412.51
2016,10,25,14,45,471.5,196.0,2.75,26.0,454.0,628.34,484.03
2016,10,25,15,0,628.0,136.0,2.7,26.0,465.0,711.17,547.11
2016,10,25,15,15,323.0,150.5,2.45,25.5,319.5,449.85,353.31
2016,10,25,15,30,18.0,165.0,2.2,25.0,174.0,167.19,129.37
2016,10,25,15,45,14.5,147.0,1.95,25.0,153.5,148.87,115.62
2016,10,25,16,0,11.0,129.0,1.7,25.0,133.0,130.44,101.03
2016,10,25,16,15,5.5,109.5,1.5,24.5,111.5,108.47,83.45
2016,10,25,16,30,0.0,90.0,1.3,24.0,90.0,86.35,65.4
2016,10,25,16,45,0.0,69.5,1.15,23.5,69.5,66.99,49.44
2016,10,25,17,0,0.0,49.0,1.0,23.0,49.0,46.7,32.42
2016,10,25,17,15,0.0,31.0,1.0,22.5,31.0,28.61,16.82
2016,10,25,17,30,0.0,13.0,1.0,22.0,13.0,10.71,0.0
2016,10,25,17,45,0.0,6.5,1.05,21.5,6.5,5.55,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,71.0,10.0,1.25,15.5,14.0,8.54,0.0
2016,10,26,7,0,142.0,20.0,1.3,16.0,28.0,15.59,0.0
2016,10,26,7,15,269.5,34.0,1.5,16.5,69.0,27.9,17.62
2016,10,26,7,30,397.0,48.0,1.7,17.0,110.0,38.98,28.27
2016,10,26,7,45,478.0,56.0,1.95,18.0,160.0,44.52,33.47
2016,10,26,8,0,559.0,64.0,2.2,19.0,210.0,50.08,38.41
2016,10,26,8,15,608.5,70.5,2.5,20.0,260.5,54.18,41.87
2016,10,26,8,30,658.0,77.0,2.8,21.0,311.0,58.22,45.14
2016,10,26,8,45,692.5,81.5,3.1,22.0,359.0,60.6,46.88
2016,10,26,9,0,727.0,86.0,3.4,23.0,407.0,62.96,48.55
2016,10,26,9,15,750.5,89.5,3.3,23.5,451.5,70.44,54.65
2016,10,26,9,30,774.0,93.0,3.2,24.0,496.0,72.1,55.77
2016,10,26,9,45,790.0,96.0,3.15,25.0,534.0,73.28,56.37
2016,10,26,10,0,806.0,99.0,3.1,26.0,572.0,101.6,58.99
2016,10,26,10,15,818.0,101.0,3.0,26.0,604.5,155.75,86.23
2016,10,26,10,30,830.0,103.0,2.9,26.0,637.0,210.77,125.79
2016,10,26,10,45,837.0,105.0,2.8,26.5,661.5,265.32,170.29
2016,10,26,11,0,844.0,107.0,2.7,27.0,686.0,319.72,216.49
2016,10,26,11,15,560.0,221.5,2.65,27.0,609.5,357.78,257.23
2016,10,26,11,30,276.0,336.0,2.6,27.0,533.0,369.04,273.23
2016,10,26,11,45,576.5,219.0,2.55,27.5,636.5,435.27,321.1
2016,10,26,12,0,877.0,102.0,2.5,28.0,740.0,522.84,386.45
2016,10,26,12,15,877.0,102.0,2.45,28.0,740.0,566.32,421.1
2016,10,26,12,30,877.0,102.0,2.4,28.0,740.0,607.55,453.41
2016,10,26,12,45,875.0,101.0,2.4,28.5,731.5,644.2,480.97
2016,10,26,13,0,873.0,100.0,2.4,29.0,723.0,678.06,505.91
2016,10,26,13,15,501.5,214.5,2.4,29.0,571.0,566.12,424.29
2016,10,26,13,30,130.0,329.0,2.4,29.0,419.0,405.8,304.09
2016,10,26,13,45,186.0,314.0,2.4,29.0,437.0,443.82,334.45
2016,10,26,14,0,242.0,299.0,2.4,29.0,455.0,483.49,365.1
2016,10,26,14,15,532.5,195.5,2.35,29.0,515.5,649.22,490.03
2016,10,26,14,30,823.0,92.0,2.3,29.0,576.0,791.5,591.16
2016,10,26,14,45,796.5,93.0,2.3,29.0,535.5,785.14,587.0
2016,10,26,15,0,770.0,94.0,2.3,29.0,495.0,774.94,581.6
2016,10,26,15,15,746.5,90.5,2.25,28.5,451.0,758.41,572.72
2016,10,26,15,30,723.0,87.0,2.2,28.0,407.0,743.35,564.84
2016,10,26,15,45,691.0,82.0,2.2,28.0,359.5,712.01,544.53
2016,10,26,16,0,659.0,77.0,2.2,28.0,312.0,678.02,521.91
2016,10,26,16,15,610.0,71.0,1.9,27.5,261.5,626.48,485.1
2016,10,26,16,30,561.0,65.0,1.6,27.0,211.0,573.46,445.72
2016,10,26,16,45,488.0,55.5,1.35,26.5,161.5,496.19,386.54
2016,10,26,17,0,415.0,46.0,1.1,26.0,112.0,419.64,324.83
2016,10,26,17,15,287.5,33.0,1.1,25.0,70.0,301.15,225.21
2016,10,26,17,30,160.0,20.0,1.1,24.0,28.0,168.25,0.0
2016,10,26,17,45,80.0,10.0,1.1,23.5,14.0,63.32,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,48.5,10.0,1.45,17.5,12.5,8.54,0.0
2016,10,27,7,0,97.0,20.0,1.6,18.0,25.0,15.53,0.0
2016,10,27,7,15,215.5,36.0,1.75,18.5,64.5,27.77,17.2
2016,10,27,7,30,334.0,52.0,1.9,19.0,104.0,39.85,28.72
2016,10,27,7,45,420.0,62.0,2.05,19.5,153.0,49.35,37.43
2016,10,27,8,0,506.0,72.0,2.2,20.0,202.0,56.3,43.65
2016,10,27,8,15,558.5,79.5,2.05,21.0,252.0,60.87,47.5
2016,10,27,8,30,611.0,87.0,1.9,22.0,302.0,65.39,51.13
2016,10,27,8,45,651.5,91.0,1.8,23.0,351.0,67.12,52.27
2016,10,27,9,0,692.0,95.0,1.7,24.0,400.0,68.91,53.41
2016,10,27,9,15,717.5,99.5,1.5,24.5,444.0,70.88,54.78
2016,10,27,9,30,743.0,104.0,1.3,25.0,488.0,72.82,56.12
2016,10,27,9,45,763.0,106.5,1.15,25.5,527.0,80.46,62.21
2016,10,27,10,0,783.0,109.0,1.0,26.0,566.0,106.09,63.67
2016,10,27,10,15,796.5,111.0,1.05,26.5,598.5,159.06,89.37
2016,10,27,10,30,810.0,113.0,1.1,27.0,631.0,213.14,127.14
2016,10,27,10,45,819.5,115.0,1.2,27.5,656.5,267.19,170.29
2016,10,27,11,0,829.0,117.0,1.3,28.0,682.0,321.42,215.43
2016,10,27,11,15,835.0,118.0,1.4,28.0,699.0,373.62,259.83
2016,10,27,11,30,841.0,119.0,1.5,28.0,716.0,425.1,303.16
2016,10,27,11,45,446.5,219.5,1.65,28.5,537.0,377.5,276.88
2016,10,27,12,0,52.0,320.0,1.8,29.0,358.0,287.54,213.8
2016,10,27,12,15,469.0,210.5,1.85,29.0,550.0,438.24,326.5
2016,10,27,12,30,886.0,101.0,1.9,29.0,742.0,609.45,451.6
2016,10,27,12,45,884.5,100.0,1.95,29.0,734.0,646.69,479.49
2016,10,27,13,0,883.0,99.0,2.0,29.0,726.0,681.16,505.89
2016,10,27,13,15,610.5,201.0,2.0,29.0,629.5,631.95,469.72
2016,10,27,13,30,338.0,303.0,2.0,29.0,533.0,541.87,403.83
2016,10,27,13,45,278.0,301.5,2.05,29.5,486.0,512.73,383.26
2016,10,27,14,0,218.0,300.0,2.1,30.0,439.0,465.42,349.06
2016,10,27,14,15,527.0,195.0,2.1,29.5,508.5,642.62,483.42
2016,10,27,14,30,836.0,90.0,2.1,29.0,578.0,797.05,593.74
2016,10,27,14,45,814.5,89.5,2.15,29.0,538.5,793.26,591.57
2016,10,27,15,0,793.0,89.0,2.2,29.0,499.0,785.68,588.35
2016,10,27,15,15,770.0,85.5,2.2,28.5,454.5,769.7,580.25
2016,10,27,15,30,747.0,82.0,2.2,28.0,410.0,750.27,569.71
2016,10,27,15,45,714.0,77.5,2.25,28.0,361.5,722.98,552.63
2016,10,27,16,0,681.0,73.0,2.3,28.0,313.0,688.75,530.12
2016,10,27,16,15,632.0,67.0,2.05,27.0,262.0,637.16,494.52
2016,10,27,16,30,583.0,61.0,1.8,26.0,211.0,584.12,456.16
2016,10,27,16,45,509.5,52.5,1.55,25.5,161.5,507.68,397.19
2016,10,27,17,0,436.0,44.0,1.3,25.0,112.0,431.98,335.53
2016,10,27,17,15,306.0,31.5,1.25,24.0,69.5,312.32,232.85
2016,10,27,17,30,176.0,19.0,1.2,23.0,27.0,176.64,0.0
2016,10,27,17,45,88.0,9.5,1.2,22.5,13.5,68.12,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,97.0,9.0,0.9,15.5,13.5,7.68,0.0
2016,10,28,7,0,194.0,18.0,0.9,16.0,27.0,14.95,0.0
2016,10,28,7,15,330.5,30.0,1.0,16.5,70.5,24.68,14.68
2016,10,28,7,30,467.0,42.0,1.1,17.0,114.0,34.27,24.14
2016,10,28,7,45,548.5,49.5,1.25,18.0,165.5,39.73,29.26
2016,10,28,8,0,630.0,57.0,1.4,19.0,217.0,45.2,34.15
2016,10,28,8,15,678.0,62.5,1.5,20.0,269.0,48.84,37.23
2016,10,28,8,30,726.0,68.0,1.6,21.0,321.0,57.1,44.2
2016,10,28,8,45,760.0,71.5,1.75,22.0,371.0,59.25,45.74
2016,10,28,9,0,794.0,75.0,1.9,23.0,421.0,61.41,47.25
2016,10,28,9,15,816.5,78.0,2.0,23.5,466.5,63.05,48.39
2016,10,28,9,30,839.0,81.0,2.1,24.0,512.0,64.68,49.52
2016,10,28,9,45,855.5,83.0,2.25,24.5,551.5,65.51,49.97
2016,10,28,10,0,872.0,85.0,2.4,25.0,591.0,100.12,58.48
2016,10,28,10,15,883.5,86.5,2.45,25.5,623.5,156.63,85.12
2016,10,28,10,30,895.0,88.0,2.5,26.0,656.0,213.73,125.25
2016,10,28,10,45,903.0,89.0,2.55,26.5,681.5,270.09,171.01
2016,10,28,11,0,911.0,90.0,2.6,27.0,707.0,326.19,218.79
2016,10,28,11,15,674.5,188.0,2.6,27.0,651.0,369.02,262.7
2016,10,28,11,30,438.0,286.0,2.6,27.0,595.0,392.89,288.43
2016,10,28,11,45,366.0,311.0,2.6,27.5,571.5,410.46,304.07
2016,10,28,12,0,294.0,336.0,2.6,28.0,548.0,420.97,313.27
2016,10,28,12,15,222.5,344.0,2.6,28.0,504.5,407.85,304.99
2016,10,28,12,30,151.0,352.0,2.6,28.0,461.0,390.41,292.76
2016,10,28,12,45,225.5,339.0,2.6,28.5,499.5,438.31,328.76
2016,10,28,13,0,300.0,326.0,2.6,29.0,538.0,499.41,373.76
2016,10,28,13,15,605.5,206.5,2.6,29.0,621.0,631.57,473.29
2016,10,28,13,30,911.0,87.0,2.6,29.0,704.0,750.65,561.53
2016,10,28,13,45,902.0,86.0,2.6,29.0,678.0,771.04,575.35
2016,10,28,14,0,893.0,85.0,2.6,29.0,652.0,787.74,587.53
2016,10,28,14,15,881.5,83.5,2.55,28.5,619.0,798.25,596.53
2016,10,28,14,30,870.0,82.0,2.5,28.0,586.0,805.02,603.19
2016,10,28,14,45,852.5,80.0,2.5,28.0,546.5,802.62,602.92
2016,10,28,15,0,835.0,78.0,2.5,28.0,507.0,804.59,605.87
2016,10,28,15,15,812.5,75.5,2.45,28.0,462.0,790.38,597.4
2016,10,28,15,30,790.0,73.0,2.4,28.0,417.0,772.66,586.59
2016,10,28,15,45,757.0,69.5,2.4,28.0,367.5,741.68,566.65
2016,10,28,16,0,724.0,66.0,2.4,28.0,318.0,707.75,544.12
2016,10,28,16,15,676.0,60.5,2.1,27.0,266.0,656.54,508.61
2016,10,28,16,30,628.0,55.0,1.8,26.0,214.0,610.04,474.77
2016,10,28,16,45,550.0,48.0,1.5,25.5,163.0,531.72,414.17
2016,10,28,17,0,472.0,41.0,1.2,25.0,112.0,454.34,350.91
2016,10,28,17,15,334.0,29.5,1.15,24.0,69.5,329.81,243.11
2016,10,28,17,30,196.0,18.0,1.1,23.0,27.0,187.64,0.0
2016,10,28,17,45,98.0,9.0,1.1,22.5,13.5,7.68,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,75.5,9.0,1.5,15.5,12.5,7.68,0.0
2016,10,29,7,0,151.0,18.0,1.6,16.0,25.0,14.08,0.0
2016,10,29,7,15,291.5,31.0,1.85,17.0,66.5,25.55,15.14
2016,10,29,7,30,432.0,44.0,2.1,18.0,108.0,35.94,25.39
2016,10,29,7,45,519.0,51.5,2.4,19.0,159.0,41.29,30.44
2016,10,29,8,0,606.0,59.0,2.7,20.0,210.0,46.69,35.26
2016,10,29,8,15,655.0,64.0,2.75,20.5,261.5,49.85,38.02
2016,10,29,8,30,704.0,69.0,2.8,21.0,313.0,57.78,44.78
2016,10,29,8,45,743.0,71.5,2.9,22.0,362.5,59.13,45.65
2016,10,29,9,0,782.0,74.0,3.0,23.0,412.0,60.58,46.56
2016,10,29,9,15,804.0,77.0,3.05,23.5,457.0,62.22,47.71
2016,10,29,9,30,826.0,80.0,3.1,24.0,502.0,63.86,48.85
2016,10,29,9,45,842.5,82.0,3.15,24.5,541.0,64.7,49.31
2016,10,29,10,0,859.0,84.0,3.2,25.0,580.0,97.13,57.32
2016,10,29,10,15,870.0,86.0,3.2,25.5,612.0,153.05,83.25
2016,10,29,10,30,881.0,88.0,3.2,26.0,644.0,209.54,122.8
2016,10,29,10,45,888.5,89.5,3.25,26.5,668.5,265.27,168.08
2016,10,29,11,0,896.0,91.0,3.3,27.0,693.0,320.72,215.47
2016,10,29,11,15,900.5,91.5,3.3,27.0,710.0,373.91,262.01
2016,10,29,11,30,905.0,92.0,3.3,27.0,727.0,426.02,307.19
2016,10,29,11,45,909.0,91.5,3.35,27.5,735.5,475.77,349.06
2016,10,29,12,0,913.0,91.0,3.4,28.0,744.0,523.91,388.55
2016,10,29,12,15,913.0,91.0,3.4,28.0,744.0,568.57,425.09
2016,10,29,12,30,913.0,91.0,3.4,28.0,744.0,610.89,459.02
2016,10,29,12,45,910.5,90.0,3.45,28.5,735.0,648.22,487.81
2016,10,29,13,0,908.0,89.0,3.5,29.0,726.0,682.63,513.86
2016,10,29,13,15,903.0,88.5,3.5,29.0,709.0,712.79,537.25
2016,10,29,13,30,898.0,88.0,3.5,29.0,692.0,739.66,557.69
2016,10,29,13,45,890.0,86.5,3.55,29.0,666.5,759.91,572.61
2016,10,29,14,0,882.0,85.0,3.6,29.0,641.0,776.55,585.19
2016,10,29,14,15,870.5,83.5,3.6,29.0,608.5,786.83,593.33
2016,10,29,14,30,859.0,82.0,3.6,29.0,576.0,793.42,599.1
2016,10,29,14,45,833.0,83.0,3.6,29.0,535.5,795.31,601.8
2016,10,29,15,0,807.0,84.0,3.6,29.0,495.0,786.05,596.87
2016,10,29,15,15,783.5,81.0,3.55,28.5,450.5,770.38,588.52
2016,10,29,15,30,760.0,78.0,3.5,28.0,406.0,751.25,577.66
2016,10,29,15,45,725.0,74.0,3.45,28.0,357.0,718.14,555.4
2016,10,29,16,0,690.0,70.0,3.4,28.0,308.0,687.61,534.5
2016,10,29,16,15,640.0,64.5,3.0,27.0,257.0,636.11,498.03
2016,10,29,16,30,590.0,59.0,2.6,26.0,206.0,583.19,458.76
2016,10,29,16,45,509.5,50.5,2.25,25.5,156.0,501.72,394.92
2016,10,29,17,0,429.0,42.0,1.9,25.0,106.0,421.35,328.53
2016,10,29,17,15,289.5,29.5,1.75,24.0,65.0,296.13,217.11
2016,10,29,17,30,150.0,17.0,1.6,23.0,24.0,119.95,0.0
2016,10,29,17,45,75.0,8.5,1.5,22.5,12.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
