Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,41.5,9.0,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,83.0,18.0,1.5,18.0,21.0,15.36,0.0
2016,10,30,7,15,212.0,33.5,1.75,18.5,60.0,25.91,15.1
2016,10,30,7,30,341.0,49.0,2.0,19.0,99.0,37.72,26.75
2016,10,30,7,45,431.5,59.0,2.3,20.0,148.5,47.22,35.42
2016,10,30,8,0,522.0,69.0,2.6,21.0,198.0,54.31,41.7
2016,10,30,8,15,576.0,76.0,2.6,21.5,248.0,58.61,45.44
2016,10,30,8,30,630.0,83.0,2.6,22.0,298.0,62.9,49.01
2016,10,30,8,45,675.5,85.5,2.6,23.0,347.5,63.72,49.39
2016,10,30,9,0,721.0,88.0,2.6,24.0,397.0,64.69,49.87
2016,10,30,9,15,746.0,91.5,2.5,24.5,441.5,66.19,50.88
2016,10,30,9,30,771.0,95.0,2.4,25.0,486.0,74.01,57.2
2016,10,30,9,45,791.5,97.0,2.3,25.5,525.5,74.53,57.35
2016,10,30,10,0,812.0,99.0,2.2,26.0,565.0,95.48,57.47
2016,10,30,10,15,825.0,101.0,2.1,26.5,597.0,149.72,82.21
2016,10,30,10,30,838.0,103.0,2.0,27.0,629.0,204.94,120.22
2016,10,30,10,45,849.5,103.5,1.95,27.5,655.0,259.45,163.62
2016,10,30,11,0,861.0,104.0,1.9,28.0,681.0,314.23,209.41
2016,10,30,11,15,867.0,105.0,1.9,28.0,698.0,371.22,257.73
2016,10,30,11,30,873.0,106.0,1.9,28.0,715.0,422.78,301.43
2016,10,30,11,45,886.5,101.0,1.9,28.5,726.0,471.62,341.5
2016,10,30,12,0,900.0,96.0,1.9,29.0,737.0,519.57,379.79
2016,10,30,12,15,900.5,96.0,1.95,29.0,737.0,563.96,415.45
2016,10,30,12,30,901.0,96.0,2.0,29.0,737.0,606.09,448.63
2016,10,30,12,45,902.0,94.0,2.1,29.5,729.5,644.21,477.62
2016,10,30,13,0,903.0,92.0,2.2,30.0,722.0,679.66,504.13
2016,10,30,13,15,898.5,91.0,2.25,30.0,705.0,709.53,527.04
2016,10,30,13,30,894.0,90.0,2.3,30.0,688.0,736.15,547.34
2016,10,30,13,45,888.5,88.0,2.35,30.0,664.0,757.65,562.84
2016,10,30,14,0,883.0,86.0,2.4,30.0,640.0,775.64,576.14
2016,10,30,14,15,872.5,84.5,2.45,30.0,607.5,786.77,584.95
2016,10,30,14,30,862.0,83.0,2.5,30.0,575.0,794.23,591.51
2016,10,30,14,45,848.0,80.0,2.55,30.0,536.5,801.16,597.9
2016,10,30,15,0,834.0,77.0,2.6,30.0,498.0,797.05,596.91
2016,10,30,15,15,812.5,74.0,2.6,29.5,453.5,783.13,590.2
2016,10,30,15,30,791.0,71.0,2.6,29.0,409.0,765.72,581.05
2016,10,30,15,45,761.0,67.0,2.6,29.0,360.5,736.77,562.41
2016,10,30,16,0,731.0,63.0,2.6,29.0,312.0,704.87,541.17
2016,10,30,16,15,683.5,58.0,2.25,28.0,260.5,654.96,506.28
2016,10,30,16,30,636.0,53.0,1.9,27.0,209.0,603.13,468.19
2016,10,30,16,45,560.0,45.5,1.6,26.5,158.5,532.5,413.07
2016,10,30,17,0,484.0,38.0,1.3,26.0,108.0,456.55,350.43
2016,10,30,17,15,341.5,27.0,1.25,25.0,65.5,330.43,236.86
2016,10,30,17,30,199.0,16.0,1.2,24.0,23.0,152.94,0.0
2016,10,30,17,45,99.5,8.0,1.2,23.0,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,99.5,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,199.0,15.0,1.1,15.0,23.0,12.8,0.0
2016,10,31,7,15,345.0,27.0,1.35,16.0,66.0,22.29,12.15
2016,10,31,7,30,491.0,39.0,1.6,17.0,109.0,32.03,22.05
2016,10,31,7,45,574.5,45.5,1.9,18.0,161.0,36.8,26.62
2016,10,31,8,0,658.0,52.0,2.2,19.0,213.0,45.32,34.2
2016,10,31,8,15,705.0,57.0,2.25,19.5,265.0,49.02,37.45
2016,10,31,8,30,752.0,62.0,2.3,20.0,317.0,52.71,40.57
2016,10,31,8,45,785.0,65.0,2.4,21.0,367.0,54.66,42.0
2016,10,31,9,0,818.0,68.0,2.5,22.0,417.0,56.64,43.39
2016,10,31,9,15,839.0,71.0,2.6,22.5,461.5,58.46,44.72
2016,10,31,9,30,860.0,74.0,2.7,23.0,506.0,68.04,52.64
2016,10,31,9,45,874.0,76.0,2.8,23.5,545.0,69.65,53.74
2016,10,31,10,0,888.0,78.0,2.9,24.0,584.0,90.62,53.9
2016,10,31,10,15,897.5,79.5,2.9,24.5,615.5,147.44,78.85
2016,10,31,10,30,907.0,81.0,2.9,25.0,647.0,204.61,118.34
2016,10,31,10,45,913.0,82.5,2.95,25.5,671.0,261.18,164.24
2016,10,31,11,0,919.0,84.0,3.0,26.0,695.0,317.26,212.33
2016,10,31,11,15,922.5,84.5,3.05,26.5,711.5,371.05,259.14
2016,10,31,11,30,926.0,85.0,3.1,27.0,728.0,423.61,304.35
2016,10,31,11,45,924.0,87.0,3.15,27.5,735.0,473.64,346.62
2016,10,31,12,0,922.0,89.0,3.2,28.0,742.0,521.57,386.05
2016,10,31,12,15,920.5,89.0,3.2,28.0,741.0,565.68,422.26
2016,10,31,12,30,919.0,89.0,3.2,28.0,740.0,607.3,455.73
2016,10,31,12,45,914.5,89.0,3.25,28.5,730.0,644.45,484.42
2016,10,31,13,0,910.0,89.0,3.3,29.0,720.0,678.58,510.27
2016,10,31,13,15,904.0,88.0,3.3,29.0,702.0,707.56,532.85
2016,10,31,13,30,898.0,87.0,3.3,29.0,684.0,733.17,552.67
2016,10,31,13,45,887.5,86.5,3.35,29.0,658.0,752.58,567.0
2016,10,31,14,0,877.0,86.0,3.4,29.0,632.0,768.33,578.97
2016,10,31,14,15,864.5,84.0,3.4,29.0,599.0,777.22,586.13
2016,10,31,14,30,852.0,82.0,3.4,29.0,566.0,782.37,590.9
2016,10,31,14,45,833.0,80.0,3.4,29.0,526.5,786.26,594.98
2016,10,31,15,0,814.0,78.0,3.4,29.0,487.0,779.19,591.55
2016,10,31,15,15,790.0,75.0,3.3,28.5,442.0,763.18,582.68
2016,10,31,15,30,766.0,72.0,3.2,28.0,397.0,743.75,571.32
2016,10,31,15,45,730.0,69.0,3.15,28.0,348.5,711.28,549.49
2016,10,31,16,0,694.0,66.0,3.1,28.0,300.0,675.97,525.06
2016,10,31,16,15,643.0,60.5,2.7,27.0,249.0,628.87,491.59
2016,10,31,16,30,592.0,55.0,2.3,26.0,198.0,575.56,451.72
2016,10,31,16,45,509.0,47.0,1.9,25.5,149.0,493.44,386.98
2016,10,31,17,0,426.0,39.0,1.5,25.0,100.0,412.72,319.82
2016,10,31,17,15,285.0,27.0,1.45,24.0,60.0,288.46,204.86
2016,10,31,17,30,144.0,15.0,1.4,23.0,20.0,113.16,0.0
2016,10,31,17,45,72.0,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,2.15,19.5,9.0,0.0,0.0
2016,11,1,7,0,0.0,18.0,2.3,20.0,18.0,15.36,0.0
2016,11,1,7,15,174.5,31.5,2.6,20.5,56.0,24.33,13.13
2016,11,1,7,30,349.0,45.0,2.9,21.0,94.0,36.79,25.61
2016,11,1,7,45,439.5,53.5,3.2,21.5,142.0,42.8,31.32
2016,11,1,8,0,530.0,62.0,3.5,22.0,190.0,48.83,36.77
2016,11,1,8,15,583.5,68.5,3.65,22.5,239.5,52.98,40.38
2016,11,1,8,30,637.0,75.0,3.8,23.0,289.0,57.1,43.83
2016,11,1,8,45,680.5,77.5,4.0,24.0,337.5,58.15,44.45
2016,11,1,9,0,724.0,80.0,4.2,25.0,386.0,64.72,49.73
2016,11,1,9,15,378.0,138.5,4.2,25.5,299.5,93.39,73.64
2016,11,1,9,30,32.0,197.0,4.2,26.0,213.0,141.87,113.6
2016,11,1,9,45,152.5,223.5,4.25,26.5,308.5,152.41,121.68
2016,11,1,10,0,273.0,250.0,4.3,27.0,404.0,168.33,124.3
2016,11,1,10,15,556.0,171.5,4.3,27.5,508.5,163.47,103.42
2016,11,1,10,30,839.0,93.0,4.3,28.0,613.0,193.97,111.78
2016,11,1,10,45,847.5,94.0,4.3,28.5,637.5,253.74,159.47
2016,11,1,11,0,856.0,95.0,4.3,29.0,662.0,306.66,204.34
2016,11,1,11,15,861.5,96.0,4.3,29.0,678.5,358.25,249.31
2016,11,1,11,30,867.0,97.0,4.3,29.0,695.0,408.96,293.25
2016,11,1,11,45,440.5,170.0,4.3,29.5,474.0,329.83,243.87
2016,11,1,12,0,14.0,243.0,4.3,30.0,253.0,206.37,154.19
2016,11,1,12,15,174.5,281.0,4.3,30.0,404.0,329.37,247.59
2016,11,1,12,30,335.0,319.0,4.3,30.0,555.0,469.69,352.11
2016,11,1,12,45,608.0,204.5,4.3,30.0,626.5,566.5,426.13
2016,11,1,13,0,881.0,90.0,4.3,30.0,698.0,658.34,497.21
2016,11,1,13,15,876.0,89.0,4.3,30.0,681.0,687.0,519.52
2016,11,1,13,30,871.0,88.0,4.3,30.0,664.0,712.45,539.54
2016,11,1,13,45,561.5,186.5,4.3,30.5,552.5,615.39,466.18
2016,11,1,14,0,252.0,285.0,4.3,31.0,441.0,472.89,358.02
2016,11,1,14,15,126.0,222.5,4.25,30.5,300.5,320.96,245.28
2016,11,1,14,30,0.0,160.0,4.2,30.0,160.0,138.33,103.33
2016,11,1,14,45,397.0,119.5,4.2,30.0,317.0,471.77,368.85
2016,11,1,15,0,794.0,79.0,4.2,30.0,474.0,761.45,582.01
2016,11,1,15,15,397.0,99.0,4.1,30.0,296.5,460.92,360.96
2016,11,1,15,30,0.0,119.0,4.0,30.0,119.0,104.73,77.88
2016,11,1,15,45,335.0,93.0,3.95,30.0,204.5,410.68,326.03
2016,11,1,16,0,670.0,67.0,3.9,30.0,290.0,660.55,514.21
2016,11,1,16,15,618.5,61.0,3.45,29.0,240.5,607.89,475.01
2016,11,1,16,30,567.0,55.0,3.0,28.0,191.0,554.01,434.61
2016,11,1,16,45,478.0,47.5,2.65,27.5,142.5,468.66,367.5
2016,11,1,17,0,389.0,40.0,2.3,27.0,94.0,384.78,297.98
2016,11,1,17,15,248.5,27.0,2.2,26.5,56.0,260.06,180.03
2016,11,1,17,30,108.0,14.0,2.1,26.0,18.0,86.9,0.0
2016,11,1,17,45,54.0,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,21.0,14.0,11.1,0.0
2016,11,2,7,15,120.0,33.0,2.7,21.5,49.0,25.59,13.65
2016,11,2,7,30,222.0,53.0,2.9,22.0,84.0,40.28,28.36
2016,11,2,7,45,315.5,65.5,3.15,22.5,130.0,49.36,36.76
2016,11,2,8,0,409.0,78.0,3.4,23.0,176.0,58.33,44.75
2016,11,2,8,15,204.5,44.0,3.55,23.0,93.0,32.29,22.41
2016,11,2,8,30,0.0,10.0,3.7,23.0,10.0,8.23,1.5
2016,11,2,8,45,0.0,23.0,3.85,23.5,23.0,18.96,10.79
2016,11,2,9,0,0.0,36.0,4.0,24.0,36.0,29.74,19.99
2016,11,2,9,15,112.5,126.5,4.05,24.5,182.0,94.4,74.84
2016,11,2,9,30,225.0,217.0,4.1,25.0,328.0,149.16,120.13
2016,11,2,9,45,220.0,236.0,4.15,26.0,352.0,159.89,128.09
2016,11,2,10,0,215.0,255.0,4.2,27.0,376.0,175.84,131.32
2016,11,2,10,15,255.0,265.0,4.15,27.0,416.5,198.27,141.93
2016,11,2,10,30,295.0,275.0,4.1,27.0,457.0,232.8,165.07
2016,11,2,10,45,147.5,184.5,4.05,27.5,275.5,171.49,123.83
2016,11,2,11,0,0.0,94.0,4.0,28.0,94.0,78.27,56.55
2016,11,2,11,15,85.5,213.5,3.9,28.0,272.5,195.91,146.01
2016,11,2,11,30,171.0,333.0,3.8,28.0,451.0,323.34,241.38
2016,11,2,11,45,152.5,336.5,3.75,28.5,442.5,333.98,249.75
2016,11,2,12,0,134.0,340.0,3.7,29.0,434.0,342.5,256.47
2016,11,2,12,15,221.5,331.0,3.6,29.0,486.5,393.54,295.07
2016,11,2,12,30,309.0,322.0,3.5,29.0,539.0,456.72,342.6
2016,11,2,12,45,242.0,327.5,3.4,29.0,496.0,434.89,327.04
2016,11,2,13,0,175.0,333.0,3.3,29.0,453.0,413.12,311.14
2016,11,2,13,15,164.0,324.0,3.15,28.5,434.5,410.48,310.36
2016,11,2,13,30,153.0,315.0,3.0,28.0,416.0,406.24,308.25
2016,11,2,13,45,177.0,302.0,2.95,28.0,414.0,422.04,321.17
2016,11,2,14,0,201.0,289.0,2.9,28.0,412.0,437.99,334.2
2016,11,2,14,15,164.5,273.0,2.8,28.0,371.0,403.95,309.06
2016,11,2,14,30,128.0,257.0,2.7,28.0,330.0,367.46,281.95
2016,11,2,14,45,381.0,192.0,2.65,28.0,385.5,521.77,403.46
2016,11,2,15,0,634.0,127.0,2.6,28.0,441.0,688.92,528.55
2016,11,2,15,15,603.5,121.5,2.45,27.5,398.5,664.89,511.91
2016,11,2,15,30,573.0,116.0,2.3,27.0,356.0,637.74,494.19
2016,11,2,15,45,518.0,112.0,2.2,27.0,308.5,583.21,455.4
2016,11,2,16,0,463.0,108.0,2.1,27.0,261.0,535.23,420.14
2016,11,2,16,15,403.0,97.0,1.9,26.5,214.0,473.58,373.97
2016,11,2,16,30,343.0,86.0,1.7,26.0,167.0,411.93,326.03
2016,11,2,16,45,251.0,71.0,1.55,25.5,122.0,306.17,242.15
2016,11,2,17,0,159.0,56.0,1.4,25.0,77.0,221.58,171.51
2016,11,2,17,15,79.5,33.5,1.5,24.5,44.0,131.99,87.47
2016,11,2,17,30,0.0,11.0,1.6,24.0,11.0,9.39,0.0
2016,11,2,17,45,0.0,5.5,1.7,24.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,4.0,0.95,21.0,4.0,0.0,0.0
2016,11,3,7,0,0.0,8.0,1.0,21.0,8.0,6.83,0.0
2016,11,3,7,15,4.0,27.0,1.2,21.0,27.5,21.8,10.46
2016,11,3,7,30,8.0,46.0,1.4,21.0,47.0,36.53,25.29
2016,11,3,7,45,24.5,67.5,1.6,21.5,72.5,52.05,39.21
2016,11,3,8,0,41.0,89.0,1.8,22.0,98.0,67.62,52.91
2016,11,3,8,15,52.0,110.0,1.85,22.0,125.0,82.55,65.92
2016,11,3,8,30,63.0,131.0,1.9,22.0,152.0,97.19,78.43
2016,11,3,8,45,38.0,140.5,1.95,22.5,154.0,104.44,84.28
2016,11,3,9,0,13.0,150.0,2.0,23.0,156.0,115.86,93.53
2016,11,3,9,15,6.5,146.0,2.0,23.0,149.0,114.4,92.01
2016,11,3,9,30,0.0,142.0,2.0,23.0,142.0,112.47,90.13
2016,11,3,9,45,0.0,145.5,2.0,23.5,145.5,115.61,92.33
2016,11,3,10,0,0.0,149.0,2.0,24.0,149.0,118.82,90.39
2016,11,3,10,15,36.0,211.5,1.9,24.0,234.0,159.87,121.25
2016,11,3,10,30,72.0,274.0,1.8,24.0,319.0,210.14,158.23
2016,11,3,10,45,37.5,228.5,1.75,24.0,252.0,182.57,138.05
2016,11,3,11,0,3.0,183.0,1.7,24.0,185.0,148.89,113.1
2016,11,3,11,15,1.5,107.0,1.6,24.0,108.0,89.3,66.12
2016,11,3,11,30,0.0,31.0,1.5,24.0,31.0,25.72,15.2
2016,11,3,11,45,0.0,31.0,1.45,24.5,31.0,25.72,15.18
2016,11,3,12,0,0.0,31.0,1.4,25.0,31.0,25.72,15.14
2016,11,3,12,15,7.0,136.5,1.3,25.0,141.5,117.1,87.87
2016,11,3,12,30,14.0,242.0,1.2,25.0,252.0,209.52,159.21
2016,11,3,12,45,11.5,227.5,1.2,25.0,235.5,197.72,149.95
2016,11,3,13,0,9.0,213.0,1.2,25.0,219.0,185.32,140.59
2016,11,3,13,15,4.5,124.5,1.25,25.0,127.5,107.19,80.0
2016,11,3,13,30,0.0,36.0,1.3,25.0,36.0,29.86,18.5
2016,11,3,13,45,0.0,24.5,1.4,25.0,24.5,20.29,10.83
2016,11,3,14,0,0.0,13.0,1.5,25.0,13.0,10.75,3.1
2016,11,3,14,15,0.0,29.5,1.55,25.0,29.5,24.42,14.25
2016,11,3,14,30,0.0,46.0,1.6,25.0,46.0,38.11,25.41
2016,11,3,14,45,0.0,27.5,1.65,25.0,27.5,22.74,12.95
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,7.42,0.44
2016,11,3,15,15,0.0,12.5,1.65,24.5,12.5,10.31,2.85
2016,11,3,15,30,0.0,16.0,1.6,24.0,16.0,13.19,5.28
2016,11,3,15,45,0.0,14.0,1.6,24.0,14.0,11.53,3.93
2016,11,3,16,0,0.0,12.0,1.6,24.0,12.0,9.87,2.56
2016,11,3,16,15,0.0,9.5,1.5,23.5,9.5,7.81,0.86
2016,11,3,16,30,0.0,7.0,1.4,23.0,7.0,5.75,0.0
2016,11,3,16,45,0.0,5.0,1.3,23.0,5.0,4.1,0.0
2016,11,3,17,0,0.0,3.0,1.2,23.0,3.0,2.46,0.0
2016,11,3,17,15,0.0,1.5,1.15,22.5,1.5,1.23,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.41,0.0
2016,11,4,7,15,0.0,15.5,3.25,18.0,15.5,12.77,3.6
2016,11,4,7,30,0.0,27.0,3.3,18.0,27.0,22.29,13.41
2016,11,4,7,45,0.0,42.5,3.4,18.5,42.5,35.04,24.91
2016,11,4,8,0,0.0,58.0,3.5,19.0,58.0,47.33,35.9
2016,11,4,8,15,0.0,74.0,3.55,19.0,74.0,59.87,47.01
2016,11,4,8,30,0.0,90.0,3.6,19.0,90.0,72.29,57.85
2016,11,4,8,45,0.0,112.5,3.7,19.0,112.5,89.12,72.35
2016,11,4,9,0,0.0,135.0,3.8,19.0,135.0,105.64,86.42
2016,11,4,9,15,0.0,136.5,3.8,19.0,136.5,107.73,87.95
2016,11,4,9,30,0.0,138.0,3.8,19.0,138.0,109.6,89.3
2016,11,4,9,45,0.0,112.5,3.8,19.5,112.5,91.68,73.58
2016,11,4,10,0,0.0,87.0,3.8,20.0,87.0,72.31,54.12
2016,11,4,10,15,0.0,104.0,3.75,20.0,104.0,85.86,65.08
2016,11,4,10,30,0.0,121.0,3.7,20.0,121.0,99.31,75.87
2016,11,4,10,45,0.0,111.0,3.65,20.5,111.0,91.75,69.45
2016,11,4,11,0,0.0,101.0,3.6,21.0,101.0,83.9,62.87
2016,11,4,11,15,0.0,100.0,3.55,21.0,100.0,83.15,62.2
2016,11,4,11,30,0.0,99.0,3.5,21.0,99.0,82.38,61.52
2016,11,4,11,45,5.0,161.0,3.5,21.5,165.0,134.92,103.41
2016,11,4,12,0,10.0,223.0,3.5,22.0,231.0,188.2,145.21
2016,11,4,12,15,5.0,145.0,3.45,22.0,149.0,123.08,93.68
2016,11,4,12,30,0.0,67.0,3.4,22.0,67.0,55.72,39.68
2016,11,4,12,45,0.0,110.5,3.35,22.0,110.5,92.14,69.09
2016,11,4,13,0,0.0,154.0,3.3,22.0,154.0,129.08,98.65
2016,11,4,13,15,0.0,85.0,3.25,22.0,85.0,70.74,51.9
2016,11,4,13,30,0.0,16.0,3.2,22.0,16.0,13.25,5.2
2016,11,4,13,45,0.0,54.5,3.2,22.0,54.5,45.24,31.4
2016,11,4,14,0,0.0,93.0,3.2,22.0,93.0,77.4,57.59
2016,11,4,14,15,0.0,122.0,3.15,22.0,122.0,102.95,78.35
2016,11,4,14,30,0.0,151.0,3.1,22.0,151.0,130.09,100.37
2016,11,4,14,45,0.0,128.0,3.1,22.0,128.0,109.57,84.03
2016,11,4,15,0,0.0,105.0,3.1,22.0,105.0,88.89,67.48
2016,11,4,15,15,1.5,122.5,3.0,21.5,123.0,107.93,83.44
2016,11,4,15,30,3.0,140.0,2.9,21.0,141.0,129.85,101.78
2016,11,4,15,45,1.5,122.0,2.85,21.0,122.5,112.75,87.97
2016,11,4,16,0,0.0,104.0,2.8,21.0,104.0,95.46,73.85
2016,11,4,16,15,0.0,85.0,2.6,21.0,85.0,77.93,59.38
2016,11,4,16,30,0.0,66.0,2.4,21.0,66.0,59.97,44.32
2016,11,4,16,45,0.0,48.5,2.25,21.0,48.5,43.27,30.13
2016,11,4,17,0,0.0,31.0,2.1,21.0,31.0,25.73,15.16
2016,11,4,17,15,0.0,17.5,2.0,20.5,17.5,14.44,4.01
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.41,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.85,0.0
2016,11,5,7,15,0.0,5.0,3.2,17.0,5.0,4.1,0.0
2016,11,5,7,30,0.0,9.0,3.3,17.0,9.0,7.39,0.67
2016,11,5,7,45,0.0,14.5,3.4,17.0,14.5,11.92,4.81
2016,11,5,8,0,0.0,20.0,3.5,17.0,20.0,16.46,8.94
2016,11,5,8,15,0.0,26.0,3.45,17.0,26.0,21.43,13.41
2016,11,5,8,30,0.0,32.0,3.4,17.0,32.0,26.4,17.83
2016,11,5,8,45,0.0,46.5,3.4,17.5,46.5,38.44,28.39
2016,11,5,9,0,0.0,61.0,3.4,18.0,61.0,50.53,38.84
2016,11,5,9,15,0.0,93.0,3.3,18.5,93.0,76.32,61.06
2016,11,5,9,30,0.0,125.0,3.2,19.0,125.0,100.32,81.38
2016,11,5,9,45,1.0,148.0,3.15,19.5,149.0,117.23,95.38
2016,11,5,10,0,2.0,171.0,3.1,20.0,173.0,134.01,104.28
2016,11,5,10,15,1.0,158.0,3.0,20.0,159.0,126.37,97.84
2016,11,5,10,30,0.0,145.0,2.9,20.0,145.0,117.59,90.61
2016,11,5,10,45,4.5,176.5,2.85,20.5,179.5,142.98,110.46
2016,11,5,11,0,9.0,208.0,2.8,21.0,214.0,169.13,130.69
2016,11,5,11,15,22.5,243.5,2.75,21.0,258.5,201.99,156.09
2016,11,5,11,30,36.0,279.0,2.7,21.0,303.0,234.59,181.26
2016,11,5,11,45,29.5,270.5,2.65,21.5,290.5,231.22,178.44
2016,11,5,12,0,23.0,262.0,2.6,22.0,278.0,225.43,173.76
2016,11,5,12,15,18.0,248.5,2.55,22.0,261.5,214.71,165.55
2016,11,5,12,30,13.0,235.0,2.5,22.0,245.0,203.03,156.55
2016,11,5,12,45,11.0,225.0,2.5,22.0,233.5,195.23,150.59
2016,11,5,13,0,9.0,215.0,2.5,22.0,222.0,187.01,144.29
2016,11,5,13,15,4.5,147.5,2.5,22.0,151.0,126.87,96.89
2016,11,5,13,30,0.0,80.0,2.5,22.0,80.0,66.54,48.57
2016,11,5,13,45,18.5,164.0,2.55,22.0,175.5,152.65,118.31
2016,11,5,14,0,37.0,248.0,2.6,22.0,271.0,259.04,202.42
2016,11,5,14,15,18.5,153.5,2.6,22.0,165.0,145.58,112.85
2016,11,5,14,30,0.0,59.0,2.6,22.0,59.0,48.93,34.56
2016,11,5,14,45,15.5,124.5,2.65,22.0,132.0,118.64,92.03
2016,11,5,15,0,31.0,190.0,2.7,22.0,205.0,213.02,168.28
2016,11,5,15,15,221.0,166.0,2.7,22.0,257.0,376.14,302.26
2016,11,5,15,30,411.0,142.0,2.7,22.0,309.0,524.58,420.3
2016,11,5,15,45,361.0,134.5,2.7,22.0,268.0,479.19,385.11
2016,11,5,16,0,311.0,127.0,2.7,22.0,227.0,417.3,337.62
2016,11,5,16,15,314.5,107.0,2.55,21.5,193.5,397.45,323.07
2016,11,5,16,30,318.0,87.0,2.4,21.0,160.0,391.0,317.22
2016,11,5,16,45,244.5,69.0,2.3,20.5,116.0,297.46,240.4
2016,11,5,17,0,171.0,51.0,2.2,20.0,72.0,221.68,174.75
2016,11,5,17,15,93.0,29.5,2.15,19.5,40.0,130.47,79.69
2016,11,5,17,30,15.0,8.0,2.1,19.0,8.0,17.07,0.0
2016,11,5,17,45,7.5,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,8.54,0.0
2016,11,6,7,15,133.0,27.0,2.05,15.0,43.5,20.87,8.37
2016,11,6,7,30,266.0,44.0,2.2,15.0,77.0,33.83,23.43
2016,11,6,7,45,349.5,56.5,2.4,15.5,122.0,43.08,32.25
2016,11,6,8,0,433.0,69.0,2.6,16.0,167.0,52.2,40.61
2016,11,6,8,15,490.0,78.0,2.7,16.5,214.0,60.45,47.99
2016,11,6,8,30,547.0,87.0,2.8,17.0,261.0,66.17,52.95
2016,11,6,8,45,273.5,63.5,2.9,17.5,150.5,45.45,34.56
2016,11,6,9,0,0.0,40.0,3.0,18.0,40.0,33.05,23.52
2016,11,6,9,15,17.5,116.0,3.05,18.5,124.5,93.4,75.87
2016,11,6,9,30,35.0,192.0,3.1,19.0,209.0,138.42,113.91
2016,11,6,9,45,23.0,191.5,3.2,19.5,203.0,146.58,120.22
2016,11,6,10,0,11.0,191.0,3.3,20.0,197.0,147.48,120.45
2016,11,6,10,15,32.5,225.5,3.35,20.5,245.0,167.27,129.37
2016,11,6,10,30,54.0,260.0,3.4,21.0,293.0,197.89,151.95
2016,11,6,10,45,27.0,212.5,3.5,21.5,229.5,168.95,129.73
2016,11,6,11,0,0.0,165.0,3.6,22.0,166.0,134.19,102.89
2016,11,6,11,15,0.0,135.5,3.55,22.0,136.0,111.62,84.79
2016,11,6,11,30,0.0,106.0,3.5,22.0,106.0,88.07,65.86
2016,11,6,11,45,0.0,109.0,3.5,22.0,109.0,90.6,67.87
2016,11,6,12,0,0.0,112.0,3.5,22.0,112.0,93.14,69.88
2016,11,6,12,15,0.0,113.5,3.4,22.0,113.5,94.47,70.93
2016,11,6,12,30,0.0,115.0,3.3,22.0,115.0,95.81,72.01
2016,11,6,12,45,0.0,99.0,3.25,22.0,99.0,82.49,61.33
2016,11,6,13,0,0.0,83.0,3.2,22.0,83.0,69.08,50.57
2016,11,6,13,15,0.0,48.0,3.1,21.5,48.0,39.84,26.97
2016,11,6,13,30,0.0,13.0,3.0,21.0,13.0,10.76,3.21
2016,11,6,13,45,0.0,13.5,2.95,21.0,13.5,11.17,3.56
2016,11,6,14,0,0.0,14.0,2.9,21.0,14.0,11.58,3.91
2016,11,6,14,15,0.0,66.0,2.9,21.0,66.0,54.78,39.52
2016,11,6,14,30,0.0,118.0,2.9,21.0,118.0,99.81,76.36
2016,11,6,14,45,26.5,159.0,2.9,21.0,171.5,170.93,134.91
2016,11,6,15,0,53.0,200.0,2.9,21.0,225.0,242.45,193.01
2016,11,6,15,15,49.5,181.5,2.9,20.5,203.5,224.37,179.29
2016,11,6,15,30,46.0,163.0,2.9,20.0,182.0,205.81,165.2
2016,11,6,15,45,41.5,143.0,2.9,20.0,159.0,184.07,147.94
2016,11,6,16,0,37.0,123.0,2.9,20.0,136.0,161.85,129.98
2016,11,6,16,15,28.5,102.5,2.65,20.0,111.0,135.28,107.9
2016,11,6,16,30,20.0,82.0,2.4,20.0,86.0,108.22,84.99
2016,11,6,16,45,10.0,61.0,2.2,20.0,63.0,69.27,51.9
2016,11,6,17,0,0.0,40.0,2.0,20.0,40.0,40.06,26.68
2016,11,6,17,15,0.0,22.5,1.85,19.5,22.5,21.06,7.31
2016,11,6,17,30,0.0,5.0,1.7,19.0,5.0,4.27,0.0
2016,11,6,17,45,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,21.0,4.5,1.35,16.5,5.0,0.0,0.0
2016,11,7,7,0,42.0,9.0,1.5,17.0,10.0,7.68,0.0
2016,11,7,7,15,175.5,24.5,1.7,17.0,44.0,19.06,6.27
2016,11,7,7,30,309.0,40.0,1.9,17.0,78.0,32.86,22.32
2016,11,7,7,45,400.0,50.0,2.15,17.5,123.5,40.24,29.46
2016,11,7,8,0,491.0,60.0,2.4,18.0,169.0,47.55,36.19
2016,11,7,8,15,245.5,32.0,2.45,18.5,86.5,23.33,14.98
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.29,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,3.7,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.12,0.0
2016,11,7,9,15,0.0,15.5,2.7,20.0,15.5,12.78,5.54
2016,11,7,9,30,0.0,26.0,2.7,20.0,26.0,21.48,13.1
2016,11,7,9,45,0.0,53.5,2.75,20.5,53.5,44.32,32.78
2016,11,7,10,0,0.0,81.0,2.8,21.0,81.0,67.29,52.27
2016,11,7,10,15,14.0,158.0,2.8,21.0,166.5,127.25,97.84
2016,11,7,10,30,28.0,235.0,2.8,21.0,252.0,185.67,143.41
2016,11,7,10,45,14.0,144.0,2.85,21.5,152.5,120.1,91.31
2016,11,7,11,0,0.0,53.0,2.9,22.0,53.0,43.99,30.31
2016,11,7,11,15,0.0,77.0,2.85,22.0,77.0,64.04,46.58
2016,11,7,11,30,0.0,101.0,2.8,22.0,101.0,83.99,62.62
2016,11,7,11,45,11.5,180.0,2.8,22.5,188.0,152.71,117.03
2016,11,7,12,0,23.0,259.0,2.8,23.0,275.0,222.8,171.41
2016,11,7,12,15,112.5,294.0,2.75,23.0,371.0,305.64,235.17
2016,11,7,12,30,202.0,329.0,2.7,23.0,467.0,394.13,302.68
2016,11,7,12,45,106.5,275.5,2.7,23.0,348.5,306.91,236.76
2016,11,7,13,0,11.0,222.0,2.7,23.0,230.0,194.26,149.3
2016,11,7,13,15,5.5,147.5,2.65,23.0,151.5,127.51,97.09
2016,11,7,13,30,0.0,73.0,2.6,23.0,73.0,60.68,43.66
2016,11,7,13,45,0.0,118.0,2.55,23.0,118.0,98.94,74.59
2016,11,7,14,0,0.0,163.0,2.5,23.0,163.0,139.32,106.91
2016,11,7,14,15,1.0,166.0,2.4,23.0,167.0,143.86,110.68
2016,11,7,14,30,2.0,169.0,2.3,23.0,171.0,148.89,114.94
2016,11,7,14,45,1.0,124.5,2.25,23.0,125.5,107.24,81.83
2016,11,7,15,0,0.0,80.0,2.2,23.0,80.0,66.42,48.94
2016,11,7,15,15,1.0,108.0,2.1,22.5,108.5,93.57,71.45
2016,11,7,15,30,2.0,136.0,2.0,22.0,137.0,125.32,97.65
2016,11,7,15,45,285.0,109.0,1.9,22.0,198.5,365.99,297.71
2016,11,7,16,0,568.0,82.0,1.8,22.0,260.0,585.79,467.42
2016,11,7,16,15,509.5,74.0,1.6,21.5,212.5,526.95,421.09
2016,11,7,16,30,451.0,66.0,1.4,21.0,165.0,466.83,374.0
2016,11,7,16,45,363.0,54.0,1.25,21.0,120.0,377.77,301.31
2016,11,7,17,0,275.0,42.0,1.1,21.0,75.0,296.35,230.49
2016,11,7,17,15,137.5,21.0,1.1,20.5,37.5,156.25,85.58
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.0,3.15,17.0,9.0,7.39,0.0
2016,11,8,7,30,0.0,18.0,3.3,17.0,18.0,14.82,6.93
2016,11,8,7,45,0.0,29.0,3.45,17.0,29.0,23.93,15.27
2016,11,8,8,0,0.0,40.0,3.6,17.0,40.0,33.06,23.57
2016,11,8,8,15,0.0,51.5,3.6,17.0,51.5,42.62,32.16
2016,11,8,8,30,0.0,63.0,3.6,17.0,63.0,52.19,40.64
2016,11,8,8,45,0.0,97.0,3.65,17.5,97.0,77.91,63.06
2016,11,8,9,0,0.0,131.0,3.7,18.0,131.0,102.53,84.15
2016,11,8,9,15,0.0,131.5,3.7,18.0,131.5,103.94,85.11
2016,11,8,9,30,0.0,132.0,3.7,18.0,132.0,105.1,85.87
2016,11,8,9,45,0.0,99.5,3.7,18.0,99.5,81.79,65.58
2016,11,8,10,0,0.0,67.0,3.7,18.0,67.0,55.59,42.79
2016,11,8,10,15,0.0,99.5,3.75,18.0,99.5,82.28,62.75
2016,11,8,10,30,0.0,132.0,3.8,18.0,132.0,107.61,83.37
2016,11,8,10,45,5.5,173.0,3.9,18.5,176.5,140.32,109.35
2016,11,8,11,0,11.0,214.0,4.0,19.0,221.0,173.76,135.65
2016,11,8,11,15,8.5,206.5,4.1,19.0,212.0,169.39,132.13
2016,11,8,11,30,6.0,199.0,4.2,19.0,203.0,164.3,128.09
2016,11,8,11,45,6.0,200.0,4.3,19.0,204.0,166.38,129.75
2016,11,8,12,0,6.0,201.0,4.4,19.0,205.0,168.41,131.39
2016,11,8,12,15,16.0,233.0,4.4,19.0,244.0,200.79,157.27
2016,11,8,12,30,26.0,265.0,4.4,19.0,283.0,234.92,184.44
2016,11,8,12,45,33.0,272.0,4.45,19.0,295.0,253.89,199.67
2016,11,8,13,0,40.0,279.0,4.5,19.0,307.0,269.56,212.36
2016,11,8,13,15,30.0,258.5,4.5,19.0,279.0,249.52,196.69
2016,11,8,13,30,20.0,238.0,4.5,19.0,251.0,218.38,172.13
2016,11,8,13,45,21.0,231.5,4.5,19.0,245.0,215.68,170.37
2016,11,8,14,0,22.0,225.0,4.5,19.0,239.0,213.01,168.62
2016,11,8,14,15,12.5,198.5,4.45,19.0,206.5,183.24,144.81
2016,11,8,14,30,3.0,172.0,4.4,19.0,174.0,152.62,120.1
2016,11,8,14,45,1.5,111.0,4.35,19.0,112.0,95.17,73.41
2016,11,8,15,0,0.0,50.0,4.3,19.0,50.0,41.39,29.0
2016,11,8,15,15,0.0,73.5,4.15,19.0,73.5,60.97,45.45
2016,11,8,15,30,0.0,97.0,4.0,19.0,97.0,83.37,64.24
2016,11,8,15,45,0.0,84.0,3.85,19.0,84.0,71.86,54.77
2016,11,8,16,0,0.0,71.0,3.7,19.0,71.0,60.25,45.13
2016,11,8,16,15,0.0,58.0,3.6,18.5,58.0,48.53,35.35
2016,11,8,16,30,0.0,45.0,3.5,18.0,45.0,37.23,25.74
2016,11,8,16,45,0.0,32.5,3.4,18.0,32.5,26.84,16.74
2016,11,8,17,0,0.0,20.0,3.3,18.0,20.0,16.48,7.7
2016,11,8,17,15,0.0,10.0,3.3,17.5,10.0,8.22,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.82,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.64,0.0
2016,11,9,7,45,0.0,3.5,3.45,14.5,3.5,2.87,0.0
2016,11,9,8,0,0.0,5.0,3.5,15.0,5.0,4.1,0.0
2016,11,9,8,15,0.0,7.0,3.6,15.0,7.0,5.75,0.0
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,7.4,0.98
2016,11,9,8,45,0.0,11.0,3.8,15.5,11.0,9.05,2.44
2016,11,9,9,0,0.0,13.0,3.9,16.0,13.0,10.71,3.89
2016,11,9,9,15,0.0,16.0,3.95,16.0,16.0,13.19,6.07
2016,11,9,9,30,0.0,19.0,4.0,16.0,19.0,15.68,8.24
2016,11,9,9,45,0.0,22.5,4.05,16.0,22.5,18.59,10.77
2016,11,9,10,0,0.0,26.0,4.1,16.0,26.0,21.5,13.3
