Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,10,15,0.0,46.0,4.1,16.0,46.0,38.11,26.43
2016,11,9,10,30,0.0,66.0,4.1,16.0,66.0,54.79,40.3
2016,11,9,10,45,0.0,77.0,4.15,16.5,77.0,64.0,47.77
2016,11,9,11,0,0.0,88.0,4.2,17.0,88.0,73.22,55.21
2016,11,9,11,15,0.0,83.0,4.2,17.0,83.0,69.05,51.7
2016,11,9,11,30,0.0,78.0,4.2,17.0,78.0,64.88,48.22
2016,11,9,11,45,0.0,79.0,4.25,17.5,79.0,65.73,48.79
2016,11,9,12,0,0.0,80.0,4.3,18.0,80.0,66.57,49.36
2016,11,9,12,15,0.0,69.0,4.2,18.0,69.0,57.38,41.8
2016,11,9,12,30,0.0,58.0,4.1,18.0,58.0,48.19,34.25
2016,11,9,12,45,1.0,117.0,4.1,18.5,118.0,98.14,75.1
2016,11,9,13,0,2.0,176.0,4.1,19.0,178.0,149.11,116.18
2016,11,9,13,15,1.0,140.5,4.05,19.0,141.5,118.54,91.53
2016,11,9,13,30,0.0,105.0,4.0,19.0,105.0,87.64,66.51
2016,11,9,13,45,0.0,90.0,4.0,19.0,90.0,74.87,56.19
2016,11,9,14,0,0.0,75.0,4.0,19.0,75.0,62.31,45.96
2016,11,9,14,15,0.0,57.0,4.0,19.0,57.0,47.27,33.65
2016,11,9,14,30,0.0,39.0,4.0,19.0,39.0,32.28,21.28
2016,11,9,14,45,0.0,71.0,4.0,19.0,71.0,58.91,43.5
2016,11,9,15,0,0.0,103.0,4.0,19.0,103.0,87.24,67.09
2016,11,9,15,15,0.0,65.5,3.9,18.5,65.5,54.29,39.95
2016,11,9,15,30,0.0,28.0,3.8,18.0,28.0,23.1,13.91
2016,11,9,15,45,0.0,24.0,3.7,18.0,24.0,19.78,11.14
2016,11,9,16,0,0.0,20.0,3.6,18.0,20.0,16.47,8.35
2016,11,9,16,15,0.0,16.0,3.3,17.5,16.0,13.16,5.55
2016,11,9,16,30,0.0,12.0,3.0,17.0,12.0,9.86,2.71
2016,11,9,16,45,0.0,8.5,2.7,17.0,8.5,6.98,0.19
2016,11,9,17,0,0.0,5.0,2.4,17.0,5.0,4.1,0.0
2016,11,9,17,15,0.0,2.5,2.35,16.5,2.5,2.05,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,5.0,19.0,2.3,13.0,19.5,15.58,1.17
2016,11,10,7,30,10.0,38.0,2.3,13.0,39.0,30.36,20.28
2016,11,10,7,45,27.5,59.0,2.35,13.5,64.5,45.78,34.73
2016,11,10,8,0,45.0,80.0,2.4,14.0,90.0,61.11,48.74
2016,11,10,8,15,57.0,101.0,2.35,14.0,116.5,76.13,62.34
2016,11,10,8,30,69.0,122.0,2.3,14.0,143.0,90.86,75.43
2016,11,10,8,45,176.0,138.0,2.25,14.5,204.0,100.41,83.59
2016,11,10,9,0,283.0,154.0,2.2,15.0,265.0,108.15,89.99
2016,11,10,9,15,141.5,131.5,2.2,15.5,187.0,97.73,80.5
2016,11,10,9,30,0.0,109.0,2.2,16.0,109.0,88.44,72.07
2016,11,10,9,45,164.0,165.5,2.25,16.5,253.0,119.52,98.55
2016,11,10,10,0,328.0,222.0,2.3,17.0,397.0,146.77,121.29
2016,11,10,10,15,393.0,221.0,2.25,17.0,443.0,176.44,126.74
2016,11,10,10,30,458.0,220.0,2.2,17.0,489.0,208.32,145.08
2016,11,10,10,45,443.5,235.0,2.2,17.5,504.5,248.49,177.22
2016,11,10,11,0,429.0,250.0,2.2,18.0,520.0,287.12,209.83
2016,11,10,11,15,640.0,176.5,2.2,18.0,590.5,327.77,238.49
2016,11,10,11,30,851.0,103.0,2.2,18.0,661.0,384.53,282.77
2016,11,10,11,45,542.0,211.0,2.2,18.5,568.0,391.48,297.2
2016,11,10,12,0,233.0,319.0,2.2,19.0,475.0,366.52,282.78
2016,11,10,12,15,333.0,296.0,2.3,19.0,519.5,418.15,323.58
2016,11,10,12,30,433.0,273.0,2.4,19.0,564.0,479.09,371.43
2016,11,10,12,45,396.0,279.0,2.5,19.5,542.5,481.84,374.42
2016,11,10,13,0,359.0,285.0,2.6,20.0,521.0,486.34,378.49
2016,11,10,13,15,374.0,273.5,2.7,20.0,513.5,504.64,394.06
2016,11,10,13,30,389.0,262.0,2.8,20.0,506.0,522.1,408.92
2016,11,10,13,45,352.5,258.5,2.9,20.0,473.5,510.34,401.1
2016,11,10,14,0,316.0,255.0,3.0,20.0,441.0,495.47,390.85
2016,11,10,14,15,399.5,221.0,2.95,20.0,443.0,535.11,423.82
2016,11,10,14,30,483.0,187.0,2.9,20.0,445.0,590.57,467.95
2016,11,10,14,45,462.0,176.0,2.9,20.0,408.5,574.17,456.7
2016,11,10,15,0,441.0,165.0,2.9,20.0,372.0,555.02,443.69
2016,11,10,15,15,426.5,151.5,2.75,19.5,336.0,535.73,430.93
2016,11,10,15,30,412.0,138.0,2.6,19.0,300.0,514.14,416.13
2016,11,10,15,45,396.0,121.5,2.5,19.0,260.5,485.71,395.07
2016,11,10,16,0,380.0,105.0,2.4,19.0,221.0,455.26,371.81
2016,11,10,16,15,348.0,89.0,2.05,18.5,180.5,411.36,336.8
2016,11,10,16,30,316.0,73.0,1.7,18.0,140.0,366.53,299.58
2016,11,10,16,45,263.0,56.0,1.4,17.5,101.5,304.33,246.51
2016,11,10,17,0,210.0,39.0,1.1,17.0,63.0,243.28,190.65
2016,11,10,17,15,105.0,19.5,1.05,16.0,31.5,127.46,52.37
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,9.5,18.5,1.75,11.5,19.5,15.22,0.0
2016,11,11,7,30,19.0,37.0,2.0,12.0,39.0,29.43,19.46
2016,11,11,7,45,34.5,57.5,2.25,13.0,64.0,44.73,33.83
2016,11,11,8,0,50.0,78.0,2.5,14.0,89.0,59.77,47.52
2016,11,11,8,15,60.0,99.0,2.35,14.5,115.0,74.8,61.03
2016,11,11,8,30,70.0,120.0,2.2,15.0,141.0,89.53,73.97
2016,11,11,8,45,74.5,141.0,2.05,15.5,166.5,103.9,86.31
2016,11,11,9,0,79.0,162.0,1.9,16.0,192.0,117.92,98.1
2016,11,11,9,15,39.5,112.5,1.95,16.5,127.5,88.05,71.77
2016,11,11,9,30,0.0,63.0,2.0,17.0,63.0,52.21,40.29
2016,11,11,9,45,0.0,104.5,2.05,17.5,104.5,85.46,68.95
2016,11,11,10,0,0.0,146.0,2.1,18.0,146.0,116.01,94.76
2016,11,11,10,15,0.0,135.0,2.1,18.0,135.0,109.07,84.65
2016,11,11,10,30,0.0,124.0,2.1,18.0,124.0,101.4,78.24
2016,11,11,10,45,23.0,195.0,2.15,18.5,209.5,159.49,123.92
2016,11,11,11,0,46.0,266.0,2.2,19.0,295.0,213.92,165.86
2016,11,11,11,15,35.0,259.0,2.2,19.5,281.5,212.58,164.84
2016,11,11,11,30,24.0,252.0,2.2,20.0,268.0,211.13,163.77
2016,11,11,11,45,37.0,271.5,2.2,20.5,296.5,233.94,181.18
2016,11,11,12,0,50.0,291.0,2.2,21.0,325.0,260.67,201.58
2016,11,11,12,15,26.5,235.5,2.2,21.0,254.0,210.22,162.68
2016,11,11,12,30,3.0,180.0,2.2,21.0,183.0,151.54,116.67
2016,11,11,12,45,72.0,246.5,2.25,21.0,294.5,253.57,197.7
2016,11,11,13,0,141.0,313.0,2.3,21.0,406.0,369.52,287.37
2016,11,11,13,15,128.0,303.5,2.3,21.0,386.0,363.8,283.07
2016,11,11,13,30,115.0,294.0,2.3,21.0,366.0,345.72,269.86
2016,11,11,13,45,90.5,276.0,2.3,21.5,331.0,319.17,249.34
2016,11,11,14,0,66.0,258.0,2.3,22.0,296.0,290.42,226.93
2016,11,11,14,15,451.5,167.5,2.25,22.0,408.5,531.6,418.93
2016,11,11,14,30,837.0,77.0,2.2,22.0,521.0,742.29,575.72
2016,11,11,14,45,802.0,80.5,2.2,22.0,480.5,733.5,568.96
2016,11,11,15,0,767.0,84.0,2.2,22.0,440.0,720.74,561.33
2016,11,11,15,15,740.5,80.0,2.05,21.5,397.0,702.25,549.65
2016,11,11,15,30,714.0,76.0,1.9,21.0,354.0,684.78,538.53
2016,11,11,15,45,676.5,71.5,1.8,21.0,307.5,651.42,514.73
2016,11,11,16,0,639.0,67.0,1.7,21.0,261.0,615.63,488.5
2016,11,11,16,15,581.5,60.5,1.45,20.5,212.5,559.79,446.04
2016,11,11,16,30,524.0,54.0,1.2,20.0,164.0,502.86,400.82
2016,11,11,16,45,433.5,44.5,0.95,19.5,118.5,417.41,331.22
2016,11,11,17,0,343.0,35.0,0.7,19.0,73.0,333.85,256.95
2016,11,11,17,15,171.5,17.5,0.7,18.5,36.5,173.89,61.95
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,182.5,16.0,3.2,12.0,35.5,12.98,0.0
2016,11,12,7,30,365.0,32.0,3.3,12.0,71.0,26.39,16.73
2016,11,12,7,45,460.5,40.5,3.45,12.5,117.5,32.86,23.39
2016,11,12,8,0,556.0,49.0,3.6,13.0,164.0,39.33,29.52
2016,11,12,8,15,612.5,55.0,3.6,13.5,212.5,43.52,33.42
2016,11,12,8,30,669.0,61.0,3.6,14.0,261.0,51.93,40.93
2016,11,12,8,45,706.0,65.5,3.65,15.0,308.0,55.02,43.46
2016,11,12,9,0,743.0,70.0,3.7,16.0,355.0,58.09,45.9
2016,11,12,9,15,768.5,73.0,3.65,16.5,398.5,59.85,47.23
2016,11,12,9,30,794.0,76.0,3.6,17.0,442.0,61.63,48.55
2016,11,12,9,45,810.5,79.0,3.55,17.5,479.5,63.28,49.75
2016,11,12,10,0,827.0,82.0,3.5,18.0,517.0,64.92,50.94
2016,11,12,10,15,840.0,84.0,3.4,18.0,548.5,113.71,62.35
2016,11,12,10,30,853.0,86.0,3.3,18.0,580.0,168.21,96.11
2016,11,12,10,45,859.5,88.0,3.2,18.5,604.0,228.13,143.39
2016,11,12,11,0,866.0,90.0,3.1,19.0,628.0,280.98,188.92
2016,11,12,11,15,872.0,91.0,3.0,19.0,644.5,332.37,234.98
2016,11,12,11,30,878.0,92.0,2.9,19.0,661.0,382.92,280.32
2016,11,12,11,45,883.5,91.0,2.85,19.5,670.0,430.55,322.16
2016,11,12,12,0,889.0,90.0,2.8,20.0,679.0,476.77,361.79
2016,11,12,12,15,889.0,90.0,2.7,20.0,679.5,519.59,398.34
2016,11,12,12,30,889.0,90.0,2.6,20.0,680.0,560.17,432.18
2016,11,12,12,45,885.5,90.0,2.55,20.5,671.5,596.36,461.17
2016,11,12,13,0,882.0,90.0,2.5,21.0,663.0,629.74,487.28
2016,11,12,13,15,876.5,89.0,2.45,21.0,646.5,657.94,509.95
2016,11,12,13,30,871.0,88.0,2.4,21.0,630.0,682.95,529.93
2016,11,12,13,45,861.0,87.5,2.4,21.0,605.5,702.11,545.64
2016,11,12,14,0,851.0,87.0,2.4,21.0,581.0,723.52,562.15
2016,11,12,14,15,530.0,162.0,2.4,21.0,464.5,582.46,457.03
2016,11,12,14,30,209.0,237.0,2.4,21.0,348.0,404.15,319.14
2016,11,12,14,45,396.0,183.0,2.4,21.0,373.0,527.73,418.7
2016,11,12,15,0,583.0,129.0,2.4,21.0,398.0,629.85,499.03
2016,11,12,15,15,549.5,124.5,2.3,20.5,358.5,598.28,476.7
2016,11,12,15,30,516.0,120.0,2.2,20.0,319.0,572.05,458.65
2016,11,12,15,45,490.0,107.0,2.1,20.0,276.5,539.23,434.54
2016,11,12,16,0,464.0,94.0,2.0,20.0,234.0,504.37,408.12
2016,11,12,16,15,418.0,81.5,1.75,19.5,190.0,453.21,367.91
2016,11,12,16,30,372.0,69.0,1.5,19.0,146.0,401.58,325.59
2016,11,12,16,45,304.0,53.5,1.3,18.5,105.0,329.68,265.15
2016,11,12,17,0,236.0,38.0,1.1,18.0,64.0,259.82,201.48
2016,11,12,17,15,118.0,19.0,1.1,17.5,32.0,133.81,38.14
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,93.5,18.5,1.2,11.5,28.0,14.36,0.0
2016,11,13,7,30,187.0,37.0,1.4,12.0,56.0,28.44,18.34
2016,11,13,7,45,250.5,53.5,1.65,12.5,95.0,40.6,30.19
2016,11,13,8,0,314.0,70.0,1.9,13.0,134.0,52.44,41.17
2016,11,13,8,15,368.0,81.0,1.8,13.5,175.5,60.0,48.11
2016,11,13,8,30,422.0,92.0,1.7,14.0,217.0,67.39,54.67
2016,11,13,8,45,413.5,112.0,1.6,14.5,251.5,80.13,65.78
2016,11,13,9,0,405.0,132.0,1.5,15.0,286.0,92.32,76.19
2016,11,13,9,15,568.0,113.5,1.4,15.5,357.5,81.79,66.63
2016,11,13,9,30,731.0,95.0,1.3,16.0,429.0,68.8,55.01
2016,11,13,9,45,750.0,99.0,1.25,16.5,467.0,70.58,56.31
2016,11,13,10,0,769.0,103.0,1.2,17.0,505.0,79.28,63.56
2016,11,13,10,15,783.5,105.5,1.1,17.5,536.5,123.64,72.91
2016,11,13,10,30,798.0,108.0,1.0,18.0,568.0,175.73,104.16
2016,11,13,10,45,807.0,110.5,0.95,19.0,592.5,227.82,143.79
2016,11,13,11,0,816.0,113.0,0.9,20.0,617.0,280.06,186.99
2016,11,13,11,15,822.5,114.5,0.9,20.0,634.0,330.68,230.88
2016,11,13,11,30,829.0,116.0,0.9,20.0,651.0,380.7,274.17
2016,11,13,11,45,831.5,117.0,0.95,20.5,659.5,427.91,314.3
2016,11,13,12,0,834.0,118.0,1.0,21.0,668.0,473.65,352.27
2016,11,13,12,15,834.0,118.0,1.05,21.0,668.0,515.65,387.2
2016,11,13,12,30,834.0,118.0,1.1,21.0,668.0,555.53,419.75
2016,11,13,12,45,831.5,117.0,1.15,21.5,660.0,590.8,447.45
2016,11,13,13,0,829.0,116.0,1.2,22.0,652.0,623.39,472.58
2016,11,13,13,15,823.0,115.0,1.2,22.0,636.0,650.97,494.17
2016,11,13,13,30,817.0,114.0,1.2,22.0,620.0,675.42,513.23
2016,11,13,13,45,694.5,146.0,1.3,22.0,564.0,652.11,497.87
2016,11,13,14,0,572.0,178.0,1.4,22.0,508.0,611.46,470.02
2016,11,13,14,15,522.0,182.0,1.4,22.0,471.0,595.83,460.03
2016,11,13,14,30,472.0,186.0,1.4,22.0,434.0,576.44,446.86
2016,11,13,14,45,585.5,147.0,1.4,22.0,431.5,632.71,491.35
2016,11,13,15,0,699.0,108.0,1.4,22.0,429.0,695.23,538.31
2016,11,13,15,15,669.5,103.0,1.35,21.5,386.0,673.88,524.38
2016,11,13,15,30,640.0,98.0,1.3,21.0,343.0,649.34,508.74
2016,11,13,15,45,591.5,92.5,1.3,21.0,296.0,606.45,478.68
2016,11,13,16,0,543.0,87.0,1.3,21.0,249.0,560.95,445.8
2016,11,13,16,15,482.0,77.5,1.2,20.5,202.0,499.55,399.55
2016,11,13,16,30,421.0,68.0,1.1,20.0,155.0,436.06,349.35
2016,11,13,16,45,328.0,54.0,1.0,19.5,110.5,347.46,276.79
2016,11,13,17,0,235.0,40.0,0.9,19.0,66.0,262.4,201.32
2016,11,13,17,15,117.5,20.0,0.95,18.5,33.0,134.77,28.38
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,136.0,18.0,2.1,12.5,31.5,14.05,0.0
2016,11,14,7,30,272.0,36.0,2.4,13.0,63.0,27.95,17.64
2016,11,14,7,45,373.5,47.5,2.7,14.0,108.5,38.73,28.29
2016,11,14,8,0,475.0,59.0,3.0,15.0,154.0,47.41,36.36
2016,11,14,8,15,536.5,67.5,3.05,15.5,202.0,53.21,41.7
2016,11,14,8,30,598.0,76.0,3.1,16.0,250.0,58.94,46.78
2016,11,14,8,45,644.0,80.5,3.2,17.0,298.0,61.35,48.68
2016,11,14,9,0,690.0,85.0,3.3,18.0,346.0,63.83,50.56
2016,11,14,9,15,718.5,89.5,3.3,18.5,389.0,66.13,52.33
2016,11,14,9,30,747.0,94.0,3.3,19.0,432.0,68.44,54.08
2016,11,14,9,45,770.5,96.0,3.3,19.5,471.0,75.44,59.86
2016,11,14,10,0,794.0,98.0,3.3,20.0,510.0,76.11,60.15
2016,11,14,10,15,808.5,100.0,3.25,20.5,541.5,119.2,68.64
2016,11,14,10,30,823.0,102.0,3.2,21.0,573.0,172.17,99.83
2016,11,14,10,45,834.5,103.0,3.2,21.5,598.0,224.78,139.95
2016,11,14,11,0,846.0,104.0,3.2,22.0,623.0,277.71,184.51
2016,11,14,11,15,852.0,104.5,3.15,22.5,639.5,328.74,229.17
2016,11,14,11,30,858.0,105.0,3.1,23.0,656.0,379.01,273.13
2016,11,14,11,45,878.5,97.5,3.05,23.5,668.0,428.96,315.85
2016,11,14,12,0,899.0,90.0,3.0,24.0,680.0,475.96,355.46
2016,11,14,12,15,899.0,90.0,2.9,24.0,680.0,519.17,391.97
2016,11,14,12,30,899.0,90.0,2.8,24.0,680.0,560.11,425.78
2016,11,14,12,45,896.5,89.5,2.75,24.0,671.5,596.76,455.73
2016,11,14,13,0,894.0,89.0,2.7,24.0,663.0,630.63,482.96
2016,11,14,13,15,888.0,88.0,2.65,24.0,646.5,658.9,505.59
2016,11,14,13,30,882.0,87.0,2.6,24.0,630.0,683.91,525.49
2016,11,14,13,45,874.0,85.5,2.55,24.5,606.0,703.73,540.34
2016,11,14,14,0,866.0,84.0,2.5,25.0,582.0,720.08,551.89
2016,11,14,14,15,853.5,82.5,2.4,25.0,550.5,735.8,563.32
2016,11,14,14,30,841.0,81.0,2.3,25.0,519.0,742.3,568.33
2016,11,14,14,45,823.5,78.0,2.25,25.0,481.0,739.59,567.36
2016,11,14,15,0,806.0,75.0,2.2,25.0,443.0,733.22,563.96
2016,11,14,15,15,781.0,72.0,2.0,24.5,400.0,717.52,554.02
2016,11,14,15,30,756.0,69.0,1.8,24.0,357.0,698.44,541.51
2016,11,14,15,45,721.5,64.5,1.65,24.0,310.0,667.02,519.05
2016,11,14,16,0,687.0,60.0,1.5,24.0,263.0,632.8,493.88
2016,11,14,16,15,631.5,54.0,1.35,23.0,214.5,584.22,458.76
2016,11,14,16,30,576.0,48.0,1.2,22.0,166.0,529.59,416.91
2016,11,14,16,45,487.0,39.5,1.05,21.5,119.0,446.71,350.08
2016,11,14,17,0,398.0,31.0,0.9,21.0,72.0,365.94,276.67
2016,11,14,17,15,199.0,15.5,0.95,20.0,36.0,185.92,26.09
2016,11,14,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,231.5,13.0,2.5,12.0,35.5,11.51,0.0
2016,11,15,7,30,463.0,26.0,2.8,13.0,71.0,23.54,13.79
2016,11,15,7,45,557.0,32.5,3.15,14.0,119.0,29.09,19.82
2016,11,15,8,0,651.0,39.0,3.5,15.0,167.0,34.71,25.12
2016,11,15,8,15,705.5,43.5,3.3,15.5,217.5,38.4,28.56
2016,11,15,8,30,760.0,48.0,3.1,16.0,268.0,42.11,31.89
2016,11,15,8,45,795.0,51.0,2.95,16.5,316.5,49.48,38.33
2016,11,15,9,0,830.0,54.0,2.8,17.0,365.0,52.59,40.91
2016,11,15,9,15,854.0,56.5,2.6,18.0,409.0,55.13,42.85
2016,11,15,9,30,878.0,59.0,2.4,19.0,453.0,57.57,44.68
2016,11,15,9,45,894.5,60.5,2.25,20.0,492.0,59.13,45.71
2016,11,15,10,0,911.0,62.0,2.1,21.0,531.0,60.62,46.67
2016,11,15,10,15,922.5,63.5,2.0,21.5,563.5,105.5,54.85
2016,11,15,10,30,934.0,65.0,1.9,22.0,596.0,162.63,87.3
2016,11,15,10,45,942.0,65.5,1.85,23.0,621.0,218.72,129.37
2016,11,15,11,0,950.0,66.0,1.8,24.0,646.0,274.49,175.71
2016,11,15,11,15,954.5,67.0,1.75,24.5,663.0,329.14,223.03
2016,11,15,11,30,959.0,68.0,1.7,25.0,680.0,382.66,269.25
2016,11,15,11,45,957.5,70.0,1.65,25.5,688.0,433.4,312.49
2016,11,15,12,0,956.0,72.0,1.6,26.0,696.0,482.06,352.8
2016,11,15,12,15,956.0,72.0,1.55,26.0,696.5,527.32,390.04
2016,11,15,12,30,956.0,72.0,1.5,26.0,697.0,570.18,424.42
2016,11,15,12,45,953.0,72.0,1.5,26.5,688.0,608.8,454.23
2016,11,15,13,0,950.0,72.0,1.5,27.0,679.0,644.46,481.11
2016,11,15,13,15,945.0,71.5,1.45,27.0,662.5,675.27,504.57
2016,11,15,13,30,940.0,71.0,1.4,27.0,646.0,702.76,525.25
2016,11,15,13,45,931.5,70.0,1.35,27.0,621.5,723.89,541.22
2016,11,15,14,0,923.0,69.0,1.3,27.0,597.0,741.38,553.3
2016,11,15,14,15,911.0,67.5,1.25,27.0,565.0,752.08,560.88
2016,11,15,14,30,899.0,66.0,1.2,27.0,533.0,759.03,566.08
2016,11,15,14,45,882.0,64.5,1.15,27.0,494.0,758.49,566.38
2016,11,15,15,0,865.0,63.0,1.1,27.0,455.0,754.31,564.36
2016,11,15,15,15,841.5,60.5,1.0,26.5,411.0,740.34,556.21
2016,11,15,15,30,818.0,58.0,0.9,26.0,367.0,730.47,550.76
2016,11,15,15,45,783.0,54.5,0.85,26.0,319.0,699.88,530.2
2016,11,15,16,0,748.0,51.0,0.8,26.0,271.0,666.48,507.08
2016,11,15,16,15,694.5,46.5,0.75,25.5,221.0,615.27,471.0
2016,11,15,16,30,641.0,42.0,0.7,25.0,171.0,562.44,431.49
2016,11,15,16,45,549.0,34.5,0.65,24.5,123.0,476.88,364.98
2016,11,15,17,0,457.0,27.0,0.6,24.0,75.0,392.71,289.93
2016,11,15,17,15,228.5,13.5,0.7,23.0,37.5,197.51,10.54
2016,11,15,17,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,214.0,13.5,2.05,13.0,33.5,11.02,0.0
2016,11,16,7,30,428.0,27.0,2.3,14.0,67.0,24.48,14.27
2016,11,16,7,45,525.0,34.5,2.55,15.0,114.5,30.84,21.22
2016,11,16,8,0,622.0,42.0,2.8,16.0,162.0,37.24,27.22
2016,11,16,8,15,678.5,47.5,2.75,16.5,212.5,41.65,31.31
2016,11,16,8,30,735.0,53.0,2.7,17.0,263.0,46.05,35.23
2016,11,16,8,45,770.5,56.5,2.7,18.0,311.0,48.62,37.33
2016,11,16,9,0,806.0,60.0,2.7,19.0,359.0,51.2,39.36
2016,11,16,9,15,831.0,63.0,2.55,19.5,403.5,53.27,40.98
2016,11,16,9,30,856.0,66.0,2.4,20.0,448.0,62.2,48.51
2016,11,16,9,45,872.5,68.5,2.25,21.0,487.0,64.38,50.03
2016,11,16,10,0,889.0,71.0,2.1,22.0,526.0,66.47,51.47
2016,11,16,10,15,901.0,72.5,2.5,22.5,558.0,108.28,58.41
2016,11,16,10,30,913.0,74.0,2.9,23.0,590.0,164.4,89.66
2016,11,16,10,45,920.5,75.5,3.3,24.0,615.0,220.17,131.29
2016,11,16,11,0,928.0,77.0,3.7,25.0,640.0,275.63,177.53
2016,11,16,11,15,933.0,77.5,3.8,25.5,657.0,329.06,224.24
2016,11,16,11,30,938.0,78.0,3.9,26.0,674.0,381.43,270.21
2016,11,16,11,45,943.0,77.5,4.05,26.5,683.0,431.66,313.93
2016,11,16,12,0,948.0,77.0,4.2,27.0,692.0,480.34,355.48
2016,11,16,12,15,948.0,77.0,4.25,27.0,692.5,525.35,393.89
2016,11,16,12,30,948.0,77.0,4.3,27.0,693.0,567.98,429.63
2016,11,16,12,45,945.0,77.0,4.35,27.0,684.5,606.4,461.48
2016,11,16,13,0,942.0,77.0,4.4,27.0,676.0,641.9,490.54
2016,11,16,13,15,937.0,76.0,4.4,27.0,659.5,672.08,515.12
2016,11,16,13,30,932.0,75.0,4.4,27.0,643.0,698.94,536.91
2016,11,16,13,45,923.5,74.5,4.45,27.0,618.5,720.55,554.76
2016,11,16,14,0,915.0,74.0,4.5,27.0,594.0,738.58,568.97
2016,11,16,14,15,903.0,72.5,4.4,26.5,562.0,749.34,578.49
2016,11,16,14,30,891.0,71.0,4.3,26.0,530.0,756.38,585.5
2016,11,16,14,45,873.5,69.0,4.25,26.0,491.5,755.0,585.64
2016,11,16,15,0,856.0,67.0,4.2,26.0,453.0,749.97,583.27
2016,11,16,15,15,831.5,64.0,3.9,25.5,409.0,742.03,579.03
2016,11,16,15,30,807.0,61.0,3.6,25.0,365.0,723.59,566.96
2016,11,16,15,45,771.5,57.5,3.3,24.5,317.0,692.8,545.41
2016,11,16,16,0,736.0,54.0,3.0,24.0,269.0,659.17,520.92
2016,11,16,16,15,681.0,49.0,2.75,23.0,219.0,606.4,481.86
2016,11,16,16,30,626.0,44.0,2.5,22.0,169.0,551.94,439.12
2016,11,16,16,45,533.0,36.0,2.3,21.0,121.0,465.4,368.74
2016,11,16,17,0,440.0,28.0,2.1,20.0,73.0,380.07,289.05
2016,11,16,17,15,220.0,14.0,2.1,19.5,36.5,195.49,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,190.5,14.0,2.45,13.5,31.5,11.95,0.0
2016,11,17,7,30,381.0,28.0,2.8,14.0,63.0,23.27,13.03
2016,11,17,7,45,484.0,36.5,3.2,15.0,110.0,29.91,20.36
2016,11,17,8,0,587.0,45.0,3.6,16.0,157.0,36.56,26.58
2016,11,17,8,15,647.0,51.0,3.95,16.5,206.5,44.52,33.82
2016,11,17,8,30,707.0,57.0,4.3,17.0,256.0,49.23,38.02
2016,11,17,8,45,418.5,106.0,4.65,18.0,229.0,76.4,61.69
2016,11,17,9,0,130.0,155.0,5.0,19.0,202.0,110.24,90.69
2016,11,17,9,15,233.0,164.5,5.15,19.5,262.5,113.82,93.37
2016,11,17,9,30,336.0,174.0,5.3,20.0,323.0,120.52,98.69
2016,11,17,9,45,335.5,192.0,5.5,20.5,352.0,130.72,106.94
2016,11,17,10,0,335.0,210.0,5.7,21.0,381.0,140.57,114.82
2016,11,17,10,15,228.0,235.0,5.75,21.5,354.5,173.44,129.81
2016,11,17,10,30,121.0,260.0,5.8,22.0,328.0,195.31,147.67
2016,11,17,10,45,112.0,270.5,5.9,22.5,335.5,218.19,165.41
2016,11,17,11,0,103.0,281.0,6.0,23.0,343.0,234.51,178.55
2016,11,17,11,15,515.5,180.0,6.05,23.0,504.0,281.82,203.56
2016,11,17,11,30,928.0,79.0,6.1,23.0,665.0,376.33,271.5
2016,11,17,11,45,926.0,81.0,6.15,23.5,672.5,425.54,315.52
2016,11,17,12,0,924.0,83.0,6.2,24.0,680.0,472.69,356.99
2016,11,17,12,15,923.0,83.0,6.15,24.0,679.5,516.28,395.29
2016,11,17,12,30,922.0,83.0,6.1,24.0,679.0,557.47,430.84
2016,11,17,12,45,918.5,82.5,6.1,24.5,670.5,594.26,461.47
2016,11,17,13,0,915.0,82.0,6.1,25.0,662.0,628.14,489.14
2016,11,17,13,15,908.5,81.0,6.0,25.0,644.5,656.63,512.93
2016,11,17,13,30,902.0,80.0,5.9,25.0,627.0,681.8,533.82
2016,11,17,13,45,891.5,79.0,5.85,25.0,602.0,700.87,550.01
2016,11,17,14,0,881.0,78.0,5.8,25.0,577.0,716.34,562.85
2016,11,17,14,15,866.5,76.5,5.65,25.0,544.5,724.77,569.54
2016,11,17,14,30,852.0,75.0,5.5,25.0,512.0,729.53,573.65
2016,11,17,14,45,829.5,73.5,5.4,25.0,473.5,731.42,575.95
2016,11,17,15,0,807.0,72.0,5.3,25.0,435.0,723.27,570.91
2016,11,17,15,15,780.0,69.0,5.05,24.5,391.5,706.3,559.84
2016,11,17,15,30,753.0,66.0,4.8,24.0,348.0,685.99,546.08
2016,11,17,15,45,707.5,63.0,4.6,24.0,300.0,648.34,517.98
2016,11,17,16,0,662.0,60.0,4.4,24.0,252.0,613.14,490.97
2016,11,17,16,15,601.5,54.0,4.05,23.5,204.0,556.65,447.2
2016,11,17,16,30,541.0,48.0,3.7,23.0,156.0,499.25,400.57
2016,11,17,16,45,430.5,40.0,3.4,22.5,110.0,402.81,320.88
2016,11,17,17,0,320.0,32.0,3.1,22.0,64.0,308.98,233.84
2016,11,17,17,15,160.0,16.0,3.2,21.5,32.0,156.73,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,46.5,18.0,2.2,19.0,22.0,15.36,0.0
2016,11,18,7,30,93.0,36.0,2.5,19.0,44.0,27.65,15.78
2016,11,18,7,45,196.0,53.0,2.9,19.5,85.0,40.52,28.9
2016,11,18,8,0,299.0,70.0,3.3,20.0,126.0,52.58,39.91
2016,11,18,8,15,366.5,82.0,3.7,20.0,170.5,60.96,47.58
2016,11,18,8,30,434.0,94.0,4.1,20.0,215.0,69.18,54.9
2016,11,18,8,45,497.5,99.0,4.55,20.0,261.5,72.41,57.72
2016,11,18,9,0,561.0,104.0,5.0,20.0,308.0,77.52,62.07
2016,11,18,9,15,595.5,110.0,5.25,19.5,350.5,80.41,64.56
2016,11,18,9,30,630.0,116.0,5.5,19.0,393.0,83.31,67.03
2016,11,18,9,45,673.0,114.5,5.75,19.0,434.0,80.97,64.84
2016,11,18,10,0,716.0,113.0,6.0,19.0,475.0,79.0,62.98
2016,11,18,10,15,390.5,179.5,6.0,19.0,379.0,135.9,96.8
2016,11,18,10,30,65.0,246.0,6.0,19.0,283.0,185.82,144.21
2016,11,18,10,45,68.5,257.5,6.0,19.0,298.0,202.34,156.9
2016,11,18,11,0,72.0,269.0,6.0,19.0,313.0,219.32,170.44
2016,11,18,11,15,57.0,267.0,5.95,19.0,302.5,222.42,173.7
2016,11,18,11,30,42.0,265.0,5.9,19.0,292.0,223.31,175.07
2016,11,18,11,45,56.5,278.5,5.85,19.0,315.5,245.01,192.34
2016,11,18,12,0,71.0,292.0,5.8,19.0,339.0,268.57,211.21
2016,11,18,12,15,46.5,268.5,5.85,19.0,299.0,245.67,193.55
2016,11,18,12,30,22.0,245.0,5.9,19.0,259.0,215.19,169.5
2016,11,18,12,45,29.5,253.0,5.95,19.5,271.5,234.18,184.62
2016,11,18,13,0,37.0,261.0,6.0,20.0,284.0,250.34,197.43
2016,11,18,13,15,103.5,273.0,6.05,20.0,336.0,307.95,244.43
2016,11,18,13,30,170.0,285.0,6.1,20.0,388.0,381.02,303.45
2016,11,18,13,45,182.0,272.5,6.2,20.0,378.5,387.83,309.87
2016,11,18,14,0,194.0,260.0,6.3,20.0,369.0,394.2,316.17
2016,11,18,14,15,141.0,243.0,6.3,19.5,320.5,348.25,280.28
2016,11,18,14,30,88.0,226.0,6.3,19.0,272.0,285.34,230.19
2016,11,18,14,45,95.0,210.0,6.35,19.0,256.0,279.73,226.73
2016,11,18,15,0,102.0,194.0,6.4,19.0,240.0,273.76,222.87
2016,11,18,15,15,96.5,176.0,6.3,18.5,216.0,255.33,208.83
2016,11,18,15,30,91.0,158.0,6.2,18.0,192.0,236.32,194.09
2016,11,18,15,45,381.0,111.0,6.15,17.5,224.5,452.36,378.2
2016,11,18,16,0,671.0,64.0,6.1,17.0,257.0,623.66,518.67
2016,11,18,16,15,611.5,57.5,5.85,16.5,208.0,567.35,472.4
2016,11,18,16,30,552.0,51.0,5.6,16.0,159.0,509.88,423.68
2016,11,18,16,45,467.5,40.5,5.45,15.5,113.5,429.08,353.18
2016,11,18,17,0,383.0,30.0,5.3,15.0,68.0,350.44,273.25
2016,11,18,17,15,191.5,15.0,5.2,14.5,34.0,175.78,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,248.0,12.0,3.5,3.5,33.0,10.24,0.0
2016,11,19,7,30,496.0,24.0,3.6,4.0,66.0,21.94,11.96
2016,11,19,7,45,597.5,31.0,3.75,4.5,116.0,28.06,19.57
2016,11,19,8,0,699.0,38.0,3.9,5.0,166.0,34.24,25.7
2016,11,19,8,15,755.5,42.5,4.1,6.0,218.5,38.02,29.33
2016,11,19,8,30,812.0,47.0,4.3,7.0,271.0,45.73,36.39
2016,11,19,8,45,847.0,50.5,4.5,8.0,321.5,49.41,39.61
2016,11,19,9,0,882.0,54.0,4.7,9.0,372.0,52.97,42.63
2016,11,19,9,15,905.0,56.0,4.7,9.5,417.5,55.22,44.47
2016,11,19,9,30,928.0,58.0,4.7,10.0,463.0,57.37,46.2
2016,11,19,9,45,944.0,60.0,4.7,10.5,503.5,59.35,47.76
2016,11,19,10,0,960.0,62.0,4.7,11.0,544.0,61.26,49.24
2016,11,19,10,15,971.5,63.5,4.6,11.5,577.0,98.53,54.32
2016,11,19,10,30,983.0,65.0,4.5,12.0,610.0,158.11,86.66
2016,11,19,10,45,990.0,66.0,4.45,12.5,636.0,216.87,131.64
2016,11,19,11,0,997.0,67.0,4.4,13.0,662.0,275.18,182.41
2016,11,19,11,15,1001.5,67.5,4.3,13.0,679.5,331.7,234.5
