Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,11,30,1006.0,68.0,4.2,13.0,697.0,387.01,285.98
2016,11,19,11,45,1007.0,69.0,4.15,13.5,706.0,440.01,334.47
2016,11,19,12,0,1008.0,70.0,4.1,14.0,715.0,491.02,380.12
2016,11,19,12,15,1007.5,70.0,4.05,14.0,715.0,538.24,422.35
2016,11,19,12,30,1007.0,70.0,4.0,14.0,715.0,582.9,461.47
2016,11,19,12,45,1004.0,70.0,3.95,14.5,706.5,623.46,495.55
2016,11,19,13,0,1001.0,70.0,3.9,15.0,698.0,660.95,526.33
2016,11,19,13,15,996.0,69.5,3.8,15.0,681.0,693.48,553.49
2016,11,19,13,30,991.0,69.0,3.7,15.0,664.0,722.55,577.5
2016,11,19,13,45,983.0,68.0,3.65,15.0,638.5,745.5,596.78
2016,11,19,14,0,975.0,67.0,3.6,15.0,613.0,764.67,612.03
2016,11,19,14,15,963.0,65.5,3.5,15.0,580.5,776.61,621.39
2016,11,19,14,30,951.0,64.0,3.4,15.0,548.0,784.62,628.02
2016,11,19,14,45,930.0,64.0,3.35,15.0,508.0,783.88,628.59
2016,11,19,15,0,909.0,64.0,3.3,15.0,468.0,779.35,626.48
2016,11,19,15,15,885.0,61.5,3.15,14.5,422.5,765.73,618.27
2016,11,19,15,30,861.0,59.0,3.0,14.0,377.0,748.66,607.3
2016,11,19,15,45,826.0,55.5,2.9,14.0,327.5,725.73,590.6
2016,11,19,16,0,791.0,52.0,2.8,14.0,278.0,692.61,565.33
2016,11,19,16,15,735.5,47.0,2.4,13.0,226.5,639.54,523.83
2016,11,19,16,30,680.0,42.0,2.0,12.0,175.0,584.67,478.33
2016,11,19,16,45,582.5,35.0,1.6,11.0,125.0,495.96,402.9
2016,11,19,17,0,485.0,28.0,1.2,10.0,75.0,407.83,314.32
2016,11,19,17,15,242.5,14.0,1.2,9.0,37.5,203.27,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,234.0,12.0,1.1,2.5,31.0,10.24,0.0
2016,11,20,7,30,468.0,24.0,1.2,3.0,62.0,21.93,11.63
2016,11,20,7,45,572.5,31.0,1.35,4.0,111.5,28.01,19.57
2016,11,20,8,0,677.0,38.0,1.5,5.0,161.0,34.16,25.64
2016,11,20,8,15,735.0,43.0,1.6,5.5,212.5,38.34,29.72
2016,11,20,8,30,793.0,48.0,1.7,6.0,264.0,42.53,33.64
2016,11,20,8,45,826.0,52.0,1.8,7.0,313.5,50.27,40.61
2016,11,20,9,0,859.0,56.0,1.9,8.0,363.0,54.15,43.91
2016,11,20,9,15,883.5,58.5,2.1,9.0,408.5,56.74,45.97
2016,11,20,9,30,908.0,61.0,2.3,10.0,454.0,59.23,47.9
2016,11,20,9,45,924.5,63.0,2.55,11.0,494.0,61.18,49.31
2016,11,20,10,0,941.0,65.0,2.8,12.0,534.0,63.05,50.65
2016,11,20,10,15,952.5,66.5,2.75,12.5,567.0,97.23,54.66
2016,11,20,10,30,964.0,68.0,2.7,13.0,600.0,155.74,85.39
2016,11,20,10,45,971.0,69.0,2.7,13.5,625.5,213.45,128.75
2016,11,20,11,0,978.0,70.0,2.7,14.0,651.0,270.74,177.9
2016,11,20,11,15,982.5,71.0,2.7,14.5,668.0,326.69,228.34
2016,11,20,11,30,987.0,72.0,2.7,15.0,685.0,381.49,278.07
2016,11,20,11,45,990.0,71.5,2.7,15.5,694.0,433.04,324.53
2016,11,20,12,0,993.0,71.0,2.7,16.0,703.0,482.78,368.4
2016,11,20,12,15,992.5,71.0,2.7,16.0,703.0,529.32,409.34
2016,11,20,12,30,992.0,71.0,2.7,16.0,703.0,573.36,447.28
2016,11,20,12,45,988.5,71.0,2.75,16.5,694.5,613.09,480.32
2016,11,20,13,0,985.0,71.0,2.8,17.0,686.0,649.75,510.2
2016,11,20,13,15,979.5,70.5,2.8,17.0,669.0,681.48,536.53
2016,11,20,13,30,974.0,70.0,2.8,17.0,652.0,709.78,559.87
2016,11,20,13,45,965.0,69.0,2.85,17.0,627.0,731.66,578.46
2016,11,20,14,0,956.0,68.0,2.9,17.0,602.0,749.79,593.4
2016,11,20,14,15,944.0,66.5,2.9,17.0,569.5,761.43,602.84
2016,11,20,14,30,932.0,65.0,2.9,17.0,537.0,769.23,609.68
2016,11,20,14,45,913.5,64.0,2.9,17.0,498.0,769.01,610.84
2016,11,20,15,0,895.0,63.0,2.9,17.0,459.0,765.06,609.39
2016,11,20,15,15,870.5,60.5,2.75,16.5,414.0,751.06,600.85
2016,11,20,15,30,846.0,58.0,2.6,16.0,369.0,733.67,589.62
2016,11,20,15,45,810.5,54.5,2.5,16.0,320.0,710.51,572.83
2016,11,20,16,0,775.0,51.0,2.4,16.0,271.0,677.26,547.63
2016,11,20,16,15,719.0,46.5,2.15,15.0,220.5,624.81,507.55
2016,11,20,16,30,663.0,42.0,1.9,14.0,170.0,570.58,463.53
2016,11,20,16,45,565.5,34.5,1.65,13.0,121.0,481.89,389.23
2016,11,20,17,0,468.0,27.0,1.4,12.0,72.0,394.31,301.51
2016,11,20,17,15,234.0,13.5,1.45,11.0,36.0,196.07,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.5,2.3,5.5,27.5,10.67,0.0
2016,11,21,7,30,374.0,25.0,2.6,6.0,55.0,20.86,10.09
2016,11,21,7,45,481.5,34.0,2.9,7.0,101.0,28.01,19.21
2016,11,21,8,0,589.0,43.0,3.2,8.0,147.0,38.28,28.97
2016,11,21,8,15,651.0,48.5,3.1,9.0,196.5,42.61,33.11
2016,11,21,8,30,713.0,54.0,3.0,10.0,246.0,46.97,37.08
2016,11,21,8,45,752.5,57.5,2.9,11.0,294.0,49.5,39.24
2016,11,21,9,0,792.0,61.0,2.8,12.0,342.0,52.06,41.33
2016,11,21,9,15,817.5,64.0,3.25,13.0,385.5,54.1,42.89
2016,11,21,9,30,843.0,67.0,3.7,14.0,429.0,56.13,44.4
2016,11,21,9,45,860.0,69.0,4.15,15.0,467.5,64.46,51.42
2016,11,21,10,0,877.0,71.0,4.6,16.0,506.0,66.23,52.63
2016,11,21,10,15,889.0,73.0,4.7,16.5,537.5,96.41,55.77
2016,11,21,10,30,901.0,75.0,4.8,17.0,569.0,151.83,84.03
2016,11,21,10,45,908.5,76.5,4.9,18.0,593.5,206.62,124.25
2016,11,21,11,0,916.0,78.0,5.0,19.0,618.0,261.14,170.13
2016,11,21,11,15,920.5,78.5,5.0,19.5,635.0,313.56,217.06
2016,11,21,11,30,925.0,79.0,5.0,20.0,652.0,364.9,263.55
2016,11,21,11,45,929.5,78.0,5.0,20.5,660.5,413.68,307.51
2016,11,21,12,0,934.0,77.0,5.0,21.0,669.0,460.88,349.3
2016,11,21,12,15,933.0,77.0,5.0,21.0,669.0,504.69,388.19
2016,11,21,12,30,932.0,77.0,5.0,21.0,669.0,546.1,424.31
2016,11,21,12,45,927.5,77.5,5.0,21.5,660.5,583.56,455.7
2016,11,21,13,0,923.0,78.0,5.0,22.0,652.0,618.08,484.05
2016,11,21,13,15,916.5,77.0,5.0,22.0,635.0,646.81,508.44
2016,11,21,13,30,910.0,76.0,5.0,22.0,618.0,672.22,529.93
2016,11,21,13,45,899.0,75.5,5.0,22.0,593.5,691.78,546.75
2016,11,21,14,0,888.0,75.0,5.0,22.0,569.0,707.75,560.6
2016,11,21,14,15,874.5,73.5,4.95,22.0,537.0,717.23,568.39
2016,11,21,14,30,861.0,72.0,4.9,22.0,505.0,723.05,573.63
2016,11,21,14,45,836.0,71.5,4.85,22.0,466.5,724.52,575.75
2016,11,21,15,0,811.0,71.0,4.8,22.0,428.0,716.15,570.64
2016,11,21,15,15,784.5,68.0,4.6,21.5,385.0,700.03,560.17
2016,11,21,15,30,758.0,65.0,4.4,21.0,342.0,680.56,546.95
2016,11,21,15,45,716.0,61.5,4.2,21.0,295.0,645.59,520.7
2016,11,21,16,0,674.0,58.0,4.0,21.0,248.0,607.88,491.62
2016,11,21,16,15,614.5,52.0,3.6,20.0,200.5,557.76,452.82
2016,11,21,16,30,555.0,46.0,3.2,19.0,153.0,501.72,407.06
2016,11,21,16,45,453.0,37.5,2.8,18.5,107.5,411.76,330.91
2016,11,21,17,0,351.0,29.0,2.4,18.0,62.0,324.59,244.36
2016,11,21,17,15,175.5,14.5,2.45,17.5,31.0,161.64,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,7.5,4.05,16.0,7.5,6.4,0.0
2016,11,22,7,30,0.0,15.0,4.0,16.0,15.0,12.36,2.99
2016,11,22,7,45,0.0,29.5,4.0,16.5,29.5,24.38,15.21
2016,11,22,8,0,0.0,44.0,4.0,17.0,44.0,36.02,25.85
2016,11,22,8,15,0.0,60.5,4.05,17.0,60.5,48.95,37.56
2016,11,22,8,30,0.0,77.0,4.1,17.0,77.0,61.74,49.01
2016,11,22,8,45,0.0,93.5,4.15,17.5,93.5,74.39,60.05
2016,11,22,9,0,0.0,110.0,4.2,18.0,110.0,86.9,70.78
2016,11,22,9,15,0.0,125.0,4.5,18.5,125.0,98.24,80.34
2016,11,22,9,30,0.0,140.0,4.8,19.0,140.0,109.46,89.66
2016,11,22,9,45,20.0,170.5,5.1,19.5,180.5,130.96,107.67
2016,11,22,10,0,40.0,201.0,5.4,20.0,221.0,143.94,118.25
2016,11,22,10,15,22.0,188.0,5.5,20.5,199.0,145.95,113.77
2016,11,22,10,30,4.0,175.0,5.6,21.0,177.0,138.58,107.67
2016,11,22,10,45,2.0,164.5,5.7,21.5,165.5,132.27,102.27
2016,11,22,11,0,0.0,154.0,5.8,22.0,154.0,125.0,96.17
2016,11,22,11,15,2.0,169.0,5.7,22.0,170.5,137.8,106.27
2016,11,22,11,30,4.0,184.0,5.6,22.0,187.0,151.03,116.71
2016,11,22,11,45,4.5,186.0,5.6,22.0,189.0,153.91,118.94
2016,11,22,12,0,5.0,188.0,5.6,22.0,191.0,156.81,121.23
2016,11,22,12,15,2.5,164.5,5.45,22.0,166.0,137.48,105.8
2016,11,22,12,30,0.0,141.0,5.3,22.0,141.0,117.34,89.67
2016,11,22,12,45,6.0,178.0,5.2,22.5,182.0,152.06,117.34
2016,11,22,13,0,12.0,215.0,5.1,23.0,223.0,188.32,145.99
2016,11,22,13,15,19.5,224.0,4.95,22.5,236.0,202.65,157.84
2016,11,22,13,30,27.0,233.0,4.8,22.0,249.0,217.97,170.6
2016,11,22,13,45,13.5,195.5,4.65,22.0,203.5,177.26,138.25
2016,11,22,14,0,0.0,158.0,4.5,22.0,158.0,135.21,104.51
2016,11,22,14,15,0.0,130.5,4.35,22.0,130.5,110.97,85.17
2016,11,22,14,30,0.0,103.0,4.2,22.0,103.0,86.59,65.55
2016,11,22,14,45,0.0,73.0,4.05,22.0,73.0,60.56,44.4
2016,11,22,15,0,0.0,43.0,3.9,22.0,43.0,35.56,23.88
2016,11,22,15,15,0.0,38.5,3.65,22.0,38.5,31.81,20.85
2016,11,22,15,30,0.0,34.0,3.4,22.0,34.0,28.07,17.79
2016,11,22,15,45,0.0,29.0,3.2,22.0,29.0,23.92,14.36
2016,11,22,16,0,0.0,24.0,3.0,22.0,24.0,19.77,10.9
2016,11,22,16,15,0.0,19.0,2.7,21.5,19.0,15.64,7.43
2016,11,22,16,30,0.0,14.0,2.4,21.0,14.0,11.51,3.92
2016,11,22,16,45,0.0,9.5,2.1,20.5,9.5,7.8,0.73
2016,11,22,17,0,0.0,5.0,1.8,20.0,5.0,4.1,0.0
2016,11,22,17,15,0.0,2.5,1.75,19.5,2.5,2.05,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,167.5,12.0,3.25,9.0,24.0,10.24,0.0
2016,11,23,7,30,335.0,24.0,3.4,9.0,48.0,20.01,8.03
2016,11,23,7,45,457.5,32.5,3.55,9.5,94.0,26.76,17.76
2016,11,23,8,0,580.0,41.0,3.7,10.0,140.0,36.54,27.09
2016,11,23,8,15,645.0,47.0,3.85,10.5,189.5,41.36,31.74
2016,11,23,8,30,710.0,53.0,4.0,11.0,239.0,46.21,36.22
2016,11,23,8,45,754.5,56.0,4.2,12.0,288.0,48.39,38.07
2016,11,23,9,0,799.0,59.0,4.4,13.0,337.0,50.64,39.89
2016,11,23,9,15,826.5,62.0,4.4,13.5,381.5,52.76,41.61
2016,11,23,9,30,854.0,65.0,4.4,14.0,426.0,54.87,43.29
2016,11,23,9,45,874.0,67.0,4.45,15.0,465.5,63.22,50.36
2016,11,23,10,0,894.0,69.0,4.5,16.0,505.0,65.07,51.65
2016,11,23,10,15,907.0,70.5,4.4,16.5,538.0,90.74,53.19
2016,11,23,10,30,920.0,72.0,4.3,17.0,571.0,146.69,79.93
2016,11,23,10,45,929.0,73.0,4.2,17.5,596.5,202.2,119.9
2016,11,23,11,0,938.0,74.0,4.1,18.0,622.0,257.54,166.25
2016,11,23,11,15,943.5,74.5,4.0,18.0,639.5,311.19,214.41
2016,11,23,11,30,949.0,75.0,3.9,18.0,657.0,363.84,262.44
2016,11,23,11,45,954.0,74.5,3.85,18.5,666.5,414.23,307.76
2016,11,23,12,0,959.0,74.0,3.8,19.0,676.0,463.08,350.86
2016,11,23,12,15,959.0,74.0,3.7,19.0,676.5,508.37,390.75
2016,11,23,12,30,959.0,74.0,3.6,19.0,677.0,551.3,427.77
2016,11,23,12,45,957.0,73.5,3.55,19.5,669.5,590.14,460.0
2016,11,23,13,0,955.0,73.0,3.5,20.0,662.0,626.11,489.17
2016,11,23,13,15,949.5,72.5,3.4,20.0,645.5,656.97,514.63
2016,11,23,13,30,944.0,72.0,3.3,20.0,629.0,684.51,537.1
2016,11,23,13,45,935.5,71.0,3.2,20.0,605.0,706.12,554.84
2016,11,23,14,0,927.0,70.0,3.1,20.0,581.0,724.11,569.54
2016,11,23,14,15,915.0,68.5,3.0,20.0,549.5,735.44,578.22
2016,11,23,14,30,903.0,67.0,2.9,20.0,518.0,743.04,584.33
2016,11,23,14,45,885.5,65.0,2.8,20.0,480.0,742.32,584.52
2016,11,23,15,0,868.0,63.0,2.7,20.0,442.0,737.93,582.15
2016,11,23,15,15,843.0,60.5,2.5,19.5,398.5,723.77,573.15
2016,11,23,15,30,818.0,58.0,2.3,19.0,355.0,713.34,566.68
2016,11,23,15,45,782.0,54.5,2.1,19.0,307.0,683.13,544.07
2016,11,23,16,0,746.0,51.0,1.9,19.0,259.0,650.07,518.59
2016,11,23,16,15,689.0,46.0,1.65,18.0,209.5,597.07,478.29
2016,11,23,16,30,632.0,41.0,1.4,17.0,160.0,542.44,434.29
2016,11,23,16,45,533.5,33.5,1.2,16.0,113.0,454.41,361.53
2016,11,23,17,0,435.0,26.0,1.0,15.0,66.0,367.73,274.04
2016,11,23,17,15,217.5,13.0,1.0,14.5,33.0,182.0,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,161.0,11.5,1.1,8.5,23.0,9.82,0.0
2016,11,24,7,30,322.0,23.0,1.2,9.0,46.0,19.15,6.67
2016,11,24,7,45,427.5,33.5,1.35,10.0,89.5,27.58,18.41
2016,11,24,8,0,533.0,44.0,1.5,11.0,133.0,35.9,26.42
2016,11,24,8,15,599.0,50.5,1.5,11.5,181.5,40.62,30.96
2016,11,24,8,30,665.0,57.0,1.5,12.0,230.0,45.34,35.32
2016,11,24,8,45,700.0,63.0,1.55,12.5,276.0,53.78,42.86
2016,11,24,9,0,735.0,69.0,1.6,13.0,322.0,58.11,46.59
2016,11,24,9,15,763.5,72.5,1.85,14.0,365.5,60.3,48.24
2016,11,24,9,30,792.0,76.0,2.1,15.0,409.0,62.5,49.87
2016,11,24,9,45,807.5,80.0,2.4,16.0,446.5,64.92,51.65
2016,11,24,10,0,823.0,84.0,2.7,17.0,484.0,67.3,53.38
2016,11,24,10,15,837.0,86.5,2.7,17.5,516.0,89.58,54.51
2016,11,24,10,30,851.0,89.0,2.7,18.0,548.0,143.37,79.92
2016,11,24,10,45,856.5,92.0,2.75,18.5,572.0,197.14,118.27
2016,11,24,11,0,862.0,95.0,2.8,19.0,596.0,250.63,162.53
2016,11,24,11,15,868.0,96.0,2.8,19.5,613.0,302.14,207.64
2016,11,24,11,30,874.0,97.0,2.8,20.0,630.0,352.91,252.65
2016,11,24,11,45,882.5,95.0,2.8,20.5,640.0,403.22,296.75
2016,11,24,12,0,891.0,93.0,2.8,21.0,650.0,449.38,336.79
2016,11,24,12,15,891.0,93.0,2.8,21.0,651.0,492.12,374.02
2016,11,24,12,30,891.0,93.0,2.8,21.0,652.0,532.67,408.67
2016,11,24,12,45,886.0,93.5,2.85,21.5,643.5,568.68,438.43
2016,11,24,13,0,881.0,94.0,2.9,22.0,635.0,601.86,465.32
2016,11,24,13,15,875.0,93.5,2.9,22.0,619.5,633.78,491.35
2016,11,24,13,30,869.0,93.0,2.9,22.0,604.0,660.11,512.9
2016,11,24,13,45,857.0,92.0,2.9,22.0,579.5,678.69,528.52
2016,11,24,14,0,845.0,91.0,2.9,22.0,555.0,693.67,541.36
2016,11,24,14,15,831.0,89.0,2.85,22.0,524.5,702.54,549.43
2016,11,24,14,30,817.0,87.0,2.8,22.0,494.0,707.75,554.18
2016,11,24,14,45,795.5,85.0,2.75,22.0,456.5,703.86,552.3
2016,11,24,15,0,774.0,83.0,2.7,22.0,419.0,696.31,547.85
2016,11,24,15,15,746.0,79.0,2.45,21.5,376.5,678.09,535.6
2016,11,24,15,30,718.0,75.0,2.2,21.0,334.0,661.2,524.07
2016,11,24,15,45,674.0,70.5,1.95,21.0,288.0,624.77,496.58
2016,11,24,16,0,630.0,66.0,1.7,21.0,242.0,585.88,466.48
2016,11,24,16,15,567.5,59.0,1.5,20.0,194.5,528.16,422.77
2016,11,24,16,30,505.0,52.0,1.3,19.0,147.0,469.32,375.86
2016,11,24,16,45,397.0,42.0,1.15,18.5,102.5,374.39,297.12
2016,11,24,17,0,289.0,32.0,1.0,18.0,58.0,281.92,207.61
2016,11,24,17,15,144.5,16.0,1.0,17.5,29.0,109.87,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,2.5,1.1,14.5,2.5,2.13,0.0
2016,11,25,7,30,0.0,5.0,1.4,15.0,5.0,4.1,0.0
2016,11,25,7,45,0.0,11.0,1.75,15.5,11.0,9.03,2.05
2016,11,25,8,0,0.0,17.0,2.1,16.0,17.0,13.98,6.62
2016,11,25,8,15,0.0,23.5,2.35,16.0,23.5,19.36,11.54
2016,11,25,8,30,0.0,30.0,2.6,16.0,30.0,24.74,16.42
2016,11,25,8,45,0.0,36.0,2.85,16.5,36.0,29.71,20.83
2016,11,25,9,0,0.0,42.0,3.1,17.0,42.0,34.7,25.18
2016,11,25,9,15,0.0,28.0,3.2,17.0,28.0,23.1,14.86
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,11.54,4.57
2016,11,25,9,45,0.0,51.5,3.45,17.0,51.5,42.63,31.96
2016,11,25,10,0,0.0,89.0,3.6,17.0,89.0,73.6,58.9
2016,11,25,10,15,0.0,87.0,3.65,17.0,87.0,72.24,54.93
2016,11,25,10,30,0.0,85.0,3.7,17.0,85.0,70.63,53.47
2016,11,25,10,45,3.0,136.5,3.8,17.0,138.0,111.32,86.85
2016,11,25,11,0,6.0,188.0,3.9,17.0,191.0,151.5,119.39
2016,11,25,11,15,3.0,112.5,3.9,17.0,114.0,93.73,72.11
2016,11,25,11,30,0.0,37.0,3.9,17.0,37.0,30.66,19.97
2016,11,25,11,45,0.0,32.0,3.9,17.0,32.0,26.51,16.52
2016,11,25,12,0,0.0,27.0,3.9,17.0,27.0,22.36,13.05
2016,11,25,12,15,0.0,65.0,3.85,17.0,65.0,53.99,39.35
2016,11,25,12,30,0.0,103.0,3.8,17.0,103.0,85.72,65.55
2016,11,25,12,45,6.0,158.0,3.75,17.0,162.0,135.11,106.04
2016,11,25,13,0,12.0,213.0,3.7,17.0,221.0,186.46,147.72
2016,11,25,13,15,6.0,178.0,3.65,17.0,182.0,153.97,121.43
2016,11,25,13,30,0.0,143.0,3.6,17.0,143.0,120.49,94.21
2016,11,25,13,45,0.0,127.5,3.55,17.0,127.5,107.34,83.59
2016,11,25,14,0,0.0,112.0,3.5,17.0,112.0,94.03,72.77
2016,11,25,14,15,0.0,109.5,3.45,17.0,109.5,92.11,71.33
2016,11,25,14,30,0.0,107.0,3.4,17.0,107.0,90.24,69.93
2016,11,25,14,45,0.0,112.5,3.35,17.0,112.5,95.88,74.8
2016,11,25,15,0,0.0,118.0,3.3,17.0,118.0,102.2,80.23
2016,11,25,15,15,0.0,105.5,3.15,16.5,105.5,91.38,71.53
2016,11,25,15,30,0.0,93.0,3.0,16.0,93.0,80.47,62.67
2016,11,25,15,45,0.0,79.5,2.95,16.0,79.5,68.45,52.62
2016,11,25,16,0,0.0,66.0,2.9,16.0,66.0,56.3,42.34
2016,11,25,16,15,0.0,52.5,2.7,15.5,52.5,43.99,31.85
2016,11,25,16,30,0.0,39.0,2.5,15.0,39.0,32.24,21.7
2016,11,25,16,45,0.0,26.5,2.35,14.5,26.5,21.87,12.61
2016,11,25,17,0,0.0,14.0,2.2,14.0,14.0,11.52,3.23
2016,11,25,17,15,0.0,7.0,2.1,13.5,7.0,5.97,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,55.5,13.0,2.05,9.0,16.5,11.1,0.0
2016,11,26,7,30,111.0,26.0,2.2,9.0,33.0,20.31,5.08
2016,11,26,7,45,210.0,43.0,2.4,9.5,71.5,32.96,22.89
2016,11,26,8,0,309.0,60.0,2.6,10.0,110.0,45.58,35.04
2016,11,26,8,15,378.5,72.5,2.55,10.5,154.5,54.55,43.53
2016,11,26,8,30,448.0,85.0,2.5,11.0,199.0,63.35,51.62
2016,11,26,8,45,498.5,93.5,2.45,12.0,243.5,69.05,56.6
2016,11,26,9,0,549.0,102.0,2.4,13.0,288.0,77.21,63.59
2016,11,26,9,15,583.5,108.5,2.35,13.5,329.5,80.52,66.27
2016,11,26,9,30,618.0,115.0,2.3,14.0,371.0,83.84,68.9
2016,11,26,9,45,488.5,152.0,2.25,15.0,366.5,104.02,86.07
2016,11,26,10,0,359.0,189.0,2.2,16.0,362.0,129.28,107.27
2016,11,26,10,15,534.0,159.5,2.15,16.5,435.5,118.85,85.78
2016,11,26,10,30,709.0,130.0,2.1,17.0,509.0,150.09,91.95
2016,11,26,10,45,724.0,131.5,2.05,17.5,534.0,197.53,124.71
2016,11,26,11,0,739.0,133.0,2.0,18.0,559.0,245.9,163.66
2016,11,26,11,15,477.5,208.0,1.95,18.0,486.5,278.85,202.75
2016,11,26,11,30,216.0,283.0,1.9,18.0,414.0,285.82,218.43
2016,11,26,11,45,495.5,207.5,1.85,18.5,513.5,345.96,260.66
2016,11,26,12,0,775.0,132.0,1.8,19.0,613.0,428.28,322.36
2016,11,26,12,15,597.5,192.0,1.75,19.0,563.0,437.22,334.21
2016,11,26,12,30,420.0,252.0,1.7,19.0,513.0,427.55,330.04
2016,11,26,12,45,210.0,199.0,1.65,19.5,329.5,293.07,229.08
2016,11,26,13,0,0.0,146.0,1.6,20.0,146.0,122.22,93.81
2016,11,26,13,15,0.0,146.0,1.55,20.0,146.0,122.64,94.57
2016,11,26,13,30,0.0,146.0,1.5,20.0,146.0,123.11,95.05
2016,11,26,13,45,3.5,165.0,1.5,20.0,167.5,142.95,111.19
2016,11,26,14,0,7.0,184.0,1.5,20.0,189.0,164.03,128.29
2016,11,26,14,15,3.5,170.0,1.5,20.0,172.5,150.17,117.3
2016,11,26,14,30,0.0,156.0,1.5,20.0,156.0,135.99,106.07
2016,11,26,14,45,9.5,159.0,1.5,20.0,163.0,147.88,116.26
2016,11,26,15,0,19.0,162.0,1.5,20.0,170.0,161.04,127.45
2016,11,26,15,15,14.5,146.5,1.45,19.5,152.0,144.93,114.77
2016,11,26,15,30,10.0,131.0,1.4,19.0,134.0,128.67,101.84
2016,11,26,15,45,5.0,113.5,1.4,19.0,115.0,109.64,86.21
2016,11,26,16,0,0.0,96.0,1.4,19.0,96.0,90.43,70.18
2016,11,26,16,15,0.0,76.5,1.25,18.5,76.5,72.15,54.94
2016,11,26,16,30,0.0,57.0,1.1,18.0,57.0,53.2,38.87
2016,11,26,16,45,0.0,39.0,0.95,17.5,39.0,35.31,23.49
2016,11,26,17,0,0.0,21.0,0.8,17.0,21.0,17.34,7.54
2016,11,26,17,15,0.0,10.5,0.85,16.5,10.5,8.96,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,97.5,11.5,3.3,12.0,17.5,9.82,0.0
2016,11,27,7,30,195.0,23.0,3.5,12.0,35.0,19.14,2.87
2016,11,27,7,45,307.5,36.0,3.75,12.5,75.0,29.65,19.63
2016,11,27,8,0,420.0,49.0,4.0,13.0,115.0,39.94,29.59
2016,11,27,8,15,491.5,57.0,4.3,13.5,161.0,45.57,34.99
2016,11,27,8,30,563.0,65.0,4.6,14.0,207.0,51.19,40.17
2016,11,27,8,45,281.5,89.0,4.9,15.0,160.0,64.12,51.56
2016,11,27,9,0,0.0,113.0,5.2,16.0,113.0,88.48,72.8
2016,11,27,9,15,2.5,128.5,5.4,16.5,129.5,100.16,82.74
2016,11,27,9,30,5.0,144.0,5.6,17.0,146.0,111.7,92.44
2016,11,27,9,45,7.0,156.0,5.85,18.0,159.5,120.8,99.72
2016,11,27,10,0,9.0,168.0,6.1,19.0,173.0,129.77,106.8
2016,11,27,10,15,11.5,180.0,6.2,19.0,186.0,139.24,109.47
2016,11,27,10,30,14.0,192.0,6.3,19.0,199.0,150.52,118.07
2016,11,27,10,45,7.0,175.5,6.45,19.5,179.0,140.57,109.77
2016,11,27,11,0,0.0,159.0,6.6,20.0,159.0,128.53,99.95
2016,11,27,11,15,7.5,187.5,6.65,20.5,192.0,152.94,119.12
2016,11,27,11,30,15.0,216.0,6.7,21.0,225.0,178.56,139.18
2016,11,27,11,45,11.5,208.5,6.75,21.5,215.5,173.73,135.13
2016,11,27,12,0,8.0,201.0,6.8,22.0,206.0,168.16,130.49
2016,11,27,12,15,7.0,197.5,6.8,22.0,202.0,166.3,129.05
2016,11,27,12,30,6.0,194.0,6.8,22.0,198.0,164.21,127.43
2016,11,27,12,45,9.0,202.5,6.8,22.5,208.5,174.16,135.22
2016,11,27,13,0,12.0,211.0,6.8,23.0,219.0,184.63,143.44
2016,11,27,13,15,29.0,229.0,6.75,23.0,246.5,219.94,171.88
2016,11,27,13,30,46.0,247.0,6.7,23.0,274.0,251.99,197.75
2016,11,27,13,45,60.5,244.5,6.65,23.0,278.5,264.54,208.31
2016,11,27,14,0,75.0,242.0,6.6,23.0,283.0,278.02,219.74
2016,11,27,14,15,96.0,231.5,6.5,23.0,281.0,288.38,228.97
2016,11,27,14,30,117.0,221.0,6.4,23.0,279.0,312.53,249.14
2016,11,27,14,45,115.5,204.0,6.3,23.0,258.0,300.32,240.15
2016,11,27,15,0,114.0,187.0,6.2,23.0,237.0,287.19,230.43
2016,11,27,15,15,107.0,169.0,6.0,22.5,212.0,267.9,215.9
2016,11,27,15,30,100.0,151.0,5.8,22.0,187.0,247.75,200.43
2016,11,27,15,45,294.0,117.0,5.6,22.0,202.0,370.25,303.99
2016,11,27,16,0,488.0,83.0,5.4,22.0,217.0,495.56,406.11
2016,11,27,16,15,423.0,73.0,5.05,21.5,173.0,430.97,353.02
2016,11,27,16,30,358.0,63.0,4.7,21.0,129.0,371.2,302.32
2016,11,27,16,45,258.0,48.5,4.4,21.0,88.5,281.44,224.8
2016,11,27,17,0,158.0,34.0,4.1,21.0,48.0,195.73,141.67
2016,11,27,17,15,79.0,17.0,4.0,20.5,24.0,66.77,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,10.0,10.5,5.1,19.0,11.0,8.96,0.0
2016,11,28,7,30,20.0,21.0,5.1,19.0,22.0,17.01,0.13
2016,11,28,7,45,67.5,40.0,5.1,19.0,49.5,31.14,20.14
2016,11,28,8,0,115.0,59.0,5.1,19.0,77.0,45.25,33.33
2016,11,28,8,15,137.5,79.5,5.2,19.5,108.5,59.93,46.53
2016,11,28,8,30,160.0,100.0,5.3,20.0,140.0,74.25,59.2
2016,11,28,8,45,177.5,119.5,5.45,20.5,172.0,87.6,70.78
2016,11,28,9,0,195.0,139.0,5.6,21.0,204.0,100.6,81.82
2016,11,28,9,15,207.5,156.0,5.85,21.0,233.5,111.8,91.31
2016,11,28,9,30,220.0,173.0,6.1,21.0,263.0,122.69,100.44
2016,11,28,9,45,535.5,125.0,6.35,21.5,371.5,87.41,69.86
2016,11,28,10,0,851.0,77.0,6.6,22.0,480.0,62.83,48.53
2016,11,28,10,15,868.0,78.5,6.7,22.0,513.5,75.85,47.59
2016,11,28,10,30,885.0,80.0,6.8,22.0,547.0,137.2,74.83
2016,11,28,10,45,902.5,79.5,6.95,22.5,575.5,190.8,110.37
2016,11,28,11,0,920.0,79.0,7.1,23.0,604.0,245.13,153.99
2016,11,28,11,15,927.5,80.0,6.95,23.0,622.5,298.67,201.09
2016,11,28,11,30,935.0,81.0,6.8,23.0,641.0,351.49,248.79
2016,11,28,11,45,944.5,79.5,6.65,23.0,652.5,401.95,294.54
2016,11,28,12,0,954.0,78.0,6.5,23.0,664.0,451.28,338.8
2016,11,28,12,15,954.5,78.0,6.45,23.0,665.5,496.68,379.36
2016,11,28,12,30,955.0,78.0,6.4,23.0,667.0,539.8,417.24
2016,11,28,12,45,727.0,149.0,6.35,23.0,594.5,528.72,412.41
2016,11,28,13,0,499.0,220.0,6.3,23.0,522.0,493.29,386.8
2016,11,28,13,15,721.0,147.0,6.25,23.0,571.5,586.05,461.63
2016,11,28,13,30,943.0,74.0,6.2,23.0,621.0,673.31,532.15
2016,11,28,13,45,934.0,73.0,6.2,23.0,597.0,694.93,550.68
2016,11,28,14,0,925.0,72.0,6.2,23.0,573.0,712.94,566.49
2016,11,28,14,15,912.0,70.5,6.05,22.5,541.5,724.0,576.99
2016,11,28,14,30,899.0,69.0,5.9,22.0,510.0,731.33,584.24
2016,11,28,14,45,880.0,67.5,5.75,22.0,472.0,730.66,584.43
2016,11,28,15,0,861.0,66.0,5.6,22.0,434.0,726.35,581.96
2016,11,28,15,15,835.0,63.0,5.2,21.5,391.0,718.22,576.72
2016,11,28,15,30,809.0,60.0,4.8,21.0,348.0,700.06,563.58
2016,11,28,15,45,769.5,56.5,4.4,21.0,300.5,667.98,538.31
2016,11,28,16,0,730.0,53.0,4.0,21.0,253.0,633.04,510.55
2016,11,28,16,15,668.5,48.0,3.45,20.0,203.5,577.66,467.2
2016,11,28,16,30,607.0,43.0,2.9,19.0,154.0,520.55,420.04
2016,11,28,16,45,498.0,35.0,2.4,18.0,107.5,425.79,340.33
2016,11,28,17,0,389.0,27.0,1.9,17.0,61.0,343.92,252.43
2016,11,28,17,15,194.5,13.5,1.8,16.0,30.5,139.94,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,110.0,10.5,2.5,10.0,16.5,8.96,0.0
2016,11,29,7,30,220.0,21.0,2.9,11.0,33.0,17.51,0.0
2016,11,29,7,45,348.0,32.0,3.3,12.0,74.5,26.37,16.65
2016,11,29,8,0,476.0,43.0,3.7,13.0,116.0,35.15,25.31
2016,11,29,8,15,551.5,50.5,3.6,13.5,163.5,40.66,30.6
2016,11,29,8,30,627.0,58.0,3.5,14.0,211.0,46.17,35.68
2016,11,29,8,45,349.5,96.0,3.45,14.5,184.5,69.69,56.61
2016,11,29,9,0,72.0,134.0,3.4,15.0,158.0,99.06,82.37
2016,11,29,9,15,88.5,154.0,3.35,16.0,187.5,112.59,93.7
2016,11,29,9,30,105.0,174.0,3.3,17.0,217.0,121.78,101.06
2016,11,29,9,45,162.0,190.5,3.25,18.0,263.5,132.54,109.64
2016,11,29,10,0,219.0,207.0,3.2,19.0,310.0,143.09,117.91
2016,11,29,10,15,530.0,149.0,3.25,19.5,421.5,107.57,78.6
2016,11,29,10,30,841.0,91.0,3.3,20.0,533.0,132.74,73.72
2016,11,29,10,45,848.5,94.0,3.4,21.0,558.0,186.01,109.11
2016,11,29,11,0,856.0,97.0,3.5,22.0,583.0,239.27,151.45
2016,11,29,11,15,863.5,98.0,3.2,22.0,601.0,290.66,195.84
2016,11,29,11,30,871.0,99.0,2.9,22.0,619.0,341.51,240.68
2016,11,29,11,45,890.5,93.5,2.65,22.5,632.0,392.47,284.52
2016,11,29,12,0,910.0,88.0,2.4,23.0,645.0,440.16,324.97
2016,11,29,12,15,910.5,88.0,2.35,23.0,646.5,483.85,362.64
2016,11,29,12,30,911.0,88.0,2.3,23.0,648.0,525.38,397.7
2016,11,29,12,45,911.0,87.0,2.25,23.5,641.5,563.39,428.43
2016,11,29,13,0,911.0,86.0,2.2,24.0,635.0,598.82,456.38
2016,11,29,13,15,905.5,85.0,2.25,24.0,619.5,628.3,480.7
2016,11,29,13,30,900.0,84.0,2.3,24.0,604.0,654.6,502.33
2016,11,29,13,45,894.0,82.0,2.4,24.0,581.5,676.28,520.63
2016,11,29,14,0,888.0,80.0,2.5,24.0,559.0,694.59,536.35
