Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,14,15,875.0,78.0,2.55,23.5,528.5,704.65,546.78
2016,11,29,14,30,862.0,76.0,2.6,23.0,498.0,716.97,557.99
2016,11,29,14,45,848.0,72.5,2.7,23.0,462.0,717.72,560.17
2016,11,29,15,0,834.0,69.0,2.8,23.0,426.0,714.84,559.85
2016,11,29,15,15,807.5,66.0,2.55,22.5,383.5,699.81,549.96
2016,11,29,15,30,781.0,63.0,2.3,22.0,341.0,681.34,537.32
2016,11,29,15,45,743.5,59.0,2.05,21.5,294.5,650.29,514.89
2016,11,29,16,0,706.0,55.0,1.8,21.0,248.0,616.4,489.42
2016,11,29,16,15,644.0,49.5,1.7,20.0,199.5,560.35,447.57
2016,11,29,16,30,582.0,44.0,1.6,19.0,151.0,502.6,401.88
2016,11,29,16,45,474.0,35.5,1.5,18.0,105.0,417.18,331.27
2016,11,29,17,0,366.0,27.0,1.4,17.0,59.0,327.65,239.2
2016,11,29,17,15,183.0,13.5,1.45,16.5,29.5,132.13,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,152.0,9.5,3.95,6.5,17.5,8.11,0.0
2016,11,30,7,30,304.0,19.0,4.0,7.0,35.0,15.88,0.0
2016,11,30,7,45,441.5,27.5,4.1,7.5,79.0,24.81,15.53
2016,11,30,8,0,579.0,36.0,4.2,8.0,123.0,32.34,23.3
2016,11,30,8,15,650.5,41.5,4.4,8.5,172.5,36.89,27.81
2016,11,30,8,30,722.0,47.0,4.6,9.0,222.0,41.49,32.16
2016,11,30,8,45,771.0,50.0,4.85,10.0,271.5,43.87,34.27
2016,11,30,9,0,820.0,53.0,5.1,11.0,321.0,46.32,36.34
2016,11,30,9,15,850.0,56.0,5.0,11.5,367.0,54.17,43.27
2016,11,30,9,30,880.0,59.0,4.9,12.0,413.0,57.13,45.73
2016,11,30,9,45,904.0,60.0,4.8,12.5,454.0,58.51,46.75
2016,11,30,10,0,928.0,61.0,4.7,13.0,495.0,59.83,47.71
2016,11,30,10,15,943.0,62.5,4.5,13.5,529.5,69.35,55.9
2016,11,30,10,30,958.0,64.0,4.3,14.0,564.0,126.78,67.11
2016,11,30,10,45,970.0,64.0,4.1,14.5,591.5,183.42,104.68
2016,11,30,11,0,982.0,64.0,3.9,15.0,619.0,240.16,150.96
2016,11,30,11,15,988.5,64.5,3.75,15.0,637.5,295.85,200.78
2016,11,30,11,30,995.0,65.0,3.6,15.0,656.0,350.61,251.07
2016,11,30,11,45,999.5,65.0,3.5,15.5,666.5,403.09,298.91
2016,11,30,12,0,1004.0,65.0,3.4,16.0,677.0,453.96,344.46
2016,11,30,12,15,1004.5,65.0,3.35,16.0,679.0,501.27,386.85
2016,11,30,12,30,1005.0,65.0,3.3,16.0,681.0,546.18,426.29
2016,11,30,12,45,1003.5,64.5,3.25,16.5,673.5,587.0,460.74
2016,11,30,13,0,1002.0,64.0,3.2,17.0,666.0,624.91,491.98
2016,11,30,13,15,997.5,63.5,3.15,17.0,650.5,658.0,519.75
2016,11,30,13,30,993.0,63.0,3.1,17.0,635.0,687.73,544.46
2016,11,30,13,45,985.0,62.0,3.1,17.0,611.0,711.18,564.33
2016,11,30,14,0,977.0,61.0,3.1,17.0,587.0,730.92,581.21
2016,11,30,14,15,965.5,60.0,3.1,17.0,556.0,744.52,592.45
2016,11,30,14,30,954.0,59.0,3.1,17.0,525.0,754.28,600.7
2016,11,30,14,45,934.5,58.5,3.1,17.0,486.5,755.13,602.54
2016,11,30,15,0,915.0,58.0,3.1,17.0,448.0,752.2,601.72
2016,11,30,15,15,891.0,55.5,2.9,16.5,404.0,739.75,593.93
2016,11,30,15,30,867.0,53.0,2.7,16.0,360.0,723.83,583.32
2016,11,30,15,45,831.5,50.0,2.5,15.5,312.0,695.57,562.92
2016,11,30,16,0,796.0,47.0,2.3,15.0,264.0,671.26,544.53
2016,11,30,16,15,740.0,42.5,2.0,14.0,213.5,620.51,504.81
2016,11,30,16,30,684.0,38.0,1.7,13.0,163.0,568.03,461.19
2016,11,30,16,45,583.5,31.0,1.4,12.0,114.5,480.21,386.4
2016,11,30,17,0,483.0,24.0,1.1,11.0,66.0,393.94,291.5
2016,11,30,17,15,241.5,12.0,1.1,10.5,33.0,169.16,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,9.0,1.3,4.0,16.0,7.68,0.0
2016,12,1,7,30,282.0,18.0,1.5,5.0,32.0,15.0,0.0
2016,12,1,7,45,405.5,28.5,1.7,6.0,74.5,23.59,14.49
2016,12,1,8,0,529.0,39.0,1.9,7.0,117.0,32.09,23.18
2016,12,1,8,15,601.5,45.5,1.95,7.5,165.5,40.24,30.98
2016,12,1,8,30,674.0,52.0,2.0,8.0,214.0,45.52,35.99
2016,12,1,8,45,715.5,57.5,2.1,8.5,261.0,49.71,39.83
2016,12,1,9,0,757.0,63.0,2.2,9.0,308.0,53.85,43.51
2016,12,1,9,15,786.5,66.5,2.45,10.0,352.0,56.22,45.4
2016,12,1,9,30,816.0,70.0,2.7,11.0,396.0,58.59,47.24
2016,12,1,9,45,835.5,73.0,2.95,12.0,435.0,60.46,48.6
2016,12,1,10,0,855.0,76.0,3.2,13.0,474.0,62.32,49.94
2016,12,1,10,15,869.5,78.0,3.35,13.5,506.5,68.76,55.39
2016,12,1,10,30,884.0,80.0,3.5,14.0,539.0,123.37,67.52
2016,12,1,10,45,893.5,81.5,3.65,15.0,564.5,183.88,108.3
2016,12,1,11,0,903.0,83.0,3.8,16.0,590.0,237.63,151.52
2016,12,1,11,15,909.0,83.5,3.75,16.0,608.0,289.54,197.61
2016,12,1,11,30,915.0,84.0,3.7,16.0,626.0,340.58,244.29
2016,12,1,11,45,920.0,84.0,3.65,16.5,636.0,389.81,288.99
2016,12,1,12,0,925.0,84.0,3.6,17.0,646.0,437.63,331.75
2016,12,1,12,15,925.5,84.0,3.6,17.0,647.5,481.92,371.52
2016,12,1,12,30,926.0,84.0,3.6,17.0,649.0,524.01,408.65
2016,12,1,12,45,923.5,83.5,3.6,17.5,642.0,561.74,440.76
2016,12,1,13,0,921.0,83.0,3.6,18.0,635.0,596.72,469.91
2016,12,1,13,15,915.0,82.5,3.6,18.0,619.5,626.76,495.57
2016,12,1,13,30,909.0,82.0,3.6,18.0,604.0,653.61,518.35
2016,12,1,13,45,899.5,81.0,3.6,18.5,580.5,674.41,535.27
2016,12,1,14,0,890.0,80.0,3.6,19.0,557.0,691.71,549.29
2016,12,1,14,15,877.0,78.0,3.6,18.5,527.0,702.0,560.03
2016,12,1,14,30,864.0,76.0,3.6,18.0,497.0,714.47,571.6
2016,12,1,14,45,846.0,74.0,3.6,18.0,460.0,714.35,572.65
2016,12,1,15,0,828.0,72.0,3.6,18.0,423.0,710.56,571.09
2016,12,1,15,15,801.5,68.5,3.3,17.5,381.0,695.17,560.68
2016,12,1,15,30,775.0,65.0,3.0,17.0,339.0,676.33,547.41
2016,12,1,15,45,736.5,61.0,2.75,17.0,292.5,644.81,523.2
2016,12,1,16,0,698.0,57.0,2.5,17.0,246.0,610.41,495.93
2016,12,1,16,15,637.0,51.0,2.2,15.5,198.0,554.81,453.31
2016,12,1,16,30,576.0,45.0,1.9,14.0,150.0,505.09,412.63
2016,12,1,16,45,470.5,36.5,1.6,13.0,104.5,414.67,335.69
2016,12,1,17,0,365.0,28.0,1.3,12.0,59.0,326.98,242.36
2016,12,1,17,15,182.5,14.0,1.3,11.5,29.5,131.85,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.4,8.0,8.5,7.26,0.0
2016,12,2,7,30,0.0,17.0,2.6,8.0,17.0,13.86,0.0
2016,12,2,7,45,48.5,36.0,2.85,8.5,43.0,28.1,17.89
2016,12,2,8,0,97.0,55.0,3.1,9.0,69.0,42.23,31.9
2016,12,2,8,15,123.0,75.0,3.15,9.5,100.0,56.64,45.39
2016,12,2,8,30,149.0,95.0,3.2,10.0,131.0,70.74,58.37
2016,12,2,8,45,172.5,112.5,3.25,10.5,162.0,83.02,69.45
2016,12,2,9,0,196.0,130.0,3.3,11.0,193.0,92.5,77.79
2016,12,2,9,15,205.0,148.5,3.3,11.5,222.5,107.14,90.54
2016,12,2,9,30,214.0,167.0,3.3,12.0,252.0,118.92,100.56
2016,12,2,9,45,297.5,172.5,3.35,12.5,303.0,119.21,100.38
2016,12,2,10,0,381.0,178.0,3.4,13.0,354.0,123.31,103.54
2016,12,2,10,15,302.0,205.0,3.45,13.5,351.0,138.9,116.65
2016,12,2,10,30,223.0,232.0,3.5,14.0,348.0,177.57,135.37
2016,12,2,10,45,207.5,246.0,3.6,15.0,357.5,202.59,153.41
2016,12,2,11,0,192.0,260.0,3.7,16.0,367.0,226.04,172.24
2016,12,2,11,15,96.0,186.0,3.75,16.0,239.5,168.46,130.14
2016,12,2,11,30,0.0,112.0,3.8,16.0,112.0,92.65,71.62
2016,12,2,11,45,3.0,152.0,3.85,16.5,154.0,125.94,98.77
2016,12,2,12,0,6.0,192.0,3.9,17.0,196.0,159.87,126.08
2016,12,2,12,15,3.0,135.5,3.9,16.5,137.5,113.66,88.62
2016,12,2,12,30,0.0,79.0,3.9,16.0,79.0,65.67,49.23
2016,12,2,12,45,0.0,68.5,3.9,16.0,68.5,56.89,41.98
2016,12,2,13,0,0.0,58.0,3.9,16.0,58.0,48.13,34.7
2016,12,2,13,15,0.0,34.5,3.9,16.0,34.5,28.57,18.37
2016,12,2,13,30,0.0,11.0,3.9,16.0,11.0,9.09,2.0
2016,12,2,13,45,0.0,74.5,3.9,16.0,74.5,61.86,46.33
2016,12,2,14,0,0.0,138.0,3.9,16.0,138.0,117.19,92.35
2016,12,2,14,15,0.0,123.0,3.9,15.5,123.0,104.27,81.92
2016,12,2,14,30,0.0,108.0,3.9,15.0,108.0,91.2,71.35
2016,12,2,14,45,0.0,87.5,3.95,15.0,87.5,73.04,56.28
2016,12,2,15,0,0.0,67.0,4.0,15.0,67.0,55.54,41.63
2016,12,2,15,15,0.0,60.0,3.95,14.5,60.0,49.69,36.86
2016,12,2,15,30,0.0,53.0,3.9,14.0,53.0,43.85,32.02
2016,12,2,15,45,0.0,45.5,3.85,14.0,45.5,37.61,26.71
2016,12,2,16,0,0.0,38.0,3.8,14.0,38.0,31.38,21.35
2016,12,2,16,15,0.0,30.5,3.75,13.5,30.5,25.15,15.97
2016,12,2,16,30,0.0,23.0,3.7,13.0,23.0,18.94,10.53
2016,12,2,16,45,0.0,16.0,3.7,13.0,16.0,13.16,5.38
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,7.39,0.0
2016,12,2,17,15,0.0,4.5,3.7,12.5,4.5,3.84,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.41,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.82,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.64,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.46,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.0,4.0,3.28,0.0
2016,12,3,9,0,0.0,5.0,3.7,8.0,5.0,4.11,0.0
2016,12,3,9,15,0.0,11.0,3.75,8.0,11.0,9.05,2.66
2016,12,3,9,30,0.0,17.0,3.8,8.0,17.0,14.01,7.19
2016,12,3,9,45,0.0,17.0,3.85,8.0,17.0,14.02,7.17
2016,12,3,10,0,0.0,17.0,3.9,8.0,17.0,14.03,7.15
2016,12,3,10,15,0.0,25.5,4.05,8.0,25.5,21.07,13.52
2016,12,3,10,30,0.0,34.0,4.2,8.0,34.0,28.12,18.81
2016,12,3,10,45,4.5,112.5,4.35,8.5,115.5,92.86,74.15
2016,12,3,11,0,9.0,191.0,4.5,9.0,197.0,153.39,124.8
2016,12,3,11,15,6.0,184.5,4.6,9.0,188.5,149.8,121.74
2016,12,3,11,30,3.0,178.0,4.7,9.0,180.0,145.41,118.09
2016,12,3,11,45,1.5,111.5,4.85,9.0,112.5,92.89,73.78
2016,12,3,12,0,0.0,45.0,5.0,9.0,45.0,37.31,26.42
2016,12,3,12,15,0.0,29.5,4.9,9.0,29.5,24.43,15.38
2016,12,3,12,30,0.0,14.0,4.8,9.0,14.0,11.58,4.32
2016,12,3,12,45,0.0,83.5,4.75,9.0,83.5,69.43,53.91
2016,12,3,13,0,0.0,153.0,4.7,9.0,153.0,128.11,103.65
2016,12,3,13,15,1.5,164.5,4.45,9.0,165.5,139.45,113.22
2016,12,3,13,30,3.0,176.0,4.2,9.0,178.0,151.33,123.31
2016,12,3,13,45,1.5,164.0,3.95,9.0,165.0,140.72,114.48
2016,12,3,14,0,0.0,152.0,3.7,9.0,152.0,129.85,105.45
2016,12,3,14,15,0.0,114.0,3.75,9.0,114.0,96.17,77.08
2016,12,3,14,30,0.0,76.0,3.8,9.0,76.0,63.08,48.93
2016,12,3,14,45,0.0,75.0,3.9,9.0,75.0,62.23,48.33
2016,12,3,15,0,0.0,74.0,4.0,9.0,74.0,61.39,47.72
2016,12,3,15,15,0.0,66.5,3.75,9.0,66.5,55.12,42.41
2016,12,3,15,30,0.0,59.0,3.5,9.0,59.0,48.85,37.06
2016,12,3,15,45,0.0,50.5,3.25,9.0,50.5,41.77,30.93
2016,12,3,16,0,0.0,42.0,3.0,9.0,42.0,34.7,24.75
2016,12,3,16,15,0.0,34.0,2.7,9.0,34.0,28.06,18.87
2016,12,3,16,30,0.0,26.0,2.4,9.0,26.0,21.43,12.93
2016,12,3,16,45,0.0,18.0,2.15,9.0,18.0,14.82,6.95
2016,12,3,17,0,0.0,10.0,1.9,9.0,10.0,8.21,0.71
2016,12,3,17,15,0.0,5.0,1.85,8.5,5.0,4.27,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.0,3.3,8.0,2.0,1.71,0.0
2016,12,4,7,30,0.0,4.0,3.4,8.0,4.0,3.28,0.0
2016,12,4,7,45,0.0,12.0,3.5,8.5,12.0,9.87,2.45
2016,12,4,8,0,0.0,20.0,3.6,9.0,20.0,16.47,8.98
2016,12,4,8,15,0.0,29.0,3.75,9.0,29.0,23.92,15.99
2016,12,4,8,30,0.0,38.0,3.9,9.0,38.0,31.38,22.96
2016,12,4,8,45,0.0,47.5,4.1,9.0,47.5,39.28,30.24
2016,12,4,9,0,0.0,57.0,4.3,9.0,57.0,47.19,37.45
2016,12,4,9,15,0.0,61.5,4.55,9.0,61.5,50.94,40.8
2016,12,4,9,30,0.0,66.0,4.8,9.0,66.0,54.7,44.11
2016,12,4,9,45,0.0,57.5,5.1,9.5,57.5,47.62,37.52
2016,12,4,10,0,0.0,49.0,5.4,10.0,49.0,40.55,31.0
2016,12,4,10,15,0.0,29.5,5.25,10.0,29.5,24.38,16.36
2016,12,4,10,30,0.0,10.0,5.1,10.0,10.0,8.25,1.48
2016,12,4,10,45,0.0,81.0,4.95,10.5,81.0,67.28,52.07
2016,12,4,11,0,0.0,152.0,4.8,11.0,152.0,122.88,98.81
2016,12,4,11,15,0.0,110.0,4.6,11.0,110.0,90.85,71.68
2016,12,4,11,30,0.0,68.0,4.4,11.0,68.0,56.46,42.53
2016,12,4,11,45,15.5,155.5,4.2,11.0,165.0,132.79,106.41
2016,12,4,12,0,31.0,243.0,4.0,11.0,262.0,210.07,170.04
2016,12,4,12,15,35.5,248.0,4.15,11.0,269.5,220.75,178.86
2016,12,4,12,30,40.0,253.0,4.3,11.0,277.0,231.96,188.32
2016,12,4,12,45,20.0,200.0,4.45,11.0,212.0,177.28,143.59
2016,12,4,13,0,0.0,147.0,4.6,11.0,147.0,123.0,98.5
2016,12,4,13,15,0.0,128.0,4.8,11.0,128.0,107.14,85.34
2016,12,4,13,30,0.0,109.0,5.0,11.0,109.0,91.06,71.89
2016,12,4,13,45,6.5,150.0,5.2,11.0,153.5,131.38,106.13
2016,12,4,14,0,13.0,191.0,5.4,11.0,198.0,174.46,142.54
2016,12,4,14,15,6.5,119.0,5.3,11.0,122.5,105.11,84.29
2016,12,4,14,30,0.0,47.0,5.2,11.0,47.0,38.9,27.84
2016,12,4,14,45,0.0,40.5,5.15,11.0,40.5,33.49,23.27
2016,12,4,15,0,0.0,34.0,5.1,11.0,34.0,28.08,18.67
2016,12,4,15,15,0.0,30.5,4.85,11.0,30.5,25.17,16.2
2016,12,4,15,30,0.0,27.0,4.6,11.0,27.0,22.27,13.72
2016,12,4,15,45,0.0,23.0,4.35,11.0,23.0,18.95,10.86
2016,12,4,16,0,0.0,19.0,4.1,11.0,19.0,15.64,7.97
2016,12,4,16,15,0.0,15.0,3.85,10.5,15.0,12.33,5.07
2016,12,4,16,30,0.0,11.0,3.6,10.0,11.0,9.03,2.15
2016,12,4,16,45,0.0,7.5,3.4,10.0,7.5,6.15,0.0
2016,12,4,17,0,0.0,4.0,3.2,10.0,4.0,3.28,0.0
2016,12,4,17,15,0.0,2.0,3.15,9.5,2.0,1.71,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.85,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.71,0.0
2016,12,5,7,45,0.0,5.5,2.7,7.5,5.5,4.51,0.0
2016,12,5,8,0,0.0,9.0,2.8,8.0,9.0,7.39,0.93
2016,12,5,8,15,0.0,13.0,2.65,8.0,13.0,10.68,4.05
2016,12,5,8,30,0.0,17.0,2.5,8.0,17.0,13.98,7.16
2016,12,5,8,45,0.0,21.5,2.35,8.5,21.5,17.7,10.6
2016,12,5,9,0,0.0,26.0,2.2,9.0,26.0,21.43,14.0
2016,12,5,9,15,0.0,38.0,2.0,9.0,38.0,31.38,23.06
2016,12,5,9,30,0.0,50.0,1.8,9.0,50.0,41.36,32.08
2016,12,5,9,45,0.0,64.5,1.65,9.0,64.5,53.45,42.93
2016,12,5,10,0,0.0,79.0,1.5,9.0,79.0,65.57,53.71
2016,12,5,10,15,0.0,50.0,1.45,9.0,50.0,41.4,31.86
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,17.35,9.43
2016,12,5,10,45,1.5,98.0,1.35,9.5,99.0,81.19,64.1
2016,12,5,11,0,3.0,175.0,1.3,10.0,177.0,140.45,113.41
2016,12,5,11,15,1.5,133.5,1.35,10.0,134.5,109.65,87.51
2016,12,5,11,30,0.0,92.0,1.4,10.0,92.0,76.5,59.68
2016,12,5,11,45,10.0,159.0,1.5,10.0,165.0,133.69,107.41
2016,12,5,12,0,20.0,226.0,1.6,10.0,238.0,191.92,155.17
2016,12,5,12,15,10.0,181.5,1.7,10.0,187.5,154.12,124.16
2016,12,5,12,30,0.0,137.0,1.8,10.0,137.0,113.88,90.92
2016,12,5,12,45,0.0,127.0,1.9,10.5,127.0,105.81,84.11
2016,12,5,13,0,0.0,117.0,2.0,11.0,117.0,97.58,77.14
2016,12,5,13,15,0.0,90.5,2.1,11.0,90.5,75.27,58.44
2016,12,5,13,30,0.0,64.0,2.2,11.0,64.0,53.11,39.76
2016,12,5,13,45,0.0,99.0,2.35,11.0,99.0,82.57,64.81
2016,12,5,14,0,0.0,134.0,2.5,11.0,134.0,113.59,91.04
2016,12,5,14,15,7.5,155.5,2.55,11.0,159.5,139.26,112.9
2016,12,5,14,30,15.0,177.0,2.6,11.0,185.0,167.08,136.54
2016,12,5,14,45,7.5,111.0,2.7,11.0,115.0,99.94,80.19
2016,12,5,15,0,0.0,45.0,2.8,11.0,45.0,37.21,26.55
2016,12,5,15,15,0.0,40.5,2.75,11.0,40.5,33.47,23.4
2016,12,5,15,30,0.0,36.0,2.7,11.0,36.0,29.72,20.21
2016,12,5,15,45,296.5,53.5,2.7,11.0,133.5,310.81,266.67
2016,12,5,16,0,593.0,71.0,2.7,11.0,231.0,552.27,464.35
2016,12,5,16,15,528.5,63.0,2.35,10.5,185.0,493.86,414.16
2016,12,5,16,30,464.0,55.0,2.0,10.0,139.0,434.15,362.52
2016,12,5,16,45,376.0,43.0,1.7,10.0,97.0,353.72,290.8
2016,12,5,17,0,288.0,31.0,1.4,10.0,55.0,275.53,206.53
2016,12,5,17,15,144.0,15.5,1.35,9.5,27.5,107.37,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,104.0,8.0,4.1,6.0,11.5,0.0,0.0
2016,12,6,7,30,208.0,16.0,4.3,6.0,23.0,13.66,0.0
2016,12,6,7,45,359.0,26.0,4.5,6.0,64.0,21.54,11.68
2016,12,6,8,0,510.0,36.0,4.7,6.0,105.0,29.72,20.91
2016,12,6,8,15,588.5,42.5,5.05,6.5,152.5,37.73,28.66
2016,12,6,8,30,667.0,49.0,5.4,7.0,200.0,43.11,33.82
2016,12,6,8,45,719.5,52.5,5.75,7.5,248.0,45.74,36.31
2016,12,6,9,0,772.0,56.0,6.1,8.0,296.0,48.47,38.75
2016,12,6,9,15,803.0,59.5,6.1,8.5,340.5,51.04,40.97
2016,12,6,9,30,834.0,63.0,6.1,9.0,385.0,53.6,43.12
2016,12,6,9,45,855.0,65.0,6.2,9.5,424.5,54.9,44.11
2016,12,6,10,0,876.0,67.0,6.3,10.0,464.0,63.22,51.38
2016,12,6,10,15,485.5,147.5,6.2,10.5,370.0,99.79,83.75
2016,12,6,10,30,95.0,228.0,6.1,11.0,276.0,169.02,135.04
2016,12,6,10,45,62.5,224.0,6.05,11.5,256.0,173.2,138.17
2016,12,6,11,0,30.0,220.0,6.0,12.0,236.0,172.61,138.59
2016,12,6,11,15,21.5,213.5,5.9,12.0,225.5,174.49,140.46
2016,12,6,11,30,13.0,207.0,5.8,12.0,215.0,170.13,137.12
2016,12,6,11,45,21.5,224.0,5.7,12.5,237.0,188.13,151.52
2016,12,6,12,0,30.0,241.0,5.6,13.0,259.0,207.75,167.27
2016,12,6,12,15,15.0,189.5,5.5,13.0,198.5,162.65,130.47
2016,12,6,12,30,0.0,138.0,5.4,13.0,138.0,114.69,90.86
2016,12,6,12,45,0.0,145.0,5.35,13.5,145.0,120.88,95.88
2016,12,6,13,0,0.0,152.0,5.3,14.0,152.0,127.23,101.0
2016,12,6,13,15,0.0,156.5,5.2,14.0,156.5,131.63,104.72
2016,12,6,13,30,0.0,161.0,5.1,14.0,161.0,136.22,108.62
2016,12,6,13,45,0.0,122.0,5.05,14.0,122.0,102.53,80.73
2016,12,6,14,0,0.0,83.0,5.0,14.0,83.0,68.95,52.72
2016,12,6,14,15,0.0,69.5,4.9,13.5,69.5,57.66,43.4
2016,12,6,14,30,0.0,56.0,4.8,13.0,56.0,46.39,34.0
2016,12,6,14,45,0.0,64.5,4.75,13.0,64.5,53.46,40.12
2016,12,6,15,0,0.0,73.0,4.7,13.0,73.0,60.55,46.26
2016,12,6,15,15,0.0,65.5,4.55,12.5,65.5,54.28,41.09
2016,12,6,15,30,0.0,58.0,4.4,12.0,58.0,48.02,35.88
2016,12,6,15,45,277.0,69.5,4.3,12.0,144.0,308.05,263.7
2016,12,6,16,0,554.0,81.0,4.2,12.0,230.0,533.84,450.87
2016,12,6,16,15,488.0,71.5,3.85,11.5,184.5,472.68,398.53
2016,12,6,16,30,422.0,62.0,3.5,11.0,139.0,409.96,344.23
2016,12,6,16,45,310.5,48.5,3.2,10.5,96.0,314.54,260.17
2016,12,6,17,0,199.0,35.0,2.9,10.0,53.0,223.11,167.93
2016,12,6,17,15,99.5,17.5,2.8,9.5,26.5,79.93,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,74.0,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,148.0,15.0,1.4,3.0,20.0,12.8,0.0
2016,12,7,7,45,279.5,28.0,1.65,4.0,57.5,23.2,12.86
2016,12,7,8,0,411.0,41.0,1.9,5.0,95.0,33.77,24.61
2016,12,7,8,15,491.0,49.5,1.85,5.5,140.5,40.07,30.93
2016,12,7,8,30,571.0,58.0,1.8,6.0,186.0,46.34,36.96
2016,12,7,8,45,618.0,64.5,1.75,6.5,231.0,50.72,41.06
2016,12,7,9,0,665.0,71.0,1.7,7.0,276.0,55.06,44.98
2016,12,7,9,15,699.0,75.5,1.65,7.5,319.0,57.73,47.27
2016,12,7,9,30,733.0,80.0,1.6,8.0,362.0,60.4,49.51
2016,12,7,9,45,754.0,84.5,1.6,9.0,400.0,68.68,56.64
2016,12,7,10,0,775.0,89.0,1.6,10.0,438.0,71.42,58.73
2016,12,7,10,15,791.5,91.5,1.55,10.0,470.5,72.58,59.62
2016,12,7,10,30,808.0,94.0,1.5,10.0,503.0,115.65,68.95
2016,12,7,10,45,409.5,143.5,1.5,10.5,351.0,147.58,101.66
2016,12,7,11,0,11.0,193.0,1.5,11.0,199.0,154.72,124.34
2016,12,7,11,15,51.0,229.5,1.5,11.5,258.5,188.85,150.34
2016,12,7,11,30,91.0,266.0,1.5,12.0,318.0,232.0,183.76
2016,12,7,11,45,66.0,258.5,1.5,12.5,297.0,227.36,180.73
2016,12,7,12,0,41.0,251.0,1.5,13.0,276.0,219.39,174.87
2016,12,7,12,15,40.5,252.0,1.5,13.0,277.0,225.45,180.02
2016,12,7,12,30,40.0,253.0,1.5,13.0,278.0,231.36,185.0
2016,12,7,12,45,73.0,265.5,1.55,13.5,309.0,263.84,210.93
2016,12,7,13,0,106.0,278.0,1.6,14.0,340.0,299.57,239.35
2016,12,7,13,15,107.5,270.0,1.55,14.0,332.0,301.38,241.19
2016,12,7,13,30,109.0,262.0,1.5,14.0,324.0,302.74,242.86
2016,12,7,13,45,76.0,241.5,1.5,14.5,284.0,269.52,216.31
2016,12,7,14,0,43.0,221.0,1.5,15.0,244.0,233.47,187.26
2016,12,7,14,15,76.0,218.0,1.35,15.0,255.5,258.13,208.14
2016,12,7,14,30,109.0,215.0,1.2,15.0,267.0,284.45,230.05
2016,12,7,14,45,102.5,200.5,1.05,15.0,247.0,270.96,219.48
2016,12,7,15,0,96.0,186.0,0.9,15.0,227.0,256.84,208.53
2016,12,7,15,15,372.5,137.0,0.75,14.5,271.0,450.26,366.65
2016,12,7,15,30,649.0,88.0,0.6,14.0,315.0,608.43,488.29
2016,12,7,15,45,607.0,81.5,0.45,14.0,271.0,572.93,458.71
2016,12,7,16,0,565.0,75.0,0.3,14.0,227.0,534.86,428.77
2016,12,7,16,15,500.5,66.5,0.45,13.0,182.0,476.22,386.19
2016,12,7,16,30,436.0,58.0,0.6,12.0,137.0,416.17,339.45
2016,12,7,16,45,336.0,45.5,0.8,11.5,95.0,327.34,265.53
2016,12,7,17,0,236.0,33.0,1.0,11.0,53.0,244.13,182.23
2016,12,7,17,15,118.0,16.5,1.2,10.5,26.5,91.1,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.12,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.0,20.5,16.93,7.63
2016,12,8,8,0,0.0,35.0,7.1,2.0,35.0,28.59,20.14
2016,12,8,8,15,0.0,53.0,7.2,2.0,53.0,42.57,33.58
2016,12,8,8,30,0.0,71.0,7.3,2.0,71.0,56.37,46.76
2016,12,8,8,45,1.0,89.5,7.45,2.5,90.0,70.35,59.86
2016,12,8,9,0,2.0,108.0,7.6,3.0,109.0,84.17,72.58
2016,12,8,9,15,1.0,99.0,7.6,3.0,99.5,79.13,67.86
2016,12,8,9,30,0.0,90.0,7.6,3.0,90.0,73.3,62.36
2016,12,8,9,45,0.0,100.5,7.6,3.5,100.5,81.51,69.65
2016,12,8,10,0,0.0,111.0,7.6,4.0,111.0,89.65,76.79
2016,12,8,10,15,0.0,112.0,7.55,4.0,112.0,90.8,77.66
2016,12,8,10,30,0.0,113.0,7.5,4.0,113.0,92.09,75.16
2016,12,8,10,45,2.0,145.5,7.45,4.0,146.5,117.17,96.69
2016,12,8,11,0,4.0,178.0,7.4,4.0,180.0,142.58,118.37
2016,12,8,11,15,41.0,219.5,7.3,4.0,243.0,179.45,148.31
2016,12,8,11,30,78.0,261.0,7.2,4.0,306.0,224.55,185.58
2016,12,8,11,45,52.5,248.0,7.1,4.0,279.0,214.93,178.52
2016,12,8,12,0,27.0,235.0,7.0,4.0,252.0,201.23,167.66
2016,12,8,12,15,21.5,227.0,6.9,4.0,240.5,195.51,163.02
2016,12,8,12,30,16.0,219.0,6.8,4.0,229.0,188.9,157.55
2016,12,8,12,45,20.5,224.5,6.75,4.0,237.5,197.84,165.32
2016,12,8,13,0,25.0,230.0,6.7,4.0,246.0,207.34,173.62
2016,12,8,13,15,33.5,233.5,6.6,3.5,253.5,225.23,189.5
2016,12,8,13,30,42.0,237.0,6.5,3.0,261.0,238.25,201.35
2016,12,8,13,45,85.5,239.5,6.45,3.0,286.0,273.29,232.4
2016,12,8,14,0,129.0,242.0,6.4,3.0,311.0,322.4,275.41
2016,12,8,14,15,87.5,220.5,6.35,3.0,266.5,268.36,229.35
2016,12,8,14,30,46.0,199.0,6.3,3.0,222.0,222.87,190.03
2016,12,8,14,45,72.0,190.0,6.25,3.0,222.5,237.08,203.56
2016,12,8,15,0,98.0,181.0,6.2,3.0,223.0,252.06,217.76
2016,12,8,15,15,92.0,164.5,6.0,3.0,200.5,235.12,203.51
2016,12,8,15,30,86.0,148.0,5.8,3.0,178.0,217.65,188.65
2016,12,8,15,45,80.5,128.5,5.65,3.0,153.5,196.05,169.99
2016,12,8,16,0,75.0,109.0,5.5,3.0,129.0,173.76,150.36
2016,12,8,16,15,64.5,89.0,5.15,2.5,104.0,146.4,125.89
2016,12,8,16,30,54.0,69.0,4.8,2.0,79.0,118.21,100.13
2016,12,8,16,45,34.5,49.5,4.45,2.0,55.0,83.49,67.75
2016,12,8,17,0,15.0,30.0,4.1,2.0,31.0,46.7,32.02
2016,12,8,17,15,7.5,15.0,3.85,1.5,15.5,17.7,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,91.5,6.5,2.35,-2.5,9.5,0.0,0.0
2016,12,9,7,30,183.0,13.0,2.6,-2.0,19.0,11.1,0.0
2016,12,9,7,45,334.5,24.5,2.85,-1.5,58.0,20.31,10.13
2016,12,9,8,0,486.0,36.0,3.1,-1.0,97.0,29.79,21.49
2016,12,9,8,15,567.5,43.0,3.2,-0.5,144.5,35.1,27.01
2016,12,9,8,30,649.0,50.0,3.3,0.0,192.0,44.02,35.63
2016,12,9,8,45,700.0,55.0,3.45,0.5,240.0,47.85,39.32
2016,12,9,9,0,751.0,60.0,3.6,1.0,288.0,51.7,42.88
2016,12,9,9,15,784.0,63.5,3.45,1.5,332.5,54.15,45.05
2016,12,9,9,30,817.0,67.0,3.3,2.0,377.0,56.62,47.17
2016,12,9,9,45,840.0,69.5,3.2,2.5,417.0,58.21,48.44
2016,12,9,10,0,863.0,72.0,3.1,3.0,457.0,59.82,49.71
2016,12,9,10,15,545.5,148.0,2.95,3.5,397.5,101.17,87.19
2016,12,9,10,30,228.0,224.0,2.8,4.0,338.0,167.54,133.35
2016,12,9,10,45,228.5,236.0,2.65,4.5,355.5,193.53,151.22
2016,12,9,11,0,229.0,248.0,2.5,5.0,373.0,219.55,171.89
2016,12,9,11,15,228.5,257.0,2.3,5.0,385.0,243.43,192.37
2016,12,9,11,30,228.0,266.0,2.1,5.0,397.0,267.09,213.13
2016,12,9,11,45,228.0,271.0,1.95,5.5,404.0,287.84,231.15
2016,12,9,12,0,228.0,276.0,1.8,6.0,411.0,308.21,248.66
2016,12,9,12,15,293.0,265.5,1.65,6.0,440.0,345.93,279.59
2016,12,9,12,30,358.0,255.0,1.5,6.0,469.0,386.04,312.57
2016,12,9,12,45,346.5,255.0,1.4,6.5,460.0,401.16,325.43
2016,12,9,13,0,335.0,255.0,1.3,7.0,451.0,414.46,336.55
2016,12,9,13,15,305.0,253.5,1.2,7.0,429.5,414.13,337.17
2016,12,9,13,30,275.0,252.0,1.1,7.0,408.0,410.9,335.26
2016,12,9,13,45,220.0,247.5,1.05,7.5,369.0,375.7,307.43
2016,12,9,14,0,165.0,243.0,1.0,8.0,330.0,346.56,284.0
2016,12,9,14,15,164.5,229.0,1.0,7.5,312.0,341.15,281.35
2016,12,9,14,30,164.0,215.0,1.0,7.0,294.0,334.74,277.69
2016,12,9,14,45,118.5,196.5,1.0,7.0,251.5,290.43,241.82
2016,12,9,15,0,73.0,178.0,1.0,7.0,209.0,230.32,192.4
2016,12,9,15,15,69.0,161.5,1.05,7.0,188.5,214.5,180.06
2016,12,9,15,30,65.0,145.0,1.1,7.0,168.0,198.23,166.89
2016,12,9,15,45,378.0,102.0,1.15,7.0,207.0,422.63,359.27
2016,12,9,16,0,691.0,59.0,1.2,7.0,246.0,600.24,500.9
2016,12,9,16,15,629.0,53.0,1.1,6.0,198.5,551.51,460.37
2016,12,9,16,30,567.0,47.0,1.0,5.0,151.0,496.14,414.47
2016,12,9,16,45,464.0,38.0,0.9,4.5,106.0,408.13,338.08
2016,12,9,17,0,361.0,29.0,0.8,4.0,61.0,322.46,247.42
2016,12,9,17,15,180.5,14.5,0.85,3.5,30.5,159.8,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
