Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,8.0,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,0.0,16.0,1.4,2.0,16.0,13.66,0.0
2016,12,10,7,45,186.5,29.0,1.7,2.5,52.0,22.5,11.12
2016,12,10,8,0,373.0,42.0,2.0,3.0,88.0,34.77,25.55
2016,12,10,8,15,458.5,51.5,2.1,3.0,133.5,41.85,32.8
2016,12,10,8,30,544.0,61.0,2.2,3.0,179.0,48.88,39.69
2016,12,10,8,45,275.5,84.5,2.3,3.5,145.0,61.6,51.57
2016,12,10,9,0,7.0,108.0,2.4,4.0,111.0,84.05,72.15
2016,12,10,9,15,4.0,119.5,2.5,4.5,121.0,93.06,80.16
2016,12,10,9,30,1.0,131.0,2.6,5.0,131.0,101.94,87.93
2016,12,10,9,45,388.0,111.0,2.75,6.0,283.0,77.26,65.08
2016,12,10,10,0,775.0,91.0,2.9,7.0,435.0,73.18,61.03
2016,12,10,10,15,391.5,132.5,2.95,7.0,307.0,89.28,75.38
2016,12,10,10,30,8.0,174.0,3.0,7.0,179.0,135.88,111.42
2016,12,10,10,45,8.0,179.5,3.15,7.5,184.0,142.08,116.08
2016,12,10,11,0,8.0,185.0,3.3,8.0,189.0,148.14,120.78
2016,12,10,11,15,4.5,178.0,3.35,8.0,180.0,144.06,117.36
2016,12,10,11,30,1.0,171.0,3.4,8.0,171.0,139.1,113.23
2016,12,10,11,45,1.0,172.0,3.5,8.5,172.0,140.81,114.39
2016,12,10,12,0,1.0,173.0,3.6,9.0,173.0,142.45,115.51
2016,12,10,12,15,6.5,190.5,3.65,9.0,194.5,159.7,129.86
2016,12,10,12,30,12.0,208.0,3.7,9.0,216.0,177.86,144.99
2016,12,10,12,45,43.0,236.5,3.75,9.5,262.0,223.32,182.48
2016,12,10,13,0,74.0,265.0,3.8,10.0,308.0,269.97,220.74
2016,12,10,13,15,37.0,192.5,3.8,10.0,214.0,189.6,154.78
2016,12,10,13,30,0.0,120.0,3.8,10.0,120.0,100.5,80.06
2016,12,10,13,45,0.0,123.0,3.85,10.5,123.0,103.38,82.54
2016,12,10,14,0,0.0,126.0,3.9,11.0,126.0,106.43,85.07
2016,12,10,14,15,0.0,122.5,3.9,11.0,122.5,103.8,83.01
2016,12,10,14,30,0.0,119.0,3.9,11.0,119.0,101.24,81.01
2016,12,10,14,45,378.5,103.0,3.9,11.0,262.5,397.74,336.54
2016,12,10,15,0,757.0,87.0,3.9,11.0,406.0,667.79,556.21
2016,12,10,15,15,728.0,83.0,3.8,10.5,365.0,651.37,543.54
2016,12,10,15,30,699.0,79.0,3.7,10.0,324.0,631.7,529.78
2016,12,10,15,45,662.5,73.0,3.6,10.0,280.0,601.18,505.93
2016,12,10,16,0,626.0,67.0,3.5,10.0,236.0,568.03,479.12
2016,12,10,16,15,562.0,60.0,3.1,9.0,190.0,511.71,433.08
2016,12,10,16,30,498.0,53.0,2.7,8.0,144.0,454.01,383.32
2016,12,10,16,45,396.5,42.0,2.35,7.5,100.5,365.52,304.71
2016,12,10,17,0,295.0,31.0,2.0,7.0,57.0,279.4,215.28
2016,12,10,17,15,147.5,15.5,2.0,6.5,28.5,139.65,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,62.0,6.0,3.75,8.5,7.5,0.0,0.0
2016,12,11,7,30,124.0,12.0,3.9,9.0,15.0,10.24,0.0
2016,12,11,7,45,268.0,24.0,4.1,9.5,51.0,19.82,8.26
2016,12,11,8,0,412.0,36.0,4.3,10.0,87.0,29.63,20.22
2016,12,11,8,15,496.0,44.0,4.6,10.5,131.5,35.68,26.24
2016,12,11,8,30,580.0,52.0,4.9,11.0,176.0,41.72,31.96
2016,12,11,8,45,629.5,58.0,5.2,11.5,221.5,45.89,35.83
2016,12,11,9,0,679.0,64.0,5.5,12.0,267.0,50.04,39.54
2016,12,11,9,15,714.0,68.0,5.55,12.5,310.0,57.21,45.86
2016,12,11,9,30,749.0,72.0,5.6,13.0,353.0,59.91,48.1
2016,12,11,9,45,376.0,111.0,5.65,13.5,252.5,77.17,63.21
2016,12,11,10,0,3.0,150.0,5.7,14.0,152.0,116.71,97.72
2016,12,11,10,15,5.0,160.5,5.75,14.5,163.5,124.63,104.2
2016,12,11,10,30,7.0,171.0,5.8,15.0,175.0,133.67,106.54
2016,12,11,10,45,3.5,110.0,5.85,15.5,112.0,90.56,70.36
2016,12,11,11,0,0.0,49.0,5.9,16.0,49.0,40.6,28.53
2016,12,11,11,15,0.0,50.5,5.9,16.0,50.5,41.86,29.55
2016,12,11,11,30,0.0,52.0,5.9,16.0,52.0,43.11,30.57
2016,12,11,11,45,71.0,166.0,5.95,16.5,208.0,157.82,123.51
2016,12,11,12,0,142.0,280.0,6.0,17.0,364.0,278.63,220.0
2016,12,11,12,15,246.5,268.5,5.95,17.0,415.0,324.59,256.36
2016,12,11,12,30,351.0,257.0,5.9,17.0,466.0,382.65,303.33
2016,12,11,12,45,372.5,249.5,5.85,17.5,469.5,407.39,324.09
2016,12,11,13,0,394.0,242.0,5.8,18.0,473.0,432.37,344.96
2016,12,11,13,15,236.0,248.0,5.7,18.0,385.5,360.31,288.76
2016,12,11,13,30,78.0,254.0,5.6,18.0,298.0,275.38,220.31
2016,12,11,13,45,96.5,248.0,5.5,18.5,300.5,287.85,230.8
2016,12,11,14,0,115.0,242.0,5.4,19.0,303.0,301.1,241.83
2016,12,11,14,15,132.0,229.0,5.15,18.5,295.5,318.55,257.06
2016,12,11,14,30,149.0,216.0,4.9,18.0,288.0,324.76,263.46
2016,12,11,14,45,74.5,173.5,4.65,18.0,209.5,219.82,178.0
2016,12,11,15,0,0.0,131.0,4.4,18.0,131.0,115.16,90.64
2016,12,11,15,15,0.0,118.0,4.25,17.5,118.0,104.1,81.92
2016,12,11,15,30,0.0,105.0,4.1,17.0,105.0,92.97,72.93
2016,12,11,15,45,0.0,91.0,3.95,17.0,91.0,80.7,62.72
2016,12,11,16,0,0.0,77.0,3.8,17.0,77.0,68.31,52.28
2016,12,11,16,15,258.0,64.0,3.65,16.5,111.5,291.93,244.09
2016,12,11,16,30,516.0,51.0,3.5,16.0,146.0,464.18,383.12
2016,12,11,16,45,411.5,41.0,3.35,15.5,102.5,374.68,304.76
2016,12,11,17,0,307.0,31.0,3.2,15.0,59.0,287.39,216.75
2016,12,11,17,15,153.5,15.5,3.1,14.5,29.5,143.8,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,63.5,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,127.0,11.0,3.4,5.0,14.0,9.39,0.0
2016,12,12,7,45,275.5,23.0,3.55,5.5,50.0,19.0,7.36
2016,12,12,8,0,424.0,35.0,3.7,6.0,86.0,28.86,19.85
2016,12,12,8,15,508.5,42.5,3.7,6.5,131.0,34.53,25.64
2016,12,12,8,30,593.0,50.0,3.7,7.0,176.0,40.22,31.13
2016,12,12,8,45,646.0,55.5,3.7,7.5,222.0,44.09,34.79
2016,12,12,9,0,699.0,61.0,3.7,8.0,268.0,52.21,42.18
2016,12,12,9,15,733.5,64.5,3.55,8.5,311.5,54.58,44.23
2016,12,12,9,30,768.0,68.0,3.4,9.0,355.0,56.98,46.24
2016,12,12,9,45,792.0,71.0,3.25,9.5,394.0,58.89,47.77
2016,12,12,10,0,816.0,74.0,3.1,10.0,433.0,60.81,49.28
2016,12,12,10,15,832.5,76.0,2.95,10.5,466.5,61.91,50.05
2016,12,12,10,30,849.0,78.0,2.8,11.0,500.0,95.96,55.3
2016,12,12,10,45,860.5,79.5,2.65,12.0,526.0,148.29,83.88
2016,12,12,11,0,872.0,81.0,2.5,13.0,552.0,206.5,128.04
2016,12,12,11,15,879.0,82.0,2.3,13.0,571.0,257.25,171.78
2016,12,12,11,30,886.0,83.0,2.1,13.0,590.0,307.37,217.09
2016,12,12,11,45,895.5,81.5,1.95,13.5,602.0,355.38,260.52
2016,12,12,12,0,905.0,80.0,1.8,14.0,614.0,402.46,302.51
2016,12,12,12,15,906.0,80.0,1.55,14.5,616.5,446.28,340.61
2016,12,12,12,30,907.0,80.0,1.3,15.0,619.0,488.07,375.57
2016,12,12,12,45,904.5,80.0,1.05,15.5,613.5,525.95,405.94
2016,12,12,13,0,902.0,80.0,0.8,16.0,608.0,561.22,432.72
2016,12,12,13,15,897.0,79.5,0.75,16.0,594.5,591.85,457.46
2016,12,12,13,30,892.0,79.0,0.7,16.0,581.0,619.45,479.38
2016,12,12,13,45,882.5,78.0,0.7,16.0,559.5,640.62,496.8
2016,12,12,14,0,873.0,77.0,0.7,16.0,538.0,658.4,511.54
2016,12,12,14,15,860.0,75.5,0.75,16.0,509.5,669.88,522.24
2016,12,12,14,30,847.0,74.0,0.8,16.0,481.0,683.3,534.1
2016,12,12,14,45,824.5,73.0,0.9,16.0,445.0,682.14,535.68
2016,12,12,15,0,802.0,72.0,1.0,16.0,409.0,677.31,534.49
2016,12,12,15,15,775.5,69.0,0.95,16.0,368.5,663.69,525.25
2016,12,12,15,30,749.0,66.0,0.9,16.0,328.0,646.7,513.42
2016,12,12,15,45,708.5,62.0,0.85,16.0,283.5,615.18,490.52
2016,12,12,16,0,668.0,58.0,0.8,16.0,239.0,580.8,464.74
2016,12,12,16,15,608.5,52.0,0.8,15.0,193.0,534.07,430.34
2016,12,12,16,30,549.0,46.0,0.8,14.0,147.0,481.07,388.75
2016,12,12,16,45,447.0,37.5,0.85,13.5,103.5,395.01,317.39
2016,12,12,17,0,345.0,29.0,0.9,13.0,60.0,311.22,234.08
2016,12,12,17,15,172.5,14.5,0.95,12.5,30.0,155.27,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,34.0,5.5,2.45,8.5,6.0,0.0,0.0
2016,12,13,7,30,68.0,11.0,2.7,9.0,12.0,9.39,0.0
2016,12,13,7,45,204.0,25.5,3.0,10.0,46.0,19.89,7.14
2016,12,13,8,0,340.0,40.0,3.3,11.0,80.0,33.1,23.01
2016,12,13,8,15,427.5,50.0,3.3,11.5,124.0,40.62,30.47
2016,12,13,8,30,515.0,60.0,3.3,12.0,168.0,48.08,37.5
2016,12,13,8,45,576.5,66.0,3.3,12.5,214.0,52.0,41.16
2016,12,13,9,0,638.0,72.0,3.3,13.0,260.0,55.98,44.71
2016,12,13,9,15,675.0,77.0,3.45,13.5,303.0,58.98,47.27
2016,12,13,9,30,712.0,82.0,3.6,14.0,346.0,61.98,49.76
2016,12,13,9,45,742.5,84.0,3.8,15.0,385.5,62.76,50.13
2016,12,13,10,0,773.0,86.0,4.0,16.0,425.0,69.45,55.69
2016,12,13,10,15,791.5,88.5,4.05,16.5,458.5,70.68,56.52
2016,12,13,10,30,810.0,91.0,4.1,17.0,492.0,101.85,60.73
2016,12,13,10,45,827.0,91.0,4.15,17.5,519.0,151.65,86.64
2016,12,13,11,0,844.0,91.0,4.2,18.0,546.0,202.47,123.9
2016,12,13,11,15,852.0,92.0,4.2,18.0,565.0,252.96,166.81
2016,12,13,11,30,860.0,93.0,4.2,18.0,584.0,303.06,211.67
2016,12,13,11,45,886.0,85.0,4.2,18.0,599.0,353.4,256.86
2016,12,13,12,0,912.0,77.0,4.2,18.0,614.0,400.47,299.47
2016,12,13,12,15,913.0,77.5,4.25,18.0,617.0,445.01,340.05
2016,12,13,12,30,914.0,78.0,4.3,18.0,620.0,487.55,378.22
2016,12,13,12,45,912.0,77.5,4.35,18.5,614.5,525.5,411.26
2016,12,13,13,0,910.0,77.0,4.4,19.0,609.0,560.82,441.44
2016,12,13,13,15,905.5,76.5,4.35,18.5,595.5,592.0,469.22
2016,12,13,13,30,901.0,76.0,4.3,18.0,582.0,620.17,494.25
2016,12,13,13,45,893.0,74.5,4.25,18.0,561.0,642.01,513.17
2016,12,13,14,0,885.0,73.0,4.2,18.0,540.0,660.47,529.32
2016,12,13,14,15,873.0,71.5,4.15,18.0,511.5,672.86,540.67
2016,12,13,14,30,861.0,70.0,4.1,18.0,483.0,681.73,549.17
2016,12,13,14,45,837.5,69.5,4.05,18.0,447.5,686.1,553.39
2016,12,13,15,0,814.0,69.0,4.0,18.0,412.0,681.4,550.82
2016,12,13,15,15,788.0,66.0,3.85,17.5,371.5,668.32,542.61
2016,12,13,15,30,762.0,63.0,3.7,17.0,331.0,651.85,531.6
2016,12,13,15,45,722.5,59.5,3.6,16.5,286.5,621.83,509.81
2016,12,13,16,0,683.0,56.0,3.5,16.0,242.0,588.93,484.88
2016,12,13,16,15,624.5,50.5,3.1,15.0,195.5,537.57,444.02
2016,12,13,16,30,566.0,45.0,2.7,14.0,149.0,491.47,405.09
2016,12,13,16,45,463.0,36.5,2.35,13.5,105.0,404.6,329.91
2016,12,13,17,0,360.0,28.0,2.0,13.0,61.0,320.17,244.0
2016,12,13,17,15,180.0,14.0,2.05,12.5,30.5,159.77,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.75,3.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.0,4.0,11.0,9.39,0.0
2016,12,14,7,45,178.5,24.5,2.25,4.5,45.5,19.07,6.22
2016,12,14,8,0,357.0,38.0,2.5,5.0,80.0,31.42,22.09
2016,12,14,8,15,445.5,48.0,2.35,5.5,124.5,39.03,29.8
2016,12,14,8,30,534.0,58.0,2.2,6.0,169.0,46.57,37.06
2016,12,14,8,45,583.5,66.0,2.05,6.5,214.0,52.12,42.29
2016,12,14,9,0,633.0,74.0,1.9,7.0,259.0,57.57,47.26
2016,12,14,9,15,671.0,79.0,1.8,8.0,302.5,60.52,49.74
2016,12,14,9,30,709.0,84.0,1.7,9.0,346.0,63.49,52.13
2016,12,14,9,45,354.5,96.5,1.65,10.0,227.5,67.52,55.43
2016,12,14,10,0,0.0,109.0,1.6,11.0,109.0,88.03,73.31
2016,12,14,10,15,2.0,137.5,1.6,11.5,138.5,108.84,91.29
2016,12,14,10,30,4.0,166.0,1.6,12.0,168.0,129.82,104.27
2016,12,14,10,45,6.5,176.0,1.65,12.5,179.0,139.07,111.33
2016,12,14,11,0,9.0,186.0,1.7,13.0,190.0,148.64,118.67
2016,12,14,11,15,9.5,192.0,1.65,13.0,197.0,155.2,123.87
2016,12,14,11,30,10.0,198.0,1.6,13.0,204.0,161.78,129.14
2016,12,14,11,45,7.5,192.5,1.6,13.5,197.0,158.62,126.34
2016,12,14,12,0,5.0,187.0,1.6,14.0,190.0,154.87,123.09
2016,12,14,12,15,10.0,201.0,1.55,14.0,207.0,169.38,134.82
2016,12,14,12,30,15.0,215.0,1.5,14.0,224.0,184.69,147.18
2016,12,14,12,45,17.5,218.5,1.5,14.5,229.0,190.83,151.93
2016,12,14,13,0,20.0,222.0,1.5,15.0,234.0,197.29,156.99
2016,12,14,13,15,46.5,237.0,1.5,15.0,263.5,234.78,187.46
2016,12,14,13,30,73.0,252.0,1.5,15.0,293.0,269.8,215.8
2016,12,14,13,45,65.0,239.5,1.55,15.5,275.5,259.16,207.29
2016,12,14,14,0,57.0,227.0,1.6,16.0,258.0,247.51,198.11
2016,12,14,14,15,85.5,221.0,1.65,16.0,264.0,266.2,214.21
2016,12,14,14,30,114.0,215.0,1.7,16.0,270.0,298.63,241.1
2016,12,14,14,45,57.0,167.0,1.75,16.0,194.5,199.88,161.47
2016,12,14,15,0,0.0,119.0,1.8,16.0,119.0,103.22,81.19
2016,12,14,15,15,0.0,107.0,1.75,15.5,107.0,92.92,73.08
2016,12,14,15,30,0.0,95.0,1.7,15.0,95.0,82.55,64.65
2016,12,14,15,45,0.0,82.0,1.7,14.5,82.0,71.08,55.16
2016,12,14,16,0,0.0,69.0,1.7,14.0,69.0,59.49,45.4
2016,12,14,16,15,237.5,63.0,1.6,13.0,107.0,275.08,231.74
2016,12,14,16,30,475.0,57.0,1.5,12.0,145.0,441.02,365.64
2016,12,14,16,45,375.5,45.0,1.45,11.5,102.0,353.36,289.1
2016,12,14,17,0,276.0,33.0,1.4,11.0,59.0,267.86,205.78
2016,12,14,17,15,138.0,16.5,1.55,10.5,29.5,133.17,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,8.0,2.95,3.5,8.0,6.57,0.0
2016,12,15,8,0,0.0,16.0,3.1,4.0,16.0,13.17,6.0
2016,12,15,8,15,0.0,26.5,3.15,4.5,26.5,21.85,14.28
2016,12,15,8,30,0.0,37.0,3.2,5.0,37.0,30.56,22.5
2016,12,15,8,45,0.0,47.0,3.25,5.5,47.0,38.87,30.27
2016,12,15,9,0,0.0,57.0,3.3,6.0,57.0,47.2,37.93
2016,12,15,9,15,0.0,67.0,3.15,6.0,67.0,55.45,45.48
2016,12,15,9,30,0.0,77.0,3.0,6.0,77.0,63.43,52.7
2016,12,15,9,45,0.0,93.5,2.95,6.5,93.5,76.18,64.07
2016,12,15,10,0,0.0,110.0,2.9,7.0,110.0,88.73,75.1
2016,12,15,10,15,0.0,116.5,2.8,7.5,116.5,93.9,79.41
2016,12,15,10,30,0.0,123.0,2.7,8.0,123.0,99.26,80.13
2016,12,15,10,45,0.0,142.0,2.6,8.5,142.0,114.04,92.37
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,129.04,104.66
2016,12,15,11,15,17.5,197.0,2.4,9.0,207.0,160.43,130.01
2016,12,15,11,30,35.0,233.0,2.3,9.0,253.0,191.43,154.98
2016,12,15,11,45,24.0,220.5,2.2,9.5,234.5,185.14,149.85
2016,12,15,12,0,13.0,208.0,2.1,10.0,216.0,174.24,140.9
2016,12,15,12,15,14.0,211.5,2.05,10.0,220.5,179.36,145.18
2016,12,15,12,30,15.0,215.0,2.0,10.0,225.0,184.61,149.55
2016,12,15,12,45,15.5,214.5,1.95,10.5,224.5,186.43,150.85
2016,12,15,13,0,16.0,214.0,1.9,11.0,224.0,188.26,152.2
2016,12,15,13,15,8.5,192.0,1.9,11.0,197.5,166.94,134.79
2016,12,15,13,30,1.0,170.0,1.9,11.0,171.0,144.56,116.4
2016,12,15,13,45,0.5,154.5,1.9,11.5,155.0,131.41,105.45
2016,12,15,14,0,0.0,139.0,1.9,12.0,139.0,117.98,94.24
2016,12,15,14,15,0.0,146.5,1.9,12.0,146.5,125.64,100.83
2016,12,15,14,30,0.0,154.0,1.9,12.0,154.0,133.97,107.96
2016,12,15,14,45,0.0,135.0,1.9,12.0,135.0,117.25,94.18
2016,12,15,15,0,0.0,116.0,1.9,12.0,116.0,100.27,80.12
2016,12,15,15,15,0.0,104.5,1.85,11.5,104.5,90.41,72.11
2016,12,15,15,30,0.0,93.0,1.8,11.0,93.0,80.49,63.92
2016,12,15,15,45,251.0,92.5,1.75,11.0,161.0,298.86,254.13
2016,12,15,16,0,502.0,92.0,1.7,11.0,229.0,500.97,418.97
2016,12,15,16,15,438.0,81.0,1.5,10.0,184.5,442.89,370.27
2016,12,15,16,30,374.0,70.0,1.3,9.0,140.0,384.47,321.11
2016,12,15,16,45,285.0,54.0,1.1,8.5,98.0,302.55,249.79
2016,12,15,17,0,196.0,38.0,0.9,8.0,56.0,223.27,172.99
2016,12,15,17,15,98.0,19.0,0.95,7.5,28.0,112.22,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,163.5,19.0,3.6,7.5,37.5,15.4,2.55
2016,12,16,8,0,327.0,38.0,3.8,8.0,75.0,31.46,21.68
2016,12,16,8,15,417.0,48.5,3.95,8.5,118.5,39.47,29.74
2016,12,16,8,30,507.0,59.0,4.1,9.0,162.0,47.39,37.29
2016,12,16,8,45,571.5,64.5,4.35,10.0,208.0,50.92,40.58
2016,12,16,9,0,636.0,70.0,4.6,11.0,254.0,54.55,43.78
2016,12,16,9,15,673.5,74.5,4.7,11.5,297.0,57.22,46.07
2016,12,16,9,30,711.0,79.0,4.8,12.0,340.0,59.91,48.32
2016,12,16,9,45,743.5,81.0,4.95,13.0,379.5,66.3,53.71
2016,12,16,10,0,776.0,83.0,5.1,14.0,419.0,67.31,54.26
2016,12,16,10,15,388.0,100.0,5.2,14.5,268.0,68.84,55.38
2016,12,16,10,30,0.0,117.0,5.3,15.0,117.0,94.82,74.41
2016,12,16,10,45,0.0,126.0,5.4,16.0,126.0,102.18,80.08
2016,12,16,11,0,0.0,135.0,5.5,17.0,135.0,109.6,85.77
2016,12,16,11,15,0.0,141.5,5.55,17.0,141.5,115.2,90.26
2016,12,16,11,30,0.0,148.0,5.6,17.0,148.0,120.84,94.8
2016,12,16,11,45,7.5,180.5,5.7,17.5,185.0,149.19,117.52
2016,12,16,12,0,15.0,213.0,5.8,18.0,222.0,178.79,141.16
2016,12,16,12,15,35.0,236.0,5.85,18.5,257.0,208.67,164.79
2016,12,16,12,30,55.0,259.0,5.9,19.0,292.0,241.15,190.58
2016,12,16,12,45,27.5,205.0,5.95,19.5,221.5,187.91,147.93
2016,12,16,13,0,0.0,151.0,6.0,20.0,151.0,126.24,97.93
2016,12,16,13,15,0.0,155.0,6.0,20.0,155.0,130.18,101.25
2016,12,16,13,30,0.0,159.0,6.0,20.0,159.0,134.3,104.69
2016,12,16,13,45,33.0,195.0,6.0,20.0,212.5,195.89,155.29
2016,12,16,14,0,66.0,231.0,6.0,20.0,266.0,256.97,205.21
2016,12,16,14,15,54.0,214.5,5.9,20.0,242.5,237.97,190.13
2016,12,16,14,30,42.0,198.0,5.8,20.0,219.0,217.81,174.09
2016,12,16,14,45,21.0,144.0,5.7,20.0,154.5,140.63,111.29
2016,12,16,15,0,0.0,90.0,5.6,20.0,90.0,75.67,57.46
2016,12,16,15,15,0.0,81.0,5.35,19.5,81.0,67.86,51.23
2016,12,16,15,30,0.0,72.0,5.1,19.0,72.0,60.01,44.87
2016,12,16,15,45,322.5,67.5,4.85,19.0,156.0,335.03,279.86
2016,12,16,16,0,645.0,63.0,4.6,19.0,240.0,574.35,472.47
2016,12,16,16,15,586.0,56.5,4.25,18.5,194.5,522.82,429.46
2016,12,16,16,30,527.0,50.0,3.9,18.0,149.0,469.9,384.9
2016,12,16,16,45,427.0,40.5,3.6,17.5,105.5,384.41,311.41
2016,12,16,17,0,327.0,31.0,3.3,17.0,62.0,300.89,229.99
2016,12,16,17,15,163.5,15.5,3.4,16.5,31.0,152.5,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,179.0,17.5,3.25,16.5,37.0,14.15,0.95
2016,12,17,8,0,358.0,35.0,3.5,17.0,74.0,28.92,18.61
2016,12,17,8,15,446.5,44.0,3.6,17.0,117.5,35.76,25.44
2016,12,17,8,30,535.0,53.0,3.7,17.0,161.0,42.56,31.83
2016,12,17,8,45,586.5,60.0,3.8,17.5,205.5,47.44,36.28
2016,12,17,9,0,638.0,67.0,3.9,18.0,250.0,52.27,40.54
2016,12,17,9,15,675.0,71.5,4.15,18.5,293.0,55.01,42.84
2016,12,17,9,30,712.0,76.0,4.4,19.0,336.0,57.76,45.09
2016,12,17,9,45,733.5,80.5,4.7,20.0,374.0,60.33,47.04
2016,12,17,10,0,755.0,85.0,5.0,21.0,412.0,68.63,53.89
2016,12,17,10,15,377.5,110.5,5.05,21.0,274.0,75.43,59.61
2016,12,17,10,30,0.0,136.0,5.1,21.0,136.0,108.56,83.89
2016,12,17,10,45,12.0,171.5,5.15,21.5,178.0,136.18,105.47
2016,12,17,11,0,24.0,207.0,5.2,22.0,220.0,165.4,127.96
2016,12,17,11,15,36.5,225.0,5.1,22.5,245.5,180.23,138.86
2016,12,17,11,30,49.0,243.0,5.0,23.0,271.0,201.61,155.13
2016,12,17,11,45,92.0,260.0,4.95,23.5,313.5,233.38,178.86
2016,12,17,12,0,135.0,277.0,4.9,24.0,356.0,271.02,207.56
2016,12,17,12,15,186.5,276.5,4.8,24.0,386.5,303.12,232.59
2016,12,17,12,30,238.0,276.0,4.7,24.0,417.0,339.22,261.12
2016,12,17,12,45,254.5,271.5,4.6,24.0,421.0,364.33,281.53
2016,12,17,13,0,271.0,267.0,4.5,24.0,425.0,385.55,298.96
2016,12,17,13,15,260.5,262.0,4.4,24.0,411.5,391.56,304.61
2016,12,17,13,30,250.0,257.0,4.3,24.0,398.0,386.6,301.84
2016,12,17,13,45,550.0,171.5,4.2,24.0,466.5,522.54,409.58
2016,12,17,14,0,850.0,86.0,4.1,24.0,535.0,651.88,510.42
2016,12,17,14,15,838.5,84.0,3.85,24.0,507.5,664.62,520.53
2016,12,17,14,30,827.0,82.0,3.6,24.0,480.0,673.85,528.43
2016,12,17,14,45,813.0,79.0,3.35,24.0,446.5,676.72,531.46
2016,12,17,15,0,799.0,76.0,3.1,24.0,413.0,676.1,531.22
2016,12,17,15,15,773.5,72.5,2.65,23.5,373.5,663.21,521.97
2016,12,17,15,30,748.0,69.0,2.2,23.0,334.0,646.9,509.82
2016,12,17,15,45,714.0,64.0,1.8,22.5,290.0,619.49,489.12
2016,12,17,16,0,680.0,59.0,1.4,22.0,246.0,589.15,465.3
2016,12,17,16,15,621.5,53.5,1.3,21.0,200.0,544.17,432.03
2016,12,17,16,30,563.0,48.0,1.2,20.0,154.0,492.76,391.8
2016,12,17,16,45,469.0,39.0,1.2,19.5,109.5,411.66,325.43
2016,12,17,17,0,375.0,30.0,1.2,19.0,65.0,332.34,250.02
2016,12,17,17,15,187.5,15.0,1.15,18.5,32.5,167.99,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,34.0,19.0,6.7,-5.0,23.0,15.47,1.4
2016,12,18,8,0,68.0,38.0,6.7,-5.0,46.0,29.85,21.28
2016,12,18,8,15,88.5,58.5,6.7,-4.5,73.5,44.81,36.25
2016,12,18,8,30,109.0,79.0,6.7,-4.0,101.0,59.4,50.5
2016,12,18,8,45,123.5,98.5,6.75,-4.0,129.0,72.99,63.71
2016,12,18,9,0,138.0,118.0,6.8,-4.0,157.0,86.24,76.39
2016,12,18,9,15,144.5,137.0,6.75,-3.5,184.0,98.77,88.05
2016,12,18,9,30,151.0,156.0,6.7,-3.0,211.0,110.94,99.17
2016,12,18,9,45,158.5,172.0,6.7,-2.5,235.5,121.13,108.29
2016,12,18,10,0,166.0,188.0,6.7,-2.0,260.0,131.02,117.02
2016,12,18,10,15,172.0,203.5,6.65,-1.5,283.0,140.33,125.14
2016,12,18,10,30,178.0,219.0,6.6,-1.0,306.0,156.18,129.71
2016,12,18,10,45,273.5,218.0,6.6,-1.0,360.0,176.02,138.9
2016,12,18,11,0,369.0,217.0,6.6,-1.0,414.0,210.56,162.66
2016,12,18,11,15,406.5,217.0,6.6,-0.5,441.0,243.57,189.96
2016,12,18,11,30,444.0,217.0,6.6,0.0,468.0,279.1,221.14
2016,12,18,11,45,402.5,232.5,6.6,0.0,463.5,306.4,248.98
2016,12,18,12,0,361.0,248.0,6.6,0.0,459.0,329.04,272.2
2016,12,18,12,15,302.5,260.5,6.55,0.0,438.0,338.68,283.8
2016,12,18,12,30,244.0,273.0,6.5,0.0,417.0,338.86,286.37
2016,12,18,12,45,229.5,272.5,6.5,0.0,407.0,347.08,294.92
2016,12,18,13,0,215.0,272.0,6.5,0.0,397.0,353.55,301.68
2016,12,18,13,15,337.0,241.5,6.4,0.0,433.5,414.57,355.43
2016,12,18,13,30,459.0,211.0,6.3,0.0,470.0,483.8,416.24
2016,12,18,13,45,525.5,183.0,6.25,0.0,468.5,517.83,447.37
2016,12,18,14,0,592.0,155.0,6.2,0.0,467.0,557.64,483.4
2016,12,18,14,15,587.0,147.0,6.1,0.0,443.5,564.8,491.08
2016,12,18,14,30,582.0,139.0,6.0,0.0,420.0,569.19,496.43
2016,12,18,14,45,707.0,107.0,5.95,0.0,423.5,636.53,556.3
2016,12,18,15,0,832.0,75.0,5.9,0.0,427.0,697.86,610.0
2016,12,18,15,15,806.0,72.0,5.75,0.0,386.0,685.58,600.31
2016,12,18,15,30,780.0,69.0,5.6,0.0,345.0,669.76,587.78
2016,12,18,15,45,745.0,64.0,5.5,0.0,300.0,641.76,564.81
2016,12,18,16,0,710.0,59.0,5.4,0.0,255.0,610.73,538.46
2016,12,18,16,15,652.0,53.5,5.15,0.0,207.5,559.93,493.62
2016,12,18,16,30,594.0,48.0,4.9,0.0,160.0,514.65,451.45
2016,12,18,16,45,501.0,39.0,4.65,-0.5,114.5,433.86,376.85
2016,12,18,17,0,408.0,30.0,4.4,-1.0,69.0,354.72,293.03
2016,12,18,17,15,204.0,15.0,4.2,-1.0,34.5,179.51,3.66
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,231.0,15.0,3.9,-5.0,39.5,12.14,0.0
2016,12,19,8,0,462.0,30.0,4.0,-5.0,79.0,27.16,18.81
2016,12,19,8,15,551.0,37.0,4.0,-4.5,125.0,33.06,25.3
2016,12,19,8,30,640.0,44.0,4.0,-4.0,171.0,39.0,31.3
2016,12,19,8,45,692.5,49.0,4.0,-3.5,218.5,42.98,35.24
2016,12,19,9,0,745.0,54.0,4.0,-3.0,266.0,46.96,39.04
2016,12,19,9,15,780.0,57.5,4.0,-2.5,311.0,49.56,41.42
2016,12,19,9,30,815.0,61.0,4.0,-2.0,356.0,52.17,43.74
2016,12,19,9,45,838.5,63.5,4.0,-1.5,396.5,53.88,45.17
2016,12,19,10,0,862.0,66.0,4.0,-1.0,437.0,62.17,52.72
2016,12,19,10,15,878.5,68.0,3.95,-0.5,471.5,64.0,54.2
2016,12,19,10,30,895.0,70.0,3.9,0.0,506.0,86.08,55.26
2016,12,19,10,45,907.0,71.5,3.9,0.0,533.5,140.1,81.33
2016,12,19,11,0,919.0,73.0,3.9,0.0,561.0,194.48,122.14
2016,12,19,11,15,926.5,73.5,3.85,0.5,581.5,247.32,168.82
2016,12,19,11,30,934.0,74.0,3.8,1.0,602.0,299.55,218.02
2016,12,19,11,45,747.5,131.0,3.75,1.5,559.0,333.33,258.19
2016,12,19,12,0,561.0,188.0,3.7,2.0,516.0,353.02,283.6
2016,12,19,12,15,553.5,192.0,3.65,2.5,517.0,385.05,313.55
2016,12,19,12,30,546.0,196.0,3.6,3.0,518.0,415.29,341.24
2016,12,19,12,45,600.5,176.0,3.55,3.5,528.0,456.54,377.04
2016,12,19,13,0,655.0,156.0,3.5,4.0,538.0,495.99,411.15
2016,12,19,13,15,792.5,116.0,3.45,4.0,568.5,562.42,467.69
2016,12,19,13,30,930.0,76.0,3.4,4.0,599.0,629.5,524.48
2016,12,19,13,45,766.0,113.5,3.35,4.0,534.5,602.39,503.88
2016,12,19,14,0,602.0,151.0,3.3,4.0,470.0,559.56,470.22
2016,12,19,14,15,581.0,148.5,3.25,4.0,443.0,561.64,473.71
2016,12,19,14,30,560.0,146.0,3.2,4.0,416.0,554.63,469.62
2016,12,19,14,45,707.5,106.5,3.15,4.0,422.5,635.79,538.18
2016,12,19,15,0,855.0,67.0,3.1,4.0,429.0,704.2,594.46
2016,12,19,15,15,830.0,64.0,2.9,3.5,388.5,692.84,586.31
2016,12,19,15,30,805.0,61.0,2.7,3.0,348.0,677.95,575.73
2016,12,19,15,45,767.0,57.5,2.55,3.0,302.5,649.74,553.39
2016,12,19,16,0,729.0,54.0,2.4,3.0,257.0,618.52,527.91
2016,12,19,16,15,673.0,49.0,2.1,2.5,209.5,569.95,487.29
2016,12,19,16,30,617.0,44.0,1.8,2.0,162.0,519.38,442.98
2016,12,19,16,45,520.0,36.5,1.5,1.5,116.0,436.29,369.3
2016,12,19,17,0,423.0,29.0,1.2,1.0,70.0,363.8,294.16
2016,12,19,17,15,211.5,14.5,1.2,0.5,35.0,184.18,19.57
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
