Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,189.0,16.0,0.15,0.5,36.0,12.95,0.0
2016,12,20,8,0,378.0,32.0,0.1,1.0,72.0,26.45,17.8
2016,12,20,8,15,469.0,40.5,0.2,1.5,116.0,32.99,24.76
2016,12,20,8,30,560.0,49.0,0.3,2.0,160.0,39.51,31.17
2016,12,20,8,45,614.5,55.0,0.45,3.0,205.0,43.75,35.18
2016,12,20,9,0,669.0,61.0,0.6,4.0,250.0,47.98,39.02
2016,12,20,9,15,705.5,65.5,0.75,4.5,293.5,55.42,45.78
2016,12,20,9,30,742.0,70.0,0.9,5.0,337.0,58.57,48.5
2016,12,20,9,45,766.0,73.0,1.05,5.5,376.0,60.4,49.96
2016,12,20,10,0,790.0,76.0,1.2,6.0,415.0,62.24,51.42
2016,12,20,10,15,808.0,78.5,1.3,6.5,448.5,63.65,52.47
2016,12,20,10,30,826.0,81.0,1.4,7.0,482.0,82.81,53.1
2016,12,20,10,45,441.0,155.0,1.55,8.0,370.5,144.63,101.09
2016,12,20,11,0,56.0,229.0,1.7,9.0,259.0,178.88,143.51
2016,12,20,11,15,56.5,237.0,1.8,9.5,268.5,191.59,153.58
2016,12,20,11,30,57.0,245.0,1.9,10.0,278.0,204.31,163.9
2016,12,20,11,45,93.5,259.5,2.05,10.5,314.5,232.56,185.92
2016,12,20,12,0,130.0,274.0,2.2,11.0,351.0,265.8,212.32
2016,12,20,12,15,129.5,276.0,2.25,11.0,353.0,278.93,223.71
2016,12,20,12,30,129.0,278.0,2.3,11.0,355.0,291.73,234.84
2016,12,20,12,45,504.0,182.0,2.35,11.5,476.5,410.79,329.29
2016,12,20,13,0,879.0,86.0,2.4,12.0,598.0,543.63,434.35
2016,12,20,13,15,874.0,85.0,2.4,12.0,585.5,573.8,460.15
2016,12,20,13,30,869.0,84.0,2.4,12.0,573.0,601.02,483.8
2016,12,20,13,45,862.0,82.5,2.45,12.5,553.0,627.09,505.36
2016,12,20,14,0,855.0,81.0,2.5,13.0,533.0,646.98,521.94
2016,12,20,14,15,842.5,79.5,2.45,13.0,506.0,659.94,533.53
2016,12,20,14,30,830.0,78.0,2.4,13.0,479.0,669.36,542.3
2016,12,20,14,45,420.5,116.0,2.4,13.0,319.0,437.35,360.65
2016,12,20,15,0,11.0,154.0,2.4,13.0,159.0,145.78,117.66
2016,12,20,15,15,7.5,140.5,2.2,12.5,143.5,132.33,107.33
2016,12,20,15,30,4.0,127.0,2.0,12.0,128.0,118.8,96.23
2016,12,20,15,45,2.0,111.0,1.8,12.0,111.5,103.51,83.36
2016,12,20,16,0,0.0,95.0,1.6,12.0,95.0,88.09,70.2
2016,12,20,16,15,261.5,73.0,1.5,11.0,123.5,305.24,258.46
2016,12,20,16,30,523.0,51.0,1.4,10.0,152.0,468.49,390.82
2016,12,20,16,45,433.0,41.5,1.35,9.0,109.0,390.09,322.41
2016,12,20,17,0,343.0,32.0,1.3,8.0,66.0,313.18,248.91
2016,12,20,17,15,171.5,16.0,1.35,7.5,33.0,161.05,27.94
2016,12,20,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.5,16.0,3.25,5.0,35.0,12.97,0.0
2016,12,21,8,0,373.0,32.0,3.6,6.0,70.0,26.48,17.17
2016,12,21,8,15,465.0,40.5,3.55,6.5,114.0,33.01,24.08
2016,12,21,8,30,557.0,49.0,3.5,7.0,158.0,39.53,30.4
2016,12,21,8,45,615.0,54.5,3.5,8.0,204.0,43.39,34.03
2016,12,21,9,0,673.0,60.0,3.5,9.0,250.0,47.27,37.52
2016,12,21,9,15,709.5,64.5,3.7,9.5,293.5,54.66,44.14
2016,12,21,9,30,746.0,69.0,3.9,10.0,337.0,57.84,46.86
2016,12,21,9,45,772.0,71.5,4.1,11.0,376.0,59.32,47.9
2016,12,21,10,0,798.0,74.0,4.3,12.0,415.0,60.84,48.96
2016,12,21,10,15,815.5,76.5,4.3,12.5,449.0,62.29,50.03
2016,12,21,10,30,833.0,79.0,4.3,13.0,483.0,79.95,50.34
2016,12,21,10,45,845.0,80.5,4.35,14.0,510.0,131.4,73.03
2016,12,21,11,0,857.0,82.0,4.4,15.0,537.0,183.38,109.32
2016,12,21,11,15,544.5,170.5,4.4,15.0,463.5,233.0,164.37
2016,12,21,11,30,232.0,259.0,4.4,15.0,390.0,255.36,196.6
2016,12,21,11,45,310.0,250.5,4.4,15.5,429.0,289.67,223.07
2016,12,21,12,0,388.0,242.0,4.4,16.0,468.0,331.41,256.38
2016,12,21,12,15,298.5,260.0,4.4,16.0,434.5,334.7,262.82
2016,12,21,12,30,209.0,278.0,4.4,16.0,401.0,326.1,258.55
2016,12,21,12,45,547.5,181.0,4.4,16.5,501.0,429.77,340.43
2016,12,21,13,0,886.0,84.0,4.4,17.0,601.0,544.21,431.37
2016,12,21,13,15,881.0,83.5,4.35,17.0,588.5,575.16,458.07
2016,12,21,13,30,876.0,83.0,4.3,17.0,576.0,603.17,482.28
2016,12,21,13,45,867.0,82.0,4.25,17.5,556.0,625.19,500.52
2016,12,21,14,0,858.0,81.0,4.2,18.0,536.0,648.15,519.04
2016,12,21,14,15,845.5,79.5,4.1,18.0,508.5,661.29,530.78
2016,12,21,14,30,833.0,78.0,4.0,18.0,481.0,670.88,539.68
2016,12,21,14,45,810.5,77.0,3.9,18.0,446.5,670.59,540.92
2016,12,21,15,0,788.0,76.0,3.8,18.0,412.0,666.63,538.86
2016,12,21,15,15,762.0,73.0,3.4,17.5,372.5,654.31,530.32
2016,12,21,15,30,736.0,70.0,3.0,17.0,333.0,638.59,518.93
2016,12,21,15,45,698.5,65.5,2.7,16.5,289.5,609.62,497.32
2016,12,21,16,0,661.0,61.0,2.4,16.0,246.0,582.88,476.68
2016,12,21,16,15,603.5,55.0,2.2,15.0,200.5,533.36,438.34
2016,12,21,16,30,546.0,49.0,2.0,14.0,155.0,482.4,396.85
2016,12,21,16,45,453.5,40.0,1.85,13.0,111.5,402.65,329.49
2016,12,21,17,0,361.0,31.0,1.7,12.0,68.0,324.51,255.83
2016,12,21,17,15,180.5,15.5,1.75,11.5,34.0,166.83,40.52
2016,12,21,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,166.5,16.5,4.25,6.5,33.5,13.4,0.0
2016,12,22,8,0,333.0,33.0,4.4,7.0,67.0,27.29,17.7
2016,12,22,8,15,426.5,42.5,4.55,7.5,110.0,34.6,25.36
2016,12,22,8,30,520.0,52.0,4.7,8.0,153.0,41.85,32.34
2016,12,22,8,45,581.5,58.0,4.9,8.5,198.5,45.98,36.3
2016,12,22,9,0,643.0,64.0,5.1,9.0,244.0,50.15,40.11
2016,12,22,9,15,681.0,68.5,5.05,9.5,287.5,52.96,42.59
2016,12,22,9,30,719.0,73.0,5.0,10.0,331.0,55.79,45.0
2016,12,22,9,45,745.5,76.5,5.0,10.5,370.0,62.96,51.27
2016,12,22,10,0,772.0,80.0,5.0,11.0,409.0,65.13,52.99
2016,12,22,10,15,790.5,82.5,4.85,11.5,442.5,66.45,53.94
2016,12,22,10,30,809.0,85.0,4.7,12.0,476.0,82.1,53.76
2016,12,22,10,45,822.0,86.5,4.6,12.5,503.5,132.42,75.56
2016,12,22,11,0,835.0,88.0,4.5,13.0,531.0,183.42,111.23
2016,12,22,11,15,843.0,89.5,4.4,13.5,550.5,233.92,153.39
2016,12,22,11,30,851.0,91.0,4.3,14.0,570.0,284.12,198.2
2016,12,22,11,45,874.0,84.5,4.2,14.5,585.5,334.67,243.67
2016,12,22,12,0,897.0,78.0,4.1,15.0,601.0,381.55,286.15
2016,12,22,12,15,898.0,78.0,4.0,15.0,605.0,425.53,326.74
2016,12,22,12,30,899.0,78.0,3.9,15.0,609.0,467.55,364.88
2016,12,22,12,45,894.5,79.0,3.85,15.5,604.5,505.79,398.5
2016,12,22,13,0,890.0,80.0,3.8,16.0,600.0,541.38,429.09
2016,12,22,13,15,885.5,79.5,3.75,16.0,587.5,572.73,456.47
2016,12,22,13,30,881.0,79.0,3.7,16.0,575.0,601.16,481.03
2016,12,22,13,45,870.5,78.5,3.65,16.0,555.0,622.93,500.06
2016,12,22,14,0,860.0,78.0,3.6,16.0,535.0,641.32,516.19
2016,12,22,14,15,848.0,76.5,3.55,16.0,508.0,659.01,531.43
2016,12,22,14,30,836.0,75.0,3.5,16.0,481.0,669.03,540.79
2016,12,22,14,45,813.5,74.5,3.45,16.0,446.5,669.45,542.67
2016,12,22,15,0,791.0,74.0,3.4,16.0,412.0,666.2,541.19
2016,12,22,15,15,766.0,71.0,3.1,15.5,373.0,654.72,533.46
2016,12,22,15,30,741.0,68.0,2.8,15.0,334.0,639.85,522.95
2016,12,22,15,45,701.5,64.5,2.55,14.5,290.5,610.72,501.24
2016,12,22,16,0,662.0,61.0,2.3,14.0,247.0,583.7,480.45
2016,12,22,16,15,605.5,55.0,2.1,13.5,201.5,534.95,441.68
2016,12,22,16,30,549.0,49.0,1.9,13.0,156.0,484.73,399.92
2016,12,22,16,45,454.0,40.5,1.7,12.5,112.5,403.84,330.86
2016,12,22,17,0,359.0,32.0,1.5,12.0,69.0,324.46,256.28
2016,12,22,17,15,179.5,16.0,1.55,11.5,34.5,167.77,52.02
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.5,2.6,9.5,2.5,2.05,0.0
2016,12,23,8,0,0.0,5.0,3.0,10.0,5.0,4.1,0.0
2016,12,23,8,15,0.0,9.0,3.2,10.5,9.0,7.39,0.91
2016,12,23,8,30,0.0,13.0,3.4,11.0,13.0,10.68,3.97
2016,12,23,8,45,0.0,17.0,3.6,11.5,17.0,13.98,7.01
2016,12,23,9,0,0.0,21.0,3.8,12.0,21.0,17.29,10.02
2016,12,23,9,15,0.0,24.5,3.85,12.5,24.5,20.19,12.61
2016,12,23,9,30,0.0,28.0,3.9,13.0,28.0,23.1,15.17
2016,12,23,9,45,0.0,32.0,3.95,13.5,32.0,26.42,18.07
2016,12,23,10,0,0.0,36.0,4.0,14.0,36.0,29.74,20.95
2016,12,23,10,15,0.0,39.0,4.0,14.5,39.0,32.24,23.06
2016,12,23,10,30,0.0,42.0,4.0,15.0,42.0,34.75,23.88
2016,12,23,10,45,0.0,31.5,4.0,15.5,31.5,26.05,16.42
2016,12,23,11,0,0.0,21.0,4.0,16.0,21.0,17.35,9.01
2016,12,23,11,15,5.0,108.0,4.05,16.5,111.0,90.03,69.46
2016,12,23,11,30,10.0,195.0,4.1,17.0,201.0,158.92,125.48
2016,12,23,11,45,30.5,223.5,4.15,17.5,241.5,187.01,147.25
2016,12,23,12,0,51.0,252.0,4.2,18.0,282.0,220.27,173.32
2016,12,23,12,15,29.5,224.0,4.2,18.0,241.5,195.92,154.38
2016,12,23,12,30,8.0,196.0,4.2,18.0,201.0,165.53,130.28
2016,12,23,12,45,44.0,231.0,4.2,18.5,257.0,216.93,171.4
2016,12,23,13,0,80.0,266.0,4.2,19.0,313.0,270.8,214.15
2016,12,23,13,15,44.5,230.0,4.15,19.0,256.5,225.84,178.58
2016,12,23,13,30,9.0,194.0,4.1,19.0,200.0,170.09,133.83
2016,12,23,13,45,4.5,176.0,4.1,19.5,179.0,152.79,119.82
2016,12,23,14,0,0.0,158.0,4.1,20.0,158.0,134.89,105.21
2016,12,23,14,15,0.0,148.0,3.95,20.0,148.0,126.76,98.79
2016,12,23,14,30,0.0,138.0,3.8,20.0,138.0,118.53,92.28
2016,12,23,14,45,0.0,118.0,3.65,20.0,118.0,100.83,77.98
2016,12,23,15,0,0.0,98.0,3.5,20.0,98.0,82.95,63.43
2016,12,23,15,15,0.0,88.5,3.05,19.5,88.5,74.74,56.9
2016,12,23,15,30,0.0,79.0,2.6,19.0,79.0,66.48,50.25
2016,12,23,15,45,262.5,80.5,2.2,19.0,154.5,307.95,254.6
2016,12,23,16,0,525.0,82.0,1.8,19.0,230.0,509.73,414.28
2016,12,23,16,15,465.5,73.0,1.55,18.5,187.0,455.75,369.8
2016,12,23,16,30,406.0,64.0,1.3,18.0,144.0,398.14,322.64
2016,12,23,16,45,316.5,51.5,1.1,17.5,103.0,319.55,256.81
2016,12,23,17,0,227.0,39.0,0.9,17.0,62.0,243.52,188.52
2016,12,23,17,15,113.5,19.5,0.9,16.5,31.0,126.52,44.36
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,131.5,17.0,2.75,17.5,30.0,13.27,0.0
2016,12,24,8,0,263.0,34.0,3.0,18.0,60.0,26.41,15.94
2016,12,24,8,15,356.5,45.0,3.1,18.0,101.0,36.56,25.88
2016,12,24,8,30,450.0,56.0,3.2,18.0,142.0,44.92,33.67
2016,12,24,8,45,512.0,63.0,3.3,18.5,186.0,49.64,38.02
2016,12,24,9,0,574.0,70.0,3.4,19.0,230.0,54.37,42.2
2016,12,24,9,15,614.5,75.5,3.6,19.5,272.0,57.73,45.05
2016,12,24,9,30,655.0,81.0,3.8,20.0,314.0,61.09,47.82
2016,12,24,9,45,688.5,83.5,4.0,20.5,353.5,62.17,48.56
2016,12,24,10,0,722.0,86.0,4.2,21.0,393.0,63.35,49.36
2016,12,24,10,15,444.0,152.0,4.35,21.5,345.5,103.07,83.13
2016,12,24,10,30,166.0,218.0,4.5,22.0,298.0,152.11,116.98
2016,12,24,10,45,217.0,226.5,4.7,22.5,337.0,176.84,130.34
2016,12,24,11,0,268.0,235.0,4.9,23.0,376.0,203.32,147.09
2016,12,24,11,15,217.5,249.5,5.0,23.0,367.0,226.7,167.8
2016,12,24,11,30,167.0,264.0,5.1,23.0,358.0,241.39,182.18
2016,12,24,11,45,98.0,248.5,5.2,23.5,304.0,224.85,171.89
2016,12,24,12,0,29.0,233.0,5.3,24.0,250.0,198.18,152.72
2016,12,24,12,15,36.5,242.0,5.3,24.0,264.0,212.73,164.26
2016,12,24,12,30,44.0,251.0,5.3,24.0,278.0,228.28,176.61
2016,12,24,12,45,35.5,241.5,5.35,24.0,263.5,221.65,171.72
2016,12,24,13,0,27.0,232.0,5.4,24.0,249.0,208.61,161.71
2016,12,24,13,15,410.0,167.5,5.35,24.0,400.5,392.22,308.05
2016,12,24,13,30,793.0,103.0,5.3,24.0,552.0,575.78,451.64
2016,12,24,13,45,421.0,164.5,5.3,24.0,402.5,432.54,341.39
2016,12,24,14,0,49.0,226.0,5.3,24.0,253.0,239.53,187.25
2016,12,24,14,15,24.5,138.5,5.15,24.0,152.0,141.01,109.28
2016,12,24,14,30,0.0,51.0,5.0,24.0,51.0,42.23,28.98
2016,12,24,14,45,0.0,44.5,4.85,24.0,44.5,36.81,24.64
2016,12,24,15,0,0.0,38.0,4.7,24.0,38.0,31.41,20.26
2016,12,24,15,15,0.0,34.0,4.45,23.5,34.0,28.08,17.61
2016,12,24,15,30,0.0,30.0,4.2,23.0,30.0,24.75,14.95
2016,12,24,15,45,0.0,26.0,4.0,22.5,26.0,21.43,12.25
2016,12,24,16,0,0.0,22.0,3.8,22.0,22.0,18.12,9.51
2016,12,24,16,15,0.0,18.0,3.8,21.5,18.0,14.81,6.74
2016,12,24,16,30,0.0,14.0,3.8,21.0,14.0,11.51,3.94
2016,12,24,16,45,0.0,10.0,3.8,21.0,10.0,8.21,1.1
2016,12,24,17,0,0.0,6.0,3.8,21.0,6.0,4.92,0.0
2016,12,24,17,15,0.0,3.0,3.95,20.5,3.0,2.46,0.0
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,15.0,5.95,18.5,15.0,12.39,0.0
2016,12,25,8,0,0.0,30.0,6.2,19.0,30.0,24.32,14.06
2016,12,25,8,15,5.5,49.0,6.5,19.0,50.5,38.96,27.76
2016,12,25,8,30,11.0,68.0,6.8,19.0,71.0,53.43,40.87
2016,12,25,8,45,19.5,87.0,7.1,19.5,92.0,67.78,53.63
2016,12,25,9,0,28.0,106.0,7.4,20.0,113.0,79.79,64.15
2016,12,25,9,15,33.0,123.5,7.6,20.5,133.5,92.07,74.68
2016,12,25,9,30,38.0,141.0,7.8,21.0,154.0,104.08,84.81
2016,12,25,9,45,40.5,157.0,8.0,21.5,172.5,114.94,93.79
2016,12,25,10,0,43.0,173.0,8.2,22.0,191.0,125.54,102.45
2016,12,25,10,15,62.0,192.5,8.25,22.0,221.0,138.02,112.83
2016,12,25,10,30,81.0,212.0,8.3,22.0,251.0,151.98,118.18
2016,12,25,10,45,40.5,163.5,8.35,22.5,183.0,128.0,97.67
2016,12,25,11,0,0.0,115.0,8.4,23.0,115.0,94.21,71.39
2016,12,25,11,15,77.5,189.5,8.3,23.0,233.5,162.26,122.95
2016,12,25,11,30,155.0,264.0,8.2,23.0,352.0,238.1,180.84
2016,12,25,11,45,117.0,265.0,8.1,23.5,332.0,241.54,185.19
2016,12,25,12,0,79.0,266.0,8.0,24.0,312.0,239.92,185.12
2016,12,25,12,15,39.5,211.5,7.85,24.0,234.5,189.6,146.39
2016,12,25,12,30,0.0,157.0,7.7,24.0,157.0,130.08,99.5
2016,12,25,12,45,3.5,175.0,7.55,24.0,177.0,147.24,113.25
2016,12,25,13,0,7.0,193.0,7.4,24.0,197.0,165.18,127.6
2016,12,25,13,15,3.5,169.0,7.15,24.0,171.0,143.93,110.7
2016,12,25,13,30,0.0,145.0,6.9,24.0,145.0,121.93,93.14
2016,12,25,13,45,46.5,193.5,6.65,24.0,218.5,201.62,157.71
2016,12,25,14,0,93.0,242.0,6.4,24.0,292.0,283.45,223.32
2016,12,25,14,15,410.0,174.5,6.15,24.0,377.0,466.65,372.01
2016,12,25,14,30,727.0,107.0,5.9,24.0,462.0,631.95,503.38
2016,12,25,14,45,685.5,110.0,5.7,24.0,426.5,622.49,496.43
2016,12,25,15,0,644.0,113.0,5.5,24.0,391.0,609.01,486.84
2016,12,25,15,15,614.0,108.0,5.2,23.5,353.5,591.55,474.98
2016,12,25,15,30,584.0,103.0,4.9,23.0,316.0,570.88,460.32
2016,12,25,15,45,529.0,99.0,4.6,23.0,273.0,530.02,428.45
2016,12,25,16,0,474.0,95.0,4.3,23.0,230.0,483.79,391.82
2016,12,25,16,15,411.5,84.5,4.05,22.5,187.0,427.98,347.54
2016,12,25,16,30,349.0,74.0,3.8,22.0,144.0,371.68,301.19
2016,12,25,16,45,253.0,59.5,3.55,21.5,103.0,287.11,230.21
2016,12,25,17,0,157.0,45.0,3.3,21.0,62.0,192.1,148.25
2016,12,25,17,15,78.5,22.5,3.3,20.5,31.0,97.33,42.37
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,165.5,15.0,2.35,19.5,31.0,12.18,0.0
2016,12,26,8,0,331.0,30.0,2.6,20.0,62.0,24.75,14.29
2016,12,26,8,15,427.0,39.0,2.6,20.0,104.5,31.72,21.49
2016,12,26,8,30,523.0,48.0,2.6,20.0,147.0,38.65,27.94
2016,12,26,8,45,582.5,53.5,2.65,20.5,192.0,42.48,31.47
2016,12,26,9,0,642.0,59.0,2.7,21.0,237.0,46.35,34.88
2016,12,26,9,15,680.5,63.5,2.8,21.5,280.0,53.67,41.16
2016,12,26,9,30,719.0,68.0,2.9,22.0,323.0,56.85,43.76
2016,12,26,9,45,750.0,69.5,3.0,22.5,362.5,57.59,44.22
2016,12,26,10,0,781.0,71.0,3.1,23.0,402.0,58.43,44.74
2016,12,26,10,15,529.5,138.5,3.2,23.0,371.5,95.58,76.26
2016,12,26,10,30,278.0,206.0,3.3,23.0,341.0,141.79,107.58
2016,12,26,10,45,204.5,224.5,3.4,23.5,327.0,173.71,127.74
2016,12,26,11,0,131.0,243.0,3.5,24.0,313.0,192.27,143.32
2016,12,26,11,15,65.5,133.5,3.5,24.0,168.5,117.63,86.81
2016,12,26,11,30,0.0,24.0,3.5,24.0,24.0,19.85,10.57
2016,12,26,11,45,0.0,52.0,3.55,24.5,52.0,43.12,29.46
2016,12,26,12,0,0.0,80.0,3.6,25.0,80.0,66.48,48.2
2016,12,26,12,15,418.0,88.5,3.5,25.0,336.0,242.06,181.31
2016,12,26,12,30,836.0,97.0,3.4,25.0,592.0,453.1,340.37
2016,12,26,12,45,423.0,149.5,3.35,25.5,400.5,339.88,259.74
2016,12,26,13,0,10.0,202.0,3.3,26.0,209.0,174.3,132.84
2016,12,26,13,15,42.0,228.5,3.15,26.0,253.0,222.69,171.15
2016,12,26,13,30,74.0,255.0,3.0,26.0,297.0,270.64,208.57
2016,12,26,13,45,446.0,172.0,2.95,26.0,411.5,454.36,352.81
2016,12,26,14,0,818.0,89.0,2.9,26.0,526.0,628.79,485.64
2016,12,26,14,15,413.5,131.0,2.65,25.5,352.0,423.76,331.52
2016,12,26,14,30,9.0,173.0,2.4,25.0,178.0,157.65,121.04
2016,12,26,14,45,13.0,167.5,2.2,25.0,174.0,157.41,121.7
2016,12,26,15,0,17.0,162.0,2.0,25.0,170.0,157.57,122.18
2016,12,26,15,15,14.0,148.0,1.7,24.5,154.0,144.16,111.87
2016,12,26,15,30,11.0,134.0,1.4,24.0,138.0,130.63,101.36
2016,12,26,15,45,311.0,101.5,1.15,24.0,191.5,369.72,296.11
2016,12,26,16,0,611.0,69.0,0.9,24.0,245.0,558.0,437.96
2016,12,26,16,15,553.5,62.5,0.75,23.5,200.5,508.33,398.46
2016,12,26,16,30,496.0,56.0,0.6,23.0,156.0,457.06,358.16
2016,12,26,16,45,398.5,46.5,0.5,22.5,113.5,373.53,291.6
2016,12,26,17,0,301.0,37.0,0.4,22.0,71.0,291.14,221.55
2016,12,26,17,15,150.5,18.5,0.4,21.5,35.5,150.36,73.74
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,92.5,19.0,2.0,15.0,27.5,14.76,0.0
2016,12,27,8,0,185.0,38.0,2.2,15.0,55.0,29.24,18.26
2016,12,27,8,15,280.0,51.5,2.2,15.0,95.5,39.33,28.59
2016,12,27,8,30,375.0,65.0,2.2,15.0,136.0,49.3,37.94
2016,12,27,8,45,439.5,74.5,2.2,15.5,179.5,56.08,44.18
2016,12,27,9,0,504.0,84.0,2.2,16.0,223.0,65.32,52.39
2016,12,27,9,15,548.0,91.0,2.15,16.5,265.5,69.43,55.91
2016,12,27,9,30,592.0,98.0,2.1,17.0,308.0,73.53,59.32
2016,12,27,9,45,625.0,102.5,2.05,17.5,347.0,75.6,60.88
2016,12,27,10,0,658.0,107.0,2.0,18.0,386.0,77.73,62.46
2016,12,27,10,15,680.0,111.0,2.0,18.0,419.5,79.42,63.78
2016,12,27,10,30,702.0,115.0,2.0,18.0,453.0,87.86,70.92
2016,12,27,10,45,503.5,171.5,2.0,18.5,421.0,154.27,104.12
2016,12,27,11,0,305.0,228.0,2.0,19.0,389.0,202.04,146.08
2016,12,27,11,15,302.5,238.5,2.0,19.0,403.5,231.32,169.32
2016,12,27,11,30,300.0,249.0,2.0,19.0,418.0,260.28,193.52
2016,12,27,11,45,384.0,235.5,2.0,19.5,456.5,296.37,220.72
2016,12,27,12,0,468.0,222.0,2.0,20.0,495.0,340.54,255.13
2016,12,27,12,15,352.5,249.0,1.95,20.0,456.0,343.42,261.95
2016,12,27,12,30,237.0,276.0,1.9,20.0,417.0,334.04,257.82
2016,12,27,12,45,134.0,256.5,1.85,20.0,336.5,284.97,221.78
2016,12,27,13,0,31.0,237.0,1.8,20.0,256.0,219.76,171.52
2016,12,27,13,15,61.5,248.5,1.75,20.0,284.5,251.2,196.82
2016,12,27,13,30,92.0,260.0,1.7,20.0,313.0,285.55,224.12
2016,12,27,13,45,61.0,237.0,1.65,20.0,272.0,251.76,197.78
2016,12,27,14,0,30.0,214.0,1.6,20.0,231.0,215.01,168.93
2016,12,27,14,15,47.0,213.0,1.55,20.0,237.0,229.8,181.4
2016,12,27,14,30,64.0,212.0,1.5,20.0,243.0,245.78,194.71
2016,12,27,14,45,273.5,178.0,1.5,20.0,298.5,386.76,309.23
2016,12,27,15,0,483.0,144.0,1.5,20.0,354.0,521.7,414.95
2016,12,27,15,15,546.5,121.0,1.45,20.0,338.0,550.74,437.74
2016,12,27,15,30,610.0,98.0,1.4,20.0,322.0,584.87,464.68
2016,12,27,15,45,568.5,91.5,1.35,20.0,280.0,551.6,439.97
2016,12,27,16,0,527.0,85.0,1.3,20.0,238.0,515.62,412.99
2016,12,27,16,15,468.5,76.0,1.15,19.5,194.5,462.45,371.93
2016,12,27,16,30,410.0,67.0,1.0,19.0,151.0,405.72,326.53
2016,12,27,16,45,324.5,54.5,0.9,18.5,110.0,329.71,263.99
2016,12,27,17,0,239.0,42.0,0.8,18.0,69.0,255.87,199.48
2016,12,27,17,15,119.5,21.0,0.8,17.5,34.5,135.89,72.77
2016,12,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,13.5,3.35,17.5,13.5,11.14,0.0
2016,12,28,8,0,0.0,27.0,3.7,18.0,27.0,22.08,12.15
2016,12,28,8,15,5.5,47.5,3.9,18.5,48.5,37.83,26.83
2016,12,28,8,30,11.0,68.0,4.1,19.0,70.0,53.33,40.77
2016,12,28,8,45,21.5,88.0,4.3,19.5,93.5,66.84,52.8
2016,12,28,9,0,32.0,108.0,4.5,20.0,117.0,80.92,65.09
2016,12,28,9,15,39.5,126.5,4.55,20.5,139.5,93.8,76.11
2016,12,28,9,30,47.0,145.0,4.6,21.0,162.0,106.4,86.69
2016,12,28,9,45,52.0,162.5,4.7,21.5,183.0,118.12,96.37
2016,12,28,10,0,57.0,180.0,4.8,22.0,204.0,129.56,105.67
2016,12,28,10,15,62.0,194.0,4.8,22.5,222.5,138.8,113.02
2016,12,28,10,30,67.0,208.0,4.8,23.0,241.0,148.8,120.93
2016,12,28,10,45,67.0,221.5,4.85,23.5,256.0,165.49,126.22
2016,12,28,11,0,67.0,235.0,4.9,24.0,271.0,182.33,138.51
2016,12,28,11,15,145.5,247.5,4.9,24.0,329.0,210.31,157.15
2016,12,28,11,30,224.0,260.0,4.9,24.0,387.0,250.71,186.52
2016,12,28,11,45,184.5,268.5,4.9,24.5,374.5,262.51,197.84
2016,12,28,12,0,145.0,277.0,4.9,25.0,362.0,270.31,205.58
2016,12,28,12,15,436.0,208.5,4.85,25.0,466.5,345.58,260.48
2016,12,28,12,30,727.0,140.0,4.8,25.0,571.0,441.46,333.59
2016,12,28,12,45,737.0,135.0,4.75,25.0,570.0,477.47,364.36
2016,12,28,13,0,747.0,130.0,4.7,25.0,569.0,512.08,393.68
2016,12,28,13,15,560.5,184.0,4.6,25.0,509.5,487.7,377.26
2016,12,28,13,30,374.0,238.0,4.5,25.0,450.0,445.23,345.71
2016,12,28,13,45,213.0,234.0,4.4,25.0,354.0,350.88,273.81
2016,12,28,14,0,52.0,230.0,4.3,25.0,258.0,244.74,190.19
2016,12,28,14,15,148.5,223.5,4.1,25.0,298.0,318.95,250.3
2016,12,28,14,30,245.0,217.0,3.9,25.0,338.0,399.05,313.93
2016,12,28,14,45,315.5,191.0,3.75,25.0,335.5,430.25,339.8
2016,12,28,15,0,386.0,165.0,3.6,25.0,333.0,475.42,376.17
2016,12,28,15,15,512.5,127.5,3.2,24.5,329.5,533.87,423.73
2016,12,28,15,30,639.0,90.0,2.8,24.0,326.0,597.27,473.84
2016,12,28,15,45,604.5,83.5,2.4,24.0,285.0,569.26,451.85
2016,12,28,16,0,570.0,77.0,2.0,24.0,244.0,538.59,427.66
2016,12,28,16,15,514.0,69.5,1.8,23.0,200.5,488.93,390.34
2016,12,28,16,30,458.0,62.0,1.6,22.0,157.0,437.56,349.93
2016,12,28,16,45,378.5,50.5,1.45,21.5,115.0,364.6,290.09
2016,12,28,17,0,299.0,39.0,1.3,21.0,73.0,292.42,227.14
2016,12,28,17,15,149.5,19.5,1.35,20.5,36.5,153.15,87.04
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,15.5,16.0,5.4,11.0,17.5,13.18,0.0
2016,12,29,8,0,31.0,32.0,5.4,11.0,35.0,25.63,15.45
2016,12,29,8,15,46.0,51.5,5.5,11.0,58.5,40.24,29.81
2016,12,29,8,30,61.0,71.0,5.6,11.0,82.0,54.59,43.24
2016,12,29,8,45,69.5,90.0,5.7,11.0,106.5,68.36,55.98
2016,12,29,9,0,78.0,109.0,5.8,11.0,131.0,81.86,68.29
2016,12,29,9,15,82.0,128.0,5.95,11.0,154.0,95.04,80.13
2016,12,29,9,30,86.0,147.0,6.1,11.0,177.0,107.92,91.54
2016,12,29,9,45,87.5,164.5,6.3,11.5,198.5,119.63,101.6
2016,12,29,10,0,89.0,182.0,6.5,12.0,220.0,131.04,111.26
2016,12,29,10,15,78.5,195.0,6.45,12.0,230.5,139.56,118.5
2016,12,29,10,30,68.0,208.0,6.4,12.0,241.0,148.63,126.19
2016,12,29,10,45,63.5,218.5,6.4,12.0,250.5,163.31,130.46
2016,12,29,11,0,59.0,229.0,6.4,12.0,260.0,177.42,141.57
2016,12,29,11,15,158.5,242.0,6.35,12.0,330.5,208.87,163.13
2016,12,29,11,30,258.0,255.0,6.3,12.0,401.0,253.49,196.73
2016,12,29,11,45,210.0,266.0,6.3,12.5,386.5,267.73,211.17
2016,12,29,12,0,162.0,277.0,6.3,13.0,372.0,275.72,219.87
2016,12,29,12,15,163.0,279.5,6.2,13.0,375.5,291.5,233.79
2016,12,29,12,30,164.0,282.0,6.1,13.0,379.0,307.02,247.4
2016,12,29,12,45,282.5,261.5,6.1,13.5,428.0,363.16,292.99
2016,12,29,13,0,401.0,241.0,6.1,14.0,477.0,423.1,342.13
2016,12,29,13,15,403.5,234.5,6.0,14.0,468.5,439.25,356.77
2016,12,29,13,30,406.0,228.0,5.9,14.0,460.0,454.06,370.27
2016,12,29,13,45,444.5,210.5,5.8,14.0,456.5,489.12,400.02
2016,12,29,14,0,483.0,193.0,5.7,14.0,453.0,515.17,422.68
2016,12,29,14,15,482.0,182.5,5.65,14.0,431.5,521.44,429.26
2016,12,29,14,30,481.0,172.0,5.6,14.0,410.0,525.44,434.03
2016,12,29,14,45,443.0,166.5,5.55,14.0,374.5,506.61,419.97
2016,12,29,15,0,405.0,161.0,5.5,14.0,339.0,484.75,403.3
2016,12,29,15,15,612.0,112.5,5.25,13.5,353.5,595.71,497.21
2016,12,29,15,30,819.0,64.0,5.0,13.0,368.0,693.45,576.95
2016,12,29,15,45,785.5,60.5,4.8,13.0,323.0,669.45,557.7
2016,12,29,16,0,752.0,57.0,4.6,13.0,278.0,642.27,535.94
2016,12,29,16,15,701.0,52.0,4.15,12.0,230.5,597.78,500.34
2016,12,29,16,30,650.0,47.0,3.7,11.0,183.0,551.02,461.57
2016,12,29,16,45,566.0,40.0,3.3,10.5,136.0,477.09,397.75
2016,12,29,17,0,482.0,33.0,2.9,10.0,89.0,402.69,328.84
2016,12,29,17,15,241.0,23.5,2.85,9.5,51.5,226.59,144.02
2016,12,29,17,30,0.0,14.0,2.8,9.0,14.0,11.95,0.0
2016,12,29,17,45,0.0,7.0,2.75,9.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,30,8,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,8,15,0.0,1.0,0.85,7.5,1.0,0.82,0.0
2016,12,30,8,30,0.0,2.0,0.9,8.0,2.0,1.64,0.0
2016,12,30,8,45,0.0,2.5,1.0,8.5,2.5,2.05,0.0
2016,12,30,9,0,0.0,3.0,1.1,9.0,3.0,2.46,0.0
2016,12,30,9,15,0.0,4.0,1.35,9.5,4.0,3.29,0.0
2016,12,30,9,30,0.0,5.0,1.6,10.0,5.0,4.11,0.0
2016,12,30,9,45,0.0,26.0,1.85,10.5,26.0,21.45,13.86
2016,12,30,10,0,0.0,47.0,2.1,11.0,47.0,38.88,29.5
2016,12,30,10,15,0.0,52.0,2.2,11.0,52.0,43.05,33.15
2016,12,30,10,30,0.0,57.0,2.3,11.0,57.0,47.22,36.8
2016,12,30,10,45,16.5,135.5,2.4,11.5,144.0,110.13,87.59
2016,12,30,11,0,33.0,214.0,2.5,12.0,231.0,164.52,131.48
2016,12,30,11,15,21.0,204.5,2.55,11.5,216.0,165.32,132.65
2016,12,30,11,30,9.0,195.0,2.6,11.0,201.0,158.37,127.58
2016,12,30,11,45,7.0,191.0,2.7,11.0,195.5,156.58,126.14
2016,12,30,12,0,5.0,187.0,2.8,11.0,190.0,154.27,124.26
2016,12,30,12,15,2.5,173.0,2.85,11.0,174.5,143.31,115.22
2016,12,30,12,30,0.0,159.0,2.9,11.0,159.0,131.65,105.57
2016,12,30,12,45,92.0,219.0,2.95,11.0,273.5,228.38,185.25
2016,12,30,13,0,184.0,279.0,3.0,11.0,388.0,339.43,275.35
2016,12,30,13,15,99.5,243.5,3.0,11.0,302.5,266.91,217.16
2016,12,30,13,30,15.0,208.0,3.0,11.0,217.0,185.52,150.38
2016,12,30,13,45,7.5,165.0,3.05,11.0,169.5,144.53,116.71
2016,12,30,14,0,0.0,122.0,3.1,11.0,122.0,102.62,81.69
2016,12,30,14,15,0.0,130.0,3.1,10.5,130.0,110.17,88.41
2016,12,30,14,30,0.0,138.0,3.1,10.0,138.0,118.21,95.53
2016,12,30,14,45,0.0,111.0,3.1,10.0,111.0,94.11,75.27
2016,12,30,15,0,0.0,84.0,3.1,10.0,84.0,70.0,54.84
2016,12,30,15,15,0.0,76.5,3.05,10.0,76.5,63.49,49.39
2016,12,30,15,30,0.0,69.0,3.0,10.0,69.0,57.2,44.08
2016,12,30,15,45,0.0,60.0,3.0,10.0,60.0,49.69,37.65
2016,12,30,16,0,0.0,51.0,3.0,10.0,51.0,42.19,31.17
2016,12,30,16,15,0.0,42.0,2.75,9.5,42.0,34.7,24.68
2016,12,30,16,30,0.0,33.0,2.5,9.0,33.0,27.23,18.1
2016,12,30,16,45,0.0,24.5,2.3,9.0,24.5,20.19,11.78
2016,12,30,17,0,0.0,16.0,2.1,9.0,16.0,13.16,5.44
2016,12,30,17,15,0.0,9.0,2.15,8.5,9.0,7.39,0.0
2016,12,30,17,30,0.0,2.0,2.2,8.0,2.0,1.71,0.0
2016,12,30,17,45,0.0,1.0,2.25,8.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
